ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 00:00,2,0.000,ALERT,214.41,304.18,59.944,1464580803,"201051344000645","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,425940.6,425940.6,32522,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580805,569564.00
05/30/2016 00:00,2,0.000,ALERT,212.61,301.17,59.944,1464580803,"274151322000085","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,684777.3,684777.3,26073,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580807,569565.00
05/30/2016 00:00,2,0.000,ALERT,214.41,303.58,59.975,1464580803,"201051344000633","219011344069620",0.00,14.70,0,300.27,305.38,0.0,0.0,0.000,417082.2,417082.2,32999,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580809,569566.00
05/30/2016 00:00,2,0.000,ALERT,213.96,304.18,59.949,1464580803,"201051344000469","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,418410.9,418410.9,32934,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580811,569567.00
05/30/2016 00:00,2,0.000,ALERT,213.06,301.77,59.970,1464580803,"201051344000646","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,421935.3,421935.3,37489,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580813,569568.00
05/30/2016 00:00,2,0.000,ALERT,212.38,301.47,59.949,1464580803,"274151322000052","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,697996.1,697996.1,26301,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580814,569569.00
05/30/2016 00:00,2,0.000,ALERT,213.29,301.77,59.949,1464580803,"201051344000585","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,428783.7,428783.7,37490,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580816,569570.00
05/30/2016 00:00,2,0.000,ALERT,213.29,302.07,59.970,1464580803,"201051344001230","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,425574.7,425574.7,37296,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580818,569571.00
05/30/2016 00:00,2,0.000,ALERT,213.74,302.37,59.944,1464580803,"201051344000582","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,418982.1,418982.1,37455,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580820,569572.00
05/30/2016 00:00,2,0.000,ALERT,212.83,301.47,59.954,1464580803,"201051344000955","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,431326.5,431326.5,37393,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580822,569573.00
05/30/2016 00:00,2,0.000,ALERT,212.38,299.97,59.944,1464580803,"274151322000094","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,563793.8,563793.8,27354,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580823,569574.00
05/30/2016 00:00,2,0.000,ALERT,213.74,304.78,59.938,1464580803,"201051344000579","219011344069620",0.00,15.00,0,302.98,306.58,0.0,0.0,0.000,432486.6,432486.6,13007,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464580825,569575.00
05/30/2016 00:00,2,0.000,ALERT,213.06,301.77,59.928,1464580803,"201051344000890","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,428496.7,428496.7,37408,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580827,569576.00
05/30/2016 00:00,2,0.000,ALERT,213.29,301.47,59.959,1464580803,"201051344000438","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,430518.6,430518.6,37413,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464580829,569577.00
05/30/2016 00:00,2,0.000,ALERT,213.29,300.87,59.912,1464580803,"201051344000417","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,423010.7,423010.7,37575,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580831,569578.00
05/30/2016 00:00,2,0.000,ALERT,212.38,301.17,59.901,1464580803,"274151322000083","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,691712.1,691712.1,26376,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464580832,569579.00
05/30/2016 00:00,2,0.000,ALERT,213.06,301.47,59.933,1464580803,"274151322000076","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,736568.5,736568.5,26374,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580834,569580.00
05/30/2016 00:00,2,0.000,ALERT,213.74,305.08,59.944,1464580803,"201051344000868","219011344069620",0.00,15.00,0,302.98,306.88,0.0,0.0,0.000,417532.2,417532.2,32654,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464580836,569581.00
05/30/2016 00:00,2,0.000,ALERT,212.61,301.77,59.928,1464580803,"274151322000095","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,728981.0,728981.0,26290,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464580838,569582.00
05/30/2016 00:00,2,0.000,ALERT,213.74,304.48,59.944,1464580803,"201051344000988","219011344069620",0.00,15.30,0,299.67,305.68,0.0,0.0,0.000,414605.7,414605.7,32950,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580840,569583.00
05/30/2016 00:00,2,0.000,ALERT,213.06,300.87,59.944,1464580803,"201051344001025","219011344069620",0.00,14.30,0,299.97,305.08,0.0,0.0,0.000,428470.1,428470.1,37461,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580842,569584.00
05/30/2016 00:00,2,0.000,ALERT,213.74,304.48,59.907,1464580803,"201051344000458","219011344069620",0.00,15.80,0,302.37,306.58,0.0,0.0,0.000,425439.4,425439.4,32878,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580844,569585.00
05/30/2016 00:00,2,0.000,ALERT,214.41,304.48,59.944,1464580803,"201051344000853","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,424077.7,424077.7,32476,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580846,569586.00
05/30/2016 00:00,2,0.000,ALERT,213.51,301.77,59.944,1464580803,"201051344000685","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,429991.0,429991.0,37305,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464580847,569587.00
05/30/2016 00:00,2,0.000,ALERT,213.29,301.17,59.949,1464580803,"201051344000917","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,426847.7,426847.7,37308,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464580849,569588.00
05/30/2016 00:00,2,0.000,ALERT,213.29,301.77,59.949,1464580803,"201051344001145","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,432049.5,432049.5,37158,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580851,569589.00
05/30/2016 00:00,2,0.000,ALERT,213.29,300.57,59.954,1464580803,"201051344000651","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,424366.0,424366.0,37518,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580853,569590.00
05/30/2016 00:00,2,0.000,ALERT,212.16,300.57,59.933,1464580803,"274151322000088","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,668623.2,668623.2,26037,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580855,569591.00
05/30/2016 00:00,2,0.000,ALERT,213.06,300.27,59.938,1464580803,"274151322000068","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,563596.8,563596.8,27565,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580856,569592.00
05/30/2016 00:00,2,0.000,ALERT,212.83,301.47,59.907,1464580803,"201051344001135","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,420438.4,420438.4,37455,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580858,569593.00
05/30/2016 00:00,2,0.000,ALERT,213.51,305.08,59.938,1464580803,"201051344000594","219011344069620",0.00,15.00,0,301.77,306.28,0.0,0.0,0.000,429279.3,429279.3,32911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464580860,569594.00
05/30/2016 00:00,2,0.000,ALERT,213.29,301.47,59.970,1464580803,"201051344001203","219011344069620",0.00,14.70,0,300.57,305.98,0.0,0.0,0.000,427423.4,427423.4,37487,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580862,569595.00
05/30/2016 00:00,2,0.000,ALERT,212.16,301.47,59.922,1464580803,"274151322000054","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,682951.3,682951.3,26067,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464580863,569596.00
05/30/2016 00:00,2,0.000,ALERT,213.96,304.18,59.944,1464580803,"201051344000867","219011344069620",0.00,15.50,0,302.07,306.58,0.0,0.0,0.000,416781.7,416781.7,32918,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580865,569597.00
05/30/2016 00:00,2,0.000,ALERT,213.29,301.77,59.944,1464580803,"201051344001093","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,425971.0,425971.0,37357,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464580867,569598.00
05/30/2016 00:00,2,0.000,ALERT,213.74,304.18,59.896,1464580803,"201051344000900","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,432450.9,432450.9,32309,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580869,569599.00
05/30/2016 00:00,2,0.000,ALERT,214.19,303.58,59.965,1464580803,"201051344000648","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,424296.7,424296.7,32599,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464580871,569600.00
05/30/2016 00:00,2,0.000,ALERT,213.96,304.78,59.933,1464580803,"201051344000569","219011344069620",0.00,15.00,0,302.98,306.88,0.0,0.0,0.000,433552.0,433552.0,32230,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580873,569601.00
05/30/2016 00:00,2,0.000,ALERT,213.96,304.48,59.938,1464580803,"201051344000983","219011344069620",0.00,15.30,0,302.68,306.28,0.0,0.0,0.000,425073.5,425073.5,32718,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580875,569602.00
05/30/2016 00:00,2,0.000,ALERT,213.96,303.88,59.901,1464580803,"201051344001158","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,419413.7,419413.7,32979,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464580877,569603.00
05/30/2016 00:00,2,0.000,ALERT,214.19,304.78,59.938,1464580803,"201051344000576","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,426404.2,426404.2,32387,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580878,569604.00
05/30/2016 00:00,2,0.000,ALERT,212.61,300.57,59.922,1464580803,"274151322000087","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,656519.4,656519.4,26164,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464580880,569605.00
05/30/2016 00:15,2,0.000,ALERT,213.51,302.98,59.954,1464581704,"201051344000645","219011344069620",0.00,15.30,0,302.37,305.98,0.0,0.0,0.000,425940.6,425940.6,32524,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581706,569606.00
05/30/2016 00:15,2,0.000,ALERT,212.83,301.17,59.965,1464581704,"274151322000085","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,684777.3,684777.3,26075,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581707,569607.00
05/30/2016 00:15,2,0.000,ALERT,213.74,302.68,59.959,1464581704,"201051344000633","219011344069620",0.00,14.70,0,300.27,305.68,0.0,0.0,0.000,417082.2,417082.2,33001,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581709,569608.00
05/30/2016 00:15,2,0.000,ALERT,213.06,302.68,59.938,1464581704,"201051344000469","219011344069620",0.00,14.30,0,301.17,305.68,0.0,0.0,0.000,418410.9,418410.9,32936,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581711,569609.00
05/30/2016 00:15,2,0.000,ALERT,212.61,300.87,59.954,1464581704,"201051344000646","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,421935.3,421935.3,37491,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464581713,569610.00
05/30/2016 00:15,2,0.000,ALERT,212.38,301.47,59.949,1464581704,"274151322000052","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,697996.1,697996.1,26303,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581715,569611.00
05/30/2016 00:15,2,0.000,ALERT,213.06,301.47,59.959,1464581704,"201051344000585","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,428783.7,428783.7,37492,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464581717,569612.00
05/30/2016 00:15,2,0.000,ALERT,212.83,301.47,59.938,1464581704,"201051344001230","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,425574.7,425574.7,37298,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464581718,569613.00
05/30/2016 00:15,2,0.000,ALERT,213.29,302.07,59.944,1464581704,"201051344000582","219011344069620",0.00,14.70,0,300.87,303.88,0.0,0.0,0.000,418982.1,418982.1,37457,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581720,569614.00
05/30/2016 00:15,2,0.000,ALERT,212.61,301.17,59.944,1464581704,"201051344000955","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,431326.5,431326.5,37395,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581722,569615.00
05/30/2016 00:15,2,0.000,ALERT,212.61,300.57,59.938,1464581704,"274151322000094","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,563793.8,563793.8,27356,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581724,569616.00
05/30/2016 00:15,2,0.000,ALERT,213.06,303.88,59.912,1464581704,"201051344000579","219011344069620",0.00,15.00,0,302.68,306.58,0.0,0.0,0.000,432486.6,432486.6,13009,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581726,569617.00
05/30/2016 00:15,2,0.000,ALERT,212.83,301.47,59.944,1464581704,"201051344000890","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,428496.7,428496.7,37410,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581727,569618.00
05/30/2016 00:15,2,0.000,ALERT,213.29,301.47,59.954,1464581704,"201051344000438","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,430518.6,430518.6,37415,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581729,569619.00
05/30/2016 00:15,2,0.000,ALERT,213.29,300.87,59.949,1464581704,"201051344000417","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,423010.7,423010.7,37577,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581731,569620.00
05/30/2016 00:15,2,0.000,ALERT,212.61,301.47,59.944,1464581704,"274151322000083","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,691712.1,691712.1,26378,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581733,569621.00
05/30/2016 00:15,2,0.000,ALERT,213.06,301.17,59.944,1464581704,"274151322000076","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,736568.5,736568.5,26376,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581735,569622.00
05/30/2016 00:15,2,0.000,ALERT,213.06,303.88,59.949,1464581704,"201051344000868","219011344069620",0.00,15.00,0,302.68,306.88,0.0,0.0,0.000,417532.2,417532.2,32656,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581736,569623.00
05/30/2016 00:15,2,0.000,ALERT,212.61,302.37,59.965,1464581704,"274151322000095","219011344069620",0.00,15.00,0,300.57,303.88,0.0,0.0,0.000,728981.0,728981.0,26292,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581738,569624.00
05/30/2016 00:15,2,0.000,ALERT,212.83,302.98,59.954,1464581704,"201051344000988","219011344069620",0.00,15.30,0,299.67,305.68,0.0,0.0,0.000,414605.7,414605.7,32952,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581740,569625.00
05/30/2016 00:15,2,0.000,ALERT,212.83,300.87,59.944,1464581704,"201051344001025","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,428470.1,428470.1,37463,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581742,569626.00
05/30/2016 00:15,2,0.000,ALERT,213.06,303.58,59.944,1464581704,"201051344000458","219011344069620",0.00,15.80,0,302.37,306.88,0.0,0.0,0.000,425439.4,425439.4,32880,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581744,569627.00
05/30/2016 00:15,2,0.000,ALERT,213.74,302.98,59.933,1464581704,"201051344000853","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,424077.7,424077.7,32478,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581746,569628.00
05/30/2016 00:15,2,0.000,ALERT,213.51,301.47,59.954,1464581704,"201051344000685","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,429991.0,429991.0,37307,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581748,569629.00
05/30/2016 00:15,2,0.000,ALERT,213.29,300.87,59.949,1464581704,"201051344000917","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,426847.7,426847.7,37310,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581749,569630.00
05/30/2016 00:15,2,0.000,ALERT,213.51,301.77,59.949,1464581704,"201051344001145","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,432049.5,432049.5,37160,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581751,569631.00
05/30/2016 00:15,2,0.000,ALERT,213.06,300.87,59.954,1464581704,"201051344000651","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,424366.0,424366.0,37520,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581753,569632.00
05/30/2016 00:15,2,0.000,ALERT,211.93,300.87,59.933,1464581704,"274151322000088","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,668623.2,668623.2,26039,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464581755,569633.00
05/30/2016 00:15,2,0.000,ALERT,213.29,300.87,59.944,1464581704,"274151322000068","219011344069620",0.00,16.00,0,299.07,302.07,0.0,0.0,0.000,563596.8,563596.8,27567,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581757,569634.00
05/30/2016 00:15,2,0.000,ALERT,212.83,301.47,59.917,1464581704,"201051344001135","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,420438.4,420438.4,37457,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581758,569635.00
05/30/2016 00:15,2,0.000,ALERT,212.83,303.58,59.954,1464581704,"201051344000594","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,429279.3,429279.3,32913,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581760,569636.00
05/30/2016 00:15,2,0.000,ALERT,213.06,301.17,59.907,1464581704,"201051344001203","219011344069620",0.00,14.70,0,299.67,304.78,0.0,0.0,0.000,427423.4,427423.4,37489,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581762,569637.00
05/30/2016 00:15,2,0.000,ALERT,212.16,301.47,59.944,1464581704,"274151322000054","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,682951.3,682951.3,26069,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581764,569638.00
05/30/2016 00:15,2,0.000,ALERT,213.29,302.98,59.944,1464581704,"201051344000867","219011344069620",0.00,15.50,0,301.77,306.58,0.0,0.0,0.000,416781.7,416781.7,32920,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581766,569639.00
05/30/2016 00:15,2,0.000,ALERT,213.06,301.47,59.938,1464581704,"201051344001093","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,425971.0,425971.0,37359,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581767,569640.00
05/30/2016 00:15,2,0.000,ALERT,213.06,302.98,59.944,1464581704,"201051344000900","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,432450.9,432450.9,32311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581769,569641.00
05/30/2016 00:15,2,0.000,ALERT,213.06,302.07,59.981,1464581704,"201051344000648","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,424296.7,424296.7,32601,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581771,569642.00
05/30/2016 00:15,2,0.000,ALERT,213.06,303.58,59.933,1464581704,"201051344000569","219011344069620",0.00,15.30,0,302.68,306.88,0.0,0.0,0.000,433552.0,433552.0,32232,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581773,569643.00
05/30/2016 00:15,2,0.000,ALERT,213.06,303.28,59.944,1464581704,"201051344000983","219011344069620",0.00,15.30,0,302.37,306.58,0.0,0.0,0.000,425073.5,425073.5,32720,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581775,569644.00
05/30/2016 00:15,2,0.000,ALERT,213.06,302.68,59.949,1464581704,"201051344001158","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,419413.7,419413.7,32981,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581777,569645.00
05/30/2016 00:15,2,0.000,ALERT,213.51,303.28,59.928,1464581704,"201051344000576","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,426404.2,426404.2,32389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581778,569646.00
05/30/2016 00:15,2,0.000,ALERT,212.61,301.17,59.933,1464581704,"274151322000087","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,656519.4,656519.4,26166,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464581780,569647.00
05/30/2016 00:30,2,0.000,ALERT,213.96,303.58,59.986,1464582603,"201051344000645","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,425940.6,425940.6,32526,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582605,569648.00
05/30/2016 00:30,2,0.000,ALERT,213.06,301.77,59.981,1464582603,"274151322000085","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,684777.3,684777.3,26077,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464582607,569649.00
05/30/2016 00:30,2,0.000,ALERT,213.96,303.28,59.991,1464582603,"201051344000633","219011344069620",0.00,14.70,0,299.37,304.48,0.0,0.0,0.000,417082.2,417082.2,33003,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582608,569650.00
05/30/2016 00:30,2,0.000,ALERT,213.74,303.58,59.975,1464582603,"201051344000469","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,418410.9,418410.9,32938,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582610,569651.00
05/30/2016 00:30,2,0.000,ALERT,213.51,302.07,59.996,1464582603,"201051344000646","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,421935.3,421935.3,37493,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582612,569652.00
05/30/2016 00:30,2,0.000,ALERT,212.83,302.07,59.986,1464582603,"274151322000052","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,697996.1,697996.1,26305,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582614,569653.00
05/30/2016 00:30,2,0.000,ALERT,213.74,302.37,59.959,1464582603,"201051344000585","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,428783.7,428783.7,37494,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464582616,569654.00
05/30/2016 00:30,2,0.000,ALERT,213.74,302.37,59.986,1464582603,"201051344001230","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,425574.7,425574.7,37300,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464582618,569655.00
05/30/2016 00:30,2,0.000,ALERT,214.19,302.98,60.023,1464582603,"201051344000582","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,418982.1,418982.1,37459,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582619,569656.00
05/30/2016 00:30,2,0.000,ALERT,213.29,302.07,59.981,1464582603,"201051344000955","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,431326.5,431326.5,37397,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582621,569657.00
05/30/2016 00:30,2,0.000,ALERT,212.83,301.17,59.986,1464582603,"274151322000094","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,563793.8,563793.8,27358,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582623,569658.00
05/30/2016 00:30,2,0.000,ALERT,213.51,304.48,59.991,1464582603,"201051344000579","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,432486.6,432486.6,13011,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582625,569659.00
05/30/2016 00:30,2,0.000,ALERT,213.51,302.37,59.981,1464582603,"201051344000890","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,428496.7,428496.7,37412,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582627,569660.00
05/30/2016 00:30,2,0.000,ALERT,213.74,302.07,59.986,1464582603,"201051344000438","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,430518.6,430518.6,37417,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582628,569661.00
05/30/2016 00:30,2,0.000,ALERT,213.96,301.47,59.996,1464582603,"201051344000417","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,423010.7,423010.7,37579,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464582630,569662.00
05/30/2016 00:30,2,0.000,ALERT,213.06,302.07,59.986,1464582603,"274151322000083","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,691712.1,691712.1,26380,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582632,569663.00
05/30/2016 00:30,2,0.000,ALERT,213.29,301.47,59.975,1464582603,"274151322000076","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,736568.5,736568.5,26378,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582634,569664.00
05/30/2016 00:30,2,0.000,ALERT,213.51,304.48,59.949,1464582603,"201051344000868","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,417532.2,417532.2,32658,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464582636,569665.00
05/30/2016 00:30,2,0.000,ALERT,213.06,302.68,59.996,1464582603,"274151322000095","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,728981.0,728981.0,26294,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464582638,569666.00
05/30/2016 00:30,2,0.000,ALERT,213.51,303.58,59.986,1464582603,"201051344000988","219011344069620",0.00,15.00,0,298.77,304.78,0.0,0.0,0.000,414605.7,414605.7,32954,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464582640,569667.00
05/30/2016 00:30,2,0.000,ALERT,213.51,301.47,59.949,1464582603,"201051344001025","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,428470.1,428470.1,37465,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582641,569668.00
05/30/2016 00:30,2,0.000,ALERT,213.51,304.18,59.975,1464582603,"201051344000458","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,425439.4,425439.4,32882,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464582643,569669.00
05/30/2016 00:30,2,0.000,ALERT,214.19,303.88,59.981,1464582603,"201051344000853","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,424077.7,424077.7,32480,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464582645,569670.00
05/30/2016 00:30,2,0.000,ALERT,214.19,302.37,59.996,1464582603,"201051344000685","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,429991.0,429991.0,37309,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582647,569671.00
05/30/2016 00:30,2,0.000,ALERT,213.74,301.47,59.981,1464582603,"201051344000917","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,426847.7,426847.7,37312,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582649,569672.00
05/30/2016 00:30,2,0.000,ALERT,214.19,302.68,59.986,1464582603,"201051344001145","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,432049.5,432049.5,37162,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582650,569673.00
05/30/2016 00:30,2,0.000,ALERT,213.96,301.47,59.975,1464582603,"201051344000651","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,424366.0,424366.0,37522,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582652,569674.00
05/30/2016 00:30,2,0.000,ALERT,212.61,301.47,59.959,1464582603,"274151322000088","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,668623.2,668623.2,26041,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582654,569675.00
05/30/2016 00:30,2,0.000,ALERT,213.74,301.17,59.991,1464582603,"274151322000068","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,563596.8,563596.8,27569,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582656,569676.00
05/30/2016 00:30,2,0.000,ALERT,213.29,302.07,59.981,1464582603,"201051344001135","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,420438.4,420438.4,37459,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582658,569677.00
05/30/2016 00:30,2,0.000,ALERT,213.51,304.48,60.018,1464582603,"201051344000594","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,429279.3,429279.3,32915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582659,569678.00
05/30/2016 00:30,2,0.000,ALERT,213.74,301.77,59.981,1464582603,"201051344001203","219011344069620",0.00,14.70,0,299.37,305.08,0.0,0.0,0.000,427423.4,427423.4,37491,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582661,569679.00
05/30/2016 00:30,2,0.000,ALERT,212.83,301.77,59.975,1464582603,"274151322000054","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,682951.3,682951.3,26071,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582663,569680.00
05/30/2016 00:30,2,0.000,ALERT,213.96,303.58,59.981,1464582603,"201051344000867","219011344069620",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,416781.7,416781.7,32922,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582665,569681.00
05/30/2016 00:30,2,0.000,ALERT,213.51,303.88,59.981,1464582603,"201051344000900","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,432450.9,432450.9,32313,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582668,569682.00
05/30/2016 00:30,2,0.000,ALERT,213.96,303.28,59.981,1464582603,"201051344000648","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,424296.7,424296.7,32603,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582670,569683.00
05/30/2016 00:30,2,0.000,ALERT,213.74,304.48,59.991,1464582603,"201051344000569","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,433552.0,433552.0,32234,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582671,569684.00
05/30/2016 00:30,2,0.000,ALERT,213.74,304.18,59.986,1464582603,"201051344000983","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,425073.5,425073.5,32722,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582673,569685.00
05/30/2016 00:30,2,0.000,ALERT,213.74,303.58,59.981,1464582603,"201051344001158","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,419413.7,419413.7,32983,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582675,569686.00
05/30/2016 00:30,2,0.000,ALERT,214.19,304.18,59.981,1464582603,"201051344000576","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,426404.2,426404.2,32391,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582677,569687.00
05/30/2016 00:30,2,0.000,ALERT,213.29,301.47,59.981,1464582603,"274151322000087","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,656519.4,656519.4,26168,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582679,569688.00
05/30/2016 00:30,2,0.000,ALERT,213.74,302.07,59.991,1464582603,"201051344001093","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,425971.0,425971.0,37361,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464582681,569689.00
05/30/2016 00:45,2,0.000,ALERT,214.19,304.18,59.986,1464583503,"201051344000645","219011344069620",0.00,15.30,0,301.77,305.38,0.0,0.0,0.000,425940.6,425940.6,32528,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583505,569690.00
05/30/2016 00:45,2,0.000,ALERT,213.29,301.77,59.938,1464583503,"274151322000085","219011344069620",0.00,15.50,0,300.57,303.58,0.0,0.0,0.000,684777.3,684777.3,26079,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464583507,569691.00
05/30/2016 00:45,2,0.000,ALERT,214.19,303.58,60.034,1464583503,"201051344000633","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,417082.2,417082.2,33005,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583509,569692.00
05/30/2016 00:45,2,0.000,ALERT,213.74,303.88,59.996,1464583503,"201051344000469","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,418410.9,418410.9,32940,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464583511,569693.00
05/30/2016 00:45,2,0.000,ALERT,213.51,302.37,59.996,1464583503,"201051344000646","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,421935.3,421935.3,37495,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583512,569694.00
05/30/2016 00:45,2,0.000,ALERT,213.06,302.37,59.996,1464583503,"274151322000052","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,697996.1,697996.1,26307,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583514,569695.00
05/30/2016 00:45,2,0.000,ALERT,213.96,302.68,60.002,1464583503,"201051344000585","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,428783.7,428783.7,37496,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464583516,569696.00
05/30/2016 00:45,2,0.000,ALERT,213.74,302.37,60.002,1464583503,"201051344001230","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,425574.7,425574.7,37302,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583518,569697.00
05/30/2016 00:45,2,0.000,ALERT,214.19,303.28,60.007,1464583503,"201051344000582","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,418982.1,418982.1,37461,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583520,569698.00
05/30/2016 00:45,2,0.000,ALERT,213.51,302.37,59.965,1464583503,"201051344000955","219011344069620",0.00,15.00,0,300.27,303.58,0.0,0.0,0.000,431326.5,431326.5,37399,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583521,569699.00
05/30/2016 00:45,2,0.000,ALERT,213.29,301.47,59.996,1464583503,"274151322000094","219011344069620",0.00,15.00,0,299.67,302.68,0.0,0.0,0.000,563793.8,563793.8,27360,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583523,569700.00
05/30/2016 00:45,2,0.000,ALERT,213.74,304.78,59.996,1464583503,"201051344000579","219011344069620",0.00,15.00,0,302.37,306.28,0.0,0.0,0.000,432486.6,432486.6,13013,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464583525,569701.00
05/30/2016 00:45,2,0.000,ALERT,213.74,302.98,59.991,1464583503,"201051344000890","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,428496.7,428496.7,37414,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464583527,569702.00
05/30/2016 00:45,2,0.000,ALERT,213.96,302.68,59.991,1464583503,"201051344000438","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,430518.6,430518.6,37419,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583529,569703.00
05/30/2016 00:45,2,0.000,ALERT,213.96,301.77,59.991,1464583503,"201051344000417","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,423010.7,423010.7,37581,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583530,569704.00
05/30/2016 00:45,2,0.000,ALERT,213.06,302.37,59.991,1464583503,"274151322000083","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,691712.1,691712.1,26382,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583532,569705.00
05/30/2016 00:45,2,0.000,ALERT,213.74,302.37,59.986,1464583503,"274151322000076","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,736568.5,736568.5,26380,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583534,569706.00
05/30/2016 00:45,2,0.000,ALERT,213.74,304.48,59.991,1464583503,"201051344000868","219011344069620",0.00,15.00,0,302.37,306.28,0.0,0.0,0.000,417532.2,417532.2,32660,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583536,569707.00
05/30/2016 00:45,2,0.000,ALERT,213.06,302.98,59.986,1464583503,"274151322000095","219011344069620",0.00,15.00,0,301.47,304.18,0.0,0.0,0.000,728981.0,728981.0,26296,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583538,569708.00
