ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 00:45,2,0.000,ALERT,213.74,304.18,59.996,1464583503,"201051344000988","219011344069620",0.00,15.00,0,299.37,305.38,0.0,0.0,0.000,414605.7,414605.7,32956,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583540,569709.00
05/30/2016 00:45,2,0.000,ALERT,213.74,301.77,59.996,1464583503,"201051344001025","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,428470.1,428470.1,37467,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583542,569710.00
05/30/2016 00:45,2,0.000,ALERT,213.74,304.18,59.991,1464583503,"201051344000458","219011344069620",0.00,15.80,0,302.07,306.28,0.0,0.0,0.000,425439.4,425439.4,32884,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583544,569711.00
05/30/2016 00:45,2,0.000,ALERT,214.19,303.88,59.975,1464583503,"201051344000853","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,424077.7,424077.7,32482,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583545,569712.00
05/30/2016 00:45,2,0.000,ALERT,214.19,302.68,59.970,1464583503,"201051344000685","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,429991.0,429991.0,37311,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583547,569713.00
05/30/2016 00:45,2,0.000,ALERT,213.96,302.07,59.970,1464583503,"201051344000917","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,426847.7,426847.7,37314,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583549,569714.00
05/30/2016 00:45,2,0.000,ALERT,214.19,302.98,59.996,1464583503,"201051344001145","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,432049.5,432049.5,37164,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583551,569715.00
05/30/2016 00:45,2,0.000,ALERT,213.96,302.07,59.996,1464583503,"201051344000651","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,424366.0,424366.0,37524,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583553,569716.00
05/30/2016 00:45,2,0.000,ALERT,212.83,302.07,59.986,1464583503,"274151322000088","219011344069620",0.00,15.50,0,300.27,303.28,0.0,0.0,0.000,668623.2,668623.2,26043,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583555,569717.00
05/30/2016 00:45,2,0.000,ALERT,213.96,301.17,60.028,1464583503,"274151322000068","219011344069620",0.00,15.80,0,299.97,302.37,0.0,0.0,0.000,563596.8,563596.8,27571,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583556,569718.00
05/30/2016 00:45,2,0.000,ALERT,213.51,302.68,59.986,1464583503,"201051344001135","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,420438.4,420438.4,37461,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583558,569719.00
05/30/2016 00:45,2,0.000,ALERT,213.51,304.48,60.002,1464583503,"201051344000594","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,429279.3,429279.3,32917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464583560,569720.00
05/30/2016 00:45,2,0.000,ALERT,213.96,302.37,60.002,1464583503,"201051344001203","219011344069620",0.00,14.70,0,300.27,305.68,0.0,0.0,0.000,427423.4,427423.4,37493,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583562,569721.00
05/30/2016 00:45,2,0.000,ALERT,213.06,302.07,60.018,1464583503,"274151322000054","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,682951.3,682951.3,26073,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464583564,569722.00
05/30/2016 00:45,2,0.000,ALERT,213.96,303.58,60.039,1464583503,"201051344000867","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,416781.7,416781.7,32924,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583565,569723.00
05/30/2016 00:45,2,0.000,ALERT,213.96,302.37,59.986,1464583503,"201051344001093","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,425971.0,425971.0,37363,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583567,569724.00
05/30/2016 00:45,2,0.000,ALERT,213.74,303.88,60.002,1464583503,"201051344000900","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,432450.9,432450.9,32315,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583569,569725.00
05/30/2016 00:45,2,0.000,ALERT,213.96,303.28,60.034,1464583503,"201051344000648","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,424296.7,424296.7,32605,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464583571,569726.00
05/30/2016 00:45,2,0.000,ALERT,213.74,304.48,60.002,1464583503,"201051344000569","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,433552.0,433552.0,32236,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583573,569727.00
05/30/2016 00:45,2,0.000,ALERT,213.74,304.18,59.996,1464583503,"201051344000983","219011344069620",0.00,15.30,0,302.07,305.98,0.0,0.0,0.000,425073.5,425073.5,32724,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464583574,569728.00
05/30/2016 00:45,2,0.000,ALERT,213.74,303.58,59.959,1464583503,"201051344001158","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,419413.7,419413.7,32985,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583576,569729.00
05/30/2016 00:45,2,0.000,ALERT,214.19,304.18,59.991,1464583503,"201051344000576","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,426404.2,426404.2,32393,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464583578,569730.00
05/30/2016 00:45,2,0.000,ALERT,213.29,301.47,59.991,1464583503,"274151322000087","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,656519.4,656519.4,26170,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464583580,569731.00
05/30/2016 01:00,2,0.000,ALERT,214.19,303.88,60.002,1464584403,"201051344000645","219011344069620",0.00,15.30,0,302.37,305.68,0.0,0.0,0.000,425940.6,425940.6,32530,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584405,569732.00
05/30/2016 01:00,2,0.000,ALERT,213.06,302.37,59.981,1464584403,"274151322000085","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,684777.3,684777.3,26081,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584407,569733.00
05/30/2016 01:00,2,0.000,ALERT,214.19,303.28,60.007,1464584403,"201051344000633","219011344069620",0.00,14.70,0,299.97,305.08,0.0,0.0,0.000,417082.2,417082.2,33007,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464584408,569734.00
05/30/2016 01:00,2,0.000,ALERT,213.74,303.58,60.028,1464584403,"201051344000469","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,418410.9,418410.9,32942,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584410,569735.00
05/30/2016 01:00,2,0.000,ALERT,213.74,302.98,60.002,1464584403,"201051344000646","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,421935.3,421935.3,37497,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584412,569736.00
05/30/2016 01:00,2,0.000,ALERT,212.83,302.68,60.007,1464584403,"274151322000052","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,697996.1,697996.1,26309,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584414,569737.00
05/30/2016 01:00,2,0.000,ALERT,214.19,303.28,60.007,1464584403,"201051344000585","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,428783.7,428783.7,37498,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584416,569738.00
05/30/2016 01:00,2,0.000,ALERT,213.74,303.28,60.018,1464584403,"201051344001230","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,425574.7,425574.7,37304,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584417,569739.00
05/30/2016 01:00,2,0.000,ALERT,214.41,303.88,60.023,1464584403,"201051344000582","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,418982.1,418982.1,37463,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584419,569740.00
05/30/2016 01:00,2,0.000,ALERT,213.74,302.98,59.986,1464584403,"201051344000955","219011344069620",0.00,15.00,0,300.57,303.88,0.0,0.0,0.000,431326.5,431326.5,37401,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584421,569741.00
05/30/2016 01:00,2,0.000,ALERT,213.06,301.47,60.002,1464584403,"274151322000094","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,563793.8,563793.8,27362,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584423,569742.00
05/30/2016 01:00,2,0.000,ALERT,213.74,304.48,60.018,1464584403,"201051344000579","219011344069620",0.00,15.00,0,302.68,306.28,0.0,0.0,0.000,432486.6,432486.6,13015,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584425,569743.00
05/30/2016 01:00,2,0.000,ALERT,213.96,303.28,60.007,1464584403,"201051344000890","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,428496.7,428496.7,37416,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584426,569744.00
05/30/2016 01:00,2,0.000,ALERT,214.19,302.98,60.012,1464584403,"201051344000438","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,430518.6,430518.6,37421,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584428,569745.00
05/30/2016 01:00,2,0.000,ALERT,214.19,302.37,60.007,1464584403,"201051344000417","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,423010.7,423010.7,37583,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464584430,569746.00
05/30/2016 01:00,2,0.000,ALERT,213.06,302.07,60.002,1464584403,"274151322000083","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,691712.1,691712.1,26384,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584432,569747.00
05/30/2016 01:00,2,0.000,ALERT,213.74,302.07,60.018,1464584403,"274151322000076","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,736568.5,736568.5,26382,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464584433,569748.00
05/30/2016 01:00,2,0.000,ALERT,213.74,304.78,60.012,1464584403,"201051344000868","219011344069620",0.00,15.00,0,302.98,306.58,0.0,0.0,0.000,417532.2,417532.2,32662,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584435,569749.00
05/30/2016 01:00,2,0.000,ALERT,213.06,302.98,60.012,1464584403,"274151322000095","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,728981.0,728981.0,26298,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464584437,569750.00
05/30/2016 01:00,2,0.000,ALERT,213.74,304.18,60.012,1464584403,"201051344000988","219011344069620",0.00,15.30,0,299.97,305.38,0.0,0.0,0.000,414605.7,414605.7,32958,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584439,569751.00
05/30/2016 01:00,2,0.000,ALERT,213.96,302.37,60.012,1464584403,"201051344001025","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,428470.1,428470.1,37469,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584441,569752.00
05/30/2016 01:00,2,0.000,ALERT,213.51,304.18,60.018,1464584403,"201051344000458","219011344069620",0.00,15.80,0,302.37,306.58,0.0,0.0,0.000,425439.4,425439.4,32886,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464584443,569753.00
05/30/2016 01:00,2,0.000,ALERT,214.41,304.18,60.007,1464584403,"201051344000853","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,424077.7,424077.7,32484,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584445,569754.00
05/30/2016 01:00,2,0.000,ALERT,214.41,302.98,60.018,1464584403,"201051344000685","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,429991.0,429991.0,37313,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584447,569755.00
05/30/2016 01:00,2,0.000,ALERT,214.19,302.37,60.007,1464584403,"201051344000917","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,426847.7,426847.7,37316,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464584448,569756.00
05/30/2016 01:00,2,0.000,ALERT,214.19,303.28,60.002,1464584403,"201051344001145","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,432049.5,432049.5,37166,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584450,569757.00
05/30/2016 01:00,2,0.000,ALERT,214.19,302.37,60.002,1464584403,"201051344000651","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,424366.0,424366.0,37526,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464584452,569758.00
05/30/2016 01:00,2,0.000,ALERT,212.61,301.47,59.991,1464584403,"274151322000088","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,668623.2,668623.2,26045,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584454,569759.00
05/30/2016 01:00,2,0.000,ALERT,213.51,301.17,60.002,1464584403,"274151322000068","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,563596.8,563596.8,27573,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584456,569760.00
05/30/2016 01:00,2,0.000,ALERT,213.74,303.28,60.007,1464584403,"201051344001135","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,420438.4,420438.4,37463,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584458,569761.00
05/30/2016 01:00,2,0.000,ALERT,213.51,304.48,60.007,1464584403,"201051344000594","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,429279.3,429279.3,32919,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584460,569762.00
05/30/2016 01:00,2,0.000,ALERT,214.19,302.68,60.012,1464584403,"201051344001203","219011344069620",0.00,14.70,0,300.87,305.98,0.0,0.0,0.000,427423.4,427423.4,37495,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464584462,569763.00
05/30/2016 01:00,2,0.000,ALERT,212.83,302.68,60.007,1464584403,"274151322000054","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,682951.3,682951.3,26075,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464584463,569764.00
05/30/2016 01:00,2,0.000,ALERT,214.19,303.88,60.007,1464584403,"201051344000867","219011344069620",0.00,15.50,0,301.47,305.98,0.0,0.0,0.000,416781.7,416781.7,32926,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584465,569765.00
05/30/2016 01:00,2,0.000,ALERT,214.19,303.28,60.007,1464584403,"201051344001093","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,425971.0,425971.0,37365,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584467,569766.00
05/30/2016 01:00,2,0.000,ALERT,213.74,304.18,60.002,1464584403,"201051344000900","219011344069620",0.00,15.00,0,301.77,305.38,0.0,0.0,0.000,432450.9,432450.9,32317,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464584469,569767.00
05/30/2016 01:00,2,0.000,ALERT,214.19,303.28,60.007,1464584403,"201051344000648","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,424296.7,424296.7,32607,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584470,569768.00
05/30/2016 01:00,2,0.000,ALERT,213.96,304.78,60.002,1464584403,"201051344000569","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,433552.0,433552.0,32238,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584472,569769.00
05/30/2016 01:00,2,0.000,ALERT,213.96,304.48,59.996,1464584403,"201051344000983","219011344069620",0.00,15.30,0,302.07,305.98,0.0,0.0,0.000,425073.5,425073.5,32726,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584474,569770.00
05/30/2016 01:00,2,0.000,ALERT,213.74,303.88,60.002,1464584403,"201051344001158","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,419413.7,419413.7,32987,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584476,569771.00
05/30/2016 01:00,2,0.000,ALERT,214.19,304.78,60.002,1464584403,"201051344000576","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,426404.2,426404.2,32395,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584478,569772.00
05/30/2016 01:00,2,0.000,ALERT,213.06,301.47,59.986,1464584403,"274151322000087","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,656519.4,656519.4,26172,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464584479,569773.00
05/30/2016 01:15,2,0.000,ALERT,214.41,304.18,59.981,1464585303,"201051344000645","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,425940.6,425940.6,32532,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585305,569774.00
05/30/2016 01:15,2,0.000,ALERT,213.51,302.07,59.970,1464585303,"274151322000085","219011344069620",0.00,15.50,0,300.57,303.58,0.0,0.0,0.000,684777.3,684777.3,26083,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585307,569775.00
05/30/2016 01:15,2,0.000,ALERT,214.41,303.88,59.975,1464585303,"201051344000633","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,417082.2,417082.2,33009,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585309,569776.00
05/30/2016 01:15,2,0.000,ALERT,213.96,304.18,60.012,1464585303,"201051344000469","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,418410.9,418410.9,32944,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464585310,569777.00
05/30/2016 01:15,2,0.000,ALERT,213.06,301.17,59.938,1464585303,"201051344000646","219011344069620",0.00,14.70,0,299.37,304.48,0.0,0.0,0.000,421935.3,421935.3,37499,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585312,569778.00
05/30/2016 01:15,2,0.000,ALERT,213.06,302.68,59.975,1464585303,"274151322000052","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,697996.1,697996.1,26311,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585314,569779.00
05/30/2016 01:15,2,0.000,ALERT,213.51,301.47,59.975,1464585303,"201051344000585","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,428783.7,428783.7,37500,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585316,569780.00
05/30/2016 01:15,2,0.000,ALERT,213.29,301.77,59.981,1464585303,"201051344001230","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,425574.7,425574.7,37306,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585318,569781.00
05/30/2016 01:15,2,0.000,ALERT,213.74,302.07,59.991,1464585303,"201051344000582","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,418982.1,418982.1,37465,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464585320,569782.00
05/30/2016 01:15,2,0.000,ALERT,212.83,301.17,59.986,1464585303,"201051344000955","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,431326.5,431326.5,37403,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585322,569783.00
05/30/2016 01:15,2,0.000,ALERT,213.51,301.77,59.975,1464585303,"274151322000094","219011344069620",0.00,15.00,0,300.27,302.98,0.0,0.0,0.000,563793.8,563793.8,27364,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585323,569784.00
05/30/2016 01:15,2,0.000,ALERT,213.96,304.78,59.986,1464585303,"201051344000579","219011344069620",0.00,15.00,0,302.68,306.28,0.0,0.0,0.000,432486.6,432486.6,13017,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585325,569785.00
05/30/2016 01:15,2,0.000,ALERT,213.06,301.47,59.954,1464585303,"201051344000890","219011344069620",0.00,15.00,0,300.57,305.68,0.0,0.0,0.000,428496.7,428496.7,37418,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464585327,569786.00
05/30/2016 01:15,2,0.000,ALERT,213.29,300.87,59.981,1464585303,"201051344000438","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,430518.6,430518.6,37423,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464585329,569787.00
05/30/2016 01:15,2,0.000,ALERT,213.51,300.57,59.981,1464585303,"201051344000417","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,423010.7,423010.7,37585,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464585331,569788.00
05/30/2016 01:15,2,0.000,ALERT,213.51,302.68,59.986,1464585303,"274151322000083","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,691712.1,691712.1,26386,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585332,569789.00
05/30/2016 01:15,2,0.000,ALERT,213.96,302.07,59.981,1464585303,"274151322000076","219011344069620",0.00,15.30,0,300.87,303.88,0.0,0.0,0.000,736568.5,736568.5,26384,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585334,569790.00
05/30/2016 01:15,2,0.000,ALERT,213.96,305.08,60.028,1464585303,"201051344000868","219011344069620",0.00,15.00,0,302.98,306.58,0.0,0.0,0.000,417532.2,417532.2,32664,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585336,569791.00
05/30/2016 01:15,2,0.000,ALERT,213.29,303.28,59.981,1464585303,"274151322000095","219011344069620",0.00,15.00,0,301.77,304.48,0.0,0.0,0.000,728981.0,728981.0,26300,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585338,569792.00
05/30/2016 01:15,2,0.000,ALERT,213.96,304.18,59.975,1464585303,"201051344000988","219011344069620",0.00,15.30,0,299.97,305.38,0.0,0.0,0.000,414605.7,414605.7,32960,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585340,569793.00
05/30/2016 01:15,2,0.000,ALERT,213.06,300.57,59.991,1464585303,"201051344001025","219011344069620",0.00,14.30,0,299.67,305.08,0.0,0.0,0.000,428470.1,428470.1,37471,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464585342,569794.00
05/30/2016 01:15,2,0.000,ALERT,213.74,304.48,59.986,1464585303,"201051344000458","219011344069620",0.00,15.80,0,302.07,306.58,0.0,0.0,0.000,425439.4,425439.4,32888,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585344,569795.00
05/30/2016 01:15,2,0.000,ALERT,214.64,304.18,59.986,1464585303,"201051344000853","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,424077.7,424077.7,32486,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585345,569796.00
05/30/2016 01:15,2,0.000,ALERT,213.51,301.17,59.975,1464585303,"201051344000685","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,429991.0,429991.0,37315,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585347,569797.00
05/30/2016 01:15,2,0.000,ALERT,213.51,300.57,59.986,1464585303,"201051344000917","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,426847.7,426847.7,37318,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585349,569798.00
05/30/2016 01:15,2,0.000,ALERT,213.51,301.47,59.965,1464585303,"201051344001145","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,432049.5,432049.5,37168,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585351,569799.00
05/30/2016 01:15,2,0.000,ALERT,213.51,300.87,59.996,1464585303,"201051344000651","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,424366.0,424366.0,37528,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585353,569800.00
05/30/2016 01:15,2,0.000,ALERT,213.06,302.37,59.991,1464585303,"274151322000088","219011344069620",0.00,15.80,0,300.57,303.58,0.0,0.0,0.000,668623.2,668623.2,26047,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585355,569801.00
05/30/2016 01:15,2,0.000,ALERT,213.96,301.47,59.991,1464585303,"274151322000068","219011344069620",0.00,16.00,0,300.27,302.68,0.0,0.0,0.000,563596.8,563596.8,27575,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585356,569802.00
05/30/2016 01:15,2,0.000,ALERT,213.06,301.47,59.996,1464585303,"201051344001135","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,420438.4,420438.4,37465,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585358,569803.00
05/30/2016 01:15,2,0.000,ALERT,213.74,304.78,59.991,1464585303,"201051344000594","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,429279.3,429279.3,32921,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464585360,569804.00
05/30/2016 01:15,2,0.000,ALERT,213.51,301.17,59.986,1464585303,"201051344001203","219011344069620",0.00,14.70,0,299.97,306.28,0.0,0.0,0.000,427423.4,427423.4,37497,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585362,569805.00
05/30/2016 01:15,2,0.000,ALERT,213.06,302.37,59.954,1464585303,"274151322000054","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,682951.3,682951.3,26077,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585364,569806.00
05/30/2016 01:15,2,0.000,ALERT,214.19,304.18,59.996,1464585303,"201051344000867","219011344069620",0.00,15.50,0,302.37,306.28,0.0,0.0,0.000,416781.7,416781.7,32928,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585365,569807.00
05/30/2016 01:15,2,0.000,ALERT,213.29,301.17,59.996,1464585303,"201051344001093","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,425971.0,425971.0,37367,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585367,569808.00
05/30/2016 01:15,2,0.000,ALERT,213.74,304.18,59.981,1464585303,"201051344000900","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,432450.9,432450.9,32319,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585369,569809.00
05/30/2016 01:15,2,0.000,ALERT,213.96,303.58,59.970,1464585303,"201051344000648","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,424296.7,424296.7,32609,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464585371,569810.00
05/30/2016 01:15,2,0.000,ALERT,213.96,304.78,59.949,1464585303,"201051344000569","219011344069620",0.00,15.30,0,302.68,306.58,0.0,0.0,0.000,433552.0,433552.0,32240,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585372,569811.00
05/30/2016 01:15,2,0.000,ALERT,213.96,304.48,59.996,1464585303,"201051344000983","219011344069620",0.00,15.30,0,302.68,306.28,0.0,0.0,0.000,425073.5,425073.5,32728,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585374,569812.00
05/30/2016 01:15,2,0.000,ALERT,213.96,303.88,59.996,1464585303,"201051344001158","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,419413.7,419413.7,32989,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585376,569813.00
05/30/2016 01:15,2,0.000,ALERT,214.41,304.78,60.002,1464585303,"201051344000576","219011344069620",0.00,15.00,0,302.68,306.28,0.0,0.0,0.000,426404.2,426404.2,32397,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464585378,569814.00
05/30/2016 01:15,2,0.000,ALERT,213.29,301.17,59.991,1464585303,"274151322000087","219011344069620",0.00,15.80,0,299.97,302.98,0.0,0.0,0.000,656519.4,656519.4,26174,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464585380,569815.00
05/30/2016 01:30,2,0.000,ALERT,213.74,303.28,59.981,1464586205,"201051344000645","219011344069620",0.00,15.50,0,302.37,305.98,0.0,0.0,0.000,425940.6,425940.6,32534,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586207,569816.00
05/30/2016 01:30,2,0.000,ALERT,212.83,301.17,59.938,1464586205,"274151322000085","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,684777.3,684777.3,26085,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586209,569817.00
05/30/2016 01:30,2,0.000,ALERT,213.74,302.98,59.981,1464586205,"201051344000633","219011344069620",0.00,14.70,0,300.57,305.68,0.0,0.0,0.000,417082.2,417082.2,33011,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586211,569818.00
05/30/2016 01:30,2,0.000,ALERT,213.29,302.98,59.975,1464586205,"201051344000469","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,418410.9,418410.9,32946,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464586213,569819.00
05/30/2016 01:30,2,0.000,ALERT,213.06,301.17,59.975,1464586205,"201051344000646","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,421935.3,421935.3,37501,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586214,569820.00
05/30/2016 01:30,2,0.000,ALERT,212.38,301.77,59.965,1464586205,"274151322000052","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,697996.1,697996.1,26313,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586216,569821.00
05/30/2016 01:30,2,0.000,ALERT,213.51,301.47,59.981,1464586205,"201051344000585","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,428783.7,428783.7,37502,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586218,569822.00
05/30/2016 01:30,2,0.000,ALERT,213.29,301.47,59.996,1464586205,"201051344001230","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,425574.7,425574.7,37308,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586220,569823.00
05/30/2016 01:30,2,0.000,ALERT,213.74,302.07,59.975,1464586205,"201051344000582","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,418982.1,418982.1,37467,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586222,569824.00
05/30/2016 01:30,2,0.000,ALERT,213.06,301.17,59.975,1464586205,"201051344000955","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,431326.5,431326.5,37405,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464586223,569825.00
05/30/2016 01:30,2,0.000,ALERT,212.61,300.27,59.944,1464586205,"274151322000094","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,563793.8,563793.8,27366,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586225,569826.00
05/30/2016 01:30,2,0.000,ALERT,213.29,303.88,59.986,1464586205,"201051344000579","219011344069620",0.00,15.30,0,302.37,306.88,0.0,0.0,0.000,432486.6,432486.6,13019,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464586227,569827.00
05/30/2016 01:30,2,0.000,ALERT,213.06,301.17,59.981,1464586205,"201051344000890","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,428496.7,428496.7,37420,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586229,569828.00
05/30/2016 01:30,2,0.000,ALERT,213.51,301.17,60.012,1464586205,"201051344000438","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,430518.6,430518.6,37425,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586231,569829.00
05/30/2016 01:30,2,0.000,ALERT,213.29,300.27,59.975,1464586205,"201051344000417","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,423010.7,423010.7,37587,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464586233,569830.00
05/30/2016 01:30,2,0.000,ALERT,212.38,301.77,60.007,1464586205,"274151322000083","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,691712.1,691712.1,26388,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586234,569831.00
05/30/2016 01:30,2,0.000,ALERT,213.29,300.87,59.986,1464586205,"274151322000076","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,736568.5,736568.5,26386,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586237,569832.00
05/30/2016 01:30,2,0.000,ALERT,213.29,303.88,59.981,1464586205,"201051344000868","219011344069620",0.00,15.00,0,302.68,306.88,0.0,0.0,0.000,417532.2,417532.2,32666,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586238,569833.00
05/30/2016 01:30,2,0.000,ALERT,212.61,302.07,59.981,1464586205,"274151322000095","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,728981.0,728981.0,26302,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586240,569834.00
05/30/2016 01:30,2,0.000,ALERT,213.06,303.28,60.039,1464586205,"201051344000988","219011344069620",0.00,15.30,0,299.67,305.68,0.0,0.0,0.000,414605.7,414605.7,32962,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586242,569835.00
05/30/2016 01:30,2,0.000,ALERT,213.06,300.57,59.981,1464586205,"201051344001025","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,428470.1,428470.1,37473,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464586244,569836.00
05/30/2016 01:30,2,0.000,ALERT,213.29,303.58,59.944,1464586205,"201051344000458","219011344069620",0.00,15.80,0,302.07,306.88,0.0,0.0,0.000,425439.4,425439.4,32890,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586246,569837.00
05/30/2016 01:30,2,0.000,ALERT,213.51,302.98,59.986,1464586205,"201051344000853","219011344069620",0.00,15.30,0,301.77,306.28,0.0,0.0,0.000,424077.7,424077.7,32488,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586248,569838.00
05/30/2016 01:30,2,0.000,ALERT,213.74,301.47,59.949,1464586205,"201051344000685","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,429991.0,429991.0,37317,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586250,569839.00
05/30/2016 01:30,2,0.000,ALERT,213.51,300.87,59.975,1464586205,"201051344000917","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,426847.7,426847.7,37320,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586251,569840.00
05/30/2016 01:30,2,0.000,ALERT,213.74,301.77,59.981,1464586205,"201051344001145","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,432049.5,432049.5,37170,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586253,569841.00
05/30/2016 01:30,2,0.000,ALERT,213.51,300.57,59.975,1464586205,"201051344000651","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,424366.0,424366.0,37530,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586255,569842.00
05/30/2016 01:30,2,0.000,ALERT,212.16,300.87,59.975,1464586205,"274151322000088","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,668623.2,668623.2,26049,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586257,569843.00
05/30/2016 01:30,2,0.000,ALERT,213.29,300.27,59.975,1464586205,"274151322000068","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,563596.8,563596.8,27577,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586259,569844.00
05/30/2016 01:30,2,0.000,ALERT,213.06,301.47,59.975,1464586205,"201051344001135","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,420438.4,420438.4,37467,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586261,569845.00
05/30/2016 01:30,2,0.000,ALERT,213.06,303.88,59.959,1464586205,"201051344000594","219011344069620",0.00,15.00,0,301.77,306.58,0.0,0.0,0.000,429279.3,429279.3,32923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464586262,569846.00
05/30/2016 01:30,2,0.000,ALERT,213.51,301.17,59.928,1464586205,"201051344001203","219011344069620",0.00,14.70,0,299.37,304.48,0.0,0.0,0.000,427423.4,427423.4,37499,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586264,569847.00
05/30/2016 01:30,2,0.000,ALERT,212.38,301.17,59.954,1464586205,"274151322000054","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,682951.3,682951.3,26079,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586266,569848.00
05/30/2016 01:30,2,0.000,ALERT,213.51,302.98,59.970,1464586205,"201051344000867","219011344069620",0.00,15.50,0,301.77,306.58,0.0,0.0,0.000,416781.7,416781.7,32930,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464586268,569849.00
05/30/2016 01:30,2,0.000,ALERT,213.29,301.17,59.970,1464586205,"201051344001093","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,425971.0,425971.0,37369,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586270,569850.00
05/30/2016 01:30,2,0.000,ALERT,213.29,303.28,59.965,1464586205,"201051344000900","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,432450.9,432450.9,32321,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464586271,569851.00
05/30/2016 01:30,2,0.000,ALERT,213.51,302.68,59.959,1464586205,"201051344000648","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,424296.7,424296.7,32611,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586273,569852.00
05/30/2016 01:30,2,0.000,ALERT,213.29,303.88,59.933,1464586205,"201051344000569","219011344069620",0.00,15.30,0,302.68,306.88,0.0,0.0,0.000,433552.0,433552.0,32242,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464586275,569853.00
