ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 01:30,2,0.000,ALERT,213.29,303.28,59.954,1464586205,"201051344000983","219011344069620",0.00,15.30,0,302.37,306.58,0.0,0.0,0.000,425073.5,425073.5,32730,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586277,569854.00
05/30/2016 01:30,2,0.000,ALERT,213.29,302.98,59.975,1464586205,"201051344001158","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,419413.7,419413.7,32991,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586279,569855.00
05/30/2016 01:30,2,0.000,ALERT,213.74,303.58,59.981,1464586205,"201051344000576","219011344069620",0.00,15.30,0,302.07,306.28,0.0,0.0,0.000,426404.2,426404.2,32399,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586281,569856.00
05/30/2016 01:30,2,0.000,ALERT,212.61,300.27,59.965,1464586205,"274151322000087","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,656519.4,656519.4,26176,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464586282,569857.00
05/30/2016 01:45,2,0.000,ALERT,213.74,302.98,59.975,1464587103,"201051344000645","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,425940.6,425940.6,32536,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464587105,569858.00
05/30/2016 01:45,2,0.000,ALERT,212.61,300.57,59.996,1464587103,"274151322000085","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,684777.3,684777.3,26087,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587107,569859.00
05/30/2016 01:45,2,0.000,ALERT,213.74,302.68,60.018,1464587103,"201051344000633","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,417082.2,417082.2,33013,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587109,569860.00
05/30/2016 01:45,2,0.000,ALERT,213.29,302.98,59.954,1464587103,"201051344000469","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,418410.9,418410.9,32948,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464587111,569861.00
05/30/2016 01:45,2,0.000,ALERT,213.06,301.47,59.970,1464587103,"201051344000646","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,421935.3,421935.3,37503,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587113,569862.00
05/30/2016 01:45,2,0.000,ALERT,212.16,300.87,59.965,1464587103,"274151322000052","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,697996.1,697996.1,26315,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587114,569863.00
05/30/2016 01:45,2,0.000,ALERT,213.51,302.07,59.970,1464587103,"201051344000585","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,428783.7,428783.7,37504,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587116,569864.00
05/30/2016 01:45,2,0.000,ALERT,213.29,302.07,59.965,1464587103,"201051344001230","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,425574.7,425574.7,37310,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587118,569865.00
05/30/2016 01:45,2,0.000,ALERT,213.74,302.68,60.012,1464587103,"201051344000582","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,418982.1,418982.1,37469,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587120,569866.00
05/30/2016 01:45,2,0.000,ALERT,212.83,301.77,59.981,1464587103,"201051344000955","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,431326.5,431326.5,37407,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587121,569867.00
05/30/2016 01:45,2,0.000,ALERT,212.61,300.57,59.965,1464587103,"274151322000094","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,563793.8,563793.8,27368,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587123,569868.00
05/30/2016 01:45,2,0.000,ALERT,213.06,303.58,59.970,1464587103,"201051344000579","219011344069620",0.00,15.30,0,301.77,305.38,0.0,0.0,0.000,432486.6,432486.6,13021,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587125,569869.00
05/30/2016 01:45,2,0.000,ALERT,213.06,302.07,59.959,1464587103,"201051344000890","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,428496.7,428496.7,37422,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587127,569870.00
05/30/2016 01:45,2,0.000,ALERT,213.51,301.77,59.970,1464587103,"201051344000438","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,430518.6,430518.6,37427,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464587129,569871.00
05/30/2016 01:45,2,0.000,ALERT,213.51,300.87,60.012,1464587103,"201051344000417","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,423010.7,423010.7,37589,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587130,569872.00
05/30/2016 01:45,2,0.000,ALERT,212.38,301.47,59.970,1464587103,"274151322000083","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,691712.1,691712.1,26390,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587132,569873.00
05/30/2016 01:45,2,0.000,ALERT,212.61,300.57,59.965,1464587103,"274151322000076","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,736568.5,736568.5,26388,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587134,569874.00
05/30/2016 01:45,2,0.000,ALERT,213.06,303.58,59.981,1464587103,"201051344000868","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,417532.2,417532.2,32668,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464587136,569875.00
05/30/2016 01:45,2,0.000,ALERT,212.38,302.07,59.970,1464587103,"274151322000095","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,728981.0,728981.0,26304,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587138,569876.00
05/30/2016 01:45,2,0.000,ALERT,213.06,302.98,59.975,1464587103,"201051344000988","219011344069620",0.00,15.30,0,298.77,304.48,0.0,0.0,0.000,414605.7,414605.7,32964,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587140,569877.00
05/30/2016 01:45,2,0.000,ALERT,213.06,300.87,59.975,1464587103,"201051344001025","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,428470.1,428470.1,37475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587142,569878.00
05/30/2016 01:45,2,0.000,ALERT,213.06,303.28,59.970,1464587103,"201051344000458","219011344069620",0.00,15.80,0,300.87,305.68,0.0,0.0,0.000,425439.4,425439.4,32892,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464587143,569879.00
05/30/2016 01:45,2,0.000,ALERT,213.74,303.28,59.959,1464587103,"201051344000853","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,424077.7,424077.7,32490,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587145,569880.00
05/30/2016 01:45,2,0.000,ALERT,213.74,301.77,59.986,1464587103,"201051344000685","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,429991.0,429991.0,37319,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587147,569881.00
05/30/2016 01:45,2,0.000,ALERT,213.51,301.17,59.970,1464587103,"201051344000917","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,426847.7,426847.7,37322,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587149,569882.00
05/30/2016 01:45,2,0.000,ALERT,213.74,302.07,59.986,1464587103,"201051344001145","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,432049.5,432049.5,37172,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587151,569883.00
05/30/2016 01:45,2,0.000,ALERT,213.51,301.17,59.954,1464587103,"201051344000651","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,424366.0,424366.0,37532,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587152,569884.00
05/30/2016 01:45,2,0.000,ALERT,211.93,300.87,59.986,1464587103,"274151322000088","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,668623.2,668623.2,26051,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587154,569885.00
05/30/2016 01:45,2,0.000,ALERT,213.06,300.27,59.975,1464587103,"274151322000068","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,563596.8,563596.8,27579,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587156,569886.00
05/30/2016 01:45,2,0.000,ALERT,212.83,301.77,60.034,1464587103,"201051344001135","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,420438.4,420438.4,37469,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464587158,569887.00
05/30/2016 01:45,2,0.000,ALERT,212.83,303.58,59.965,1464587103,"201051344000594","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,429279.3,429279.3,32925,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587160,569888.00
05/30/2016 01:45,2,0.000,ALERT,213.29,301.47,60.018,1464587103,"201051344001203","219011344069620",0.00,14.70,0,299.37,304.48,0.0,0.0,0.000,427423.4,427423.4,37501,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587161,569889.00
05/30/2016 01:45,2,0.000,ALERT,212.16,301.47,59.991,1464587103,"274151322000054","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,682951.3,682951.3,26081,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587163,569890.00
05/30/2016 01:45,2,0.000,ALERT,213.29,302.98,59.965,1464587103,"201051344000867","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,416781.7,416781.7,32932,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587165,569891.00
05/30/2016 01:45,2,0.000,ALERT,213.29,301.77,59.981,1464587103,"201051344001093","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,425971.0,425971.0,37371,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464587167,569892.00
05/30/2016 01:45,2,0.000,ALERT,213.06,303.28,60.012,1464587103,"201051344000900","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,432450.9,432450.9,32323,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464587169,569893.00
05/30/2016 01:45,2,0.000,ALERT,213.51,302.68,59.991,1464587103,"201051344000648","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,424296.7,424296.7,32613,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464587170,569894.00
05/30/2016 01:45,2,0.000,ALERT,213.29,303.88,59.996,1464587103,"201051344000569","219011344069620",0.00,15.30,0,301.77,305.38,0.0,0.0,0.000,433552.0,433552.0,32244,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464587172,569895.00
05/30/2016 01:45,2,0.000,ALERT,213.06,303.28,60.023,1464587103,"201051344000983","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,425073.5,425073.5,32732,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587174,569896.00
05/30/2016 01:45,2,0.000,ALERT,213.29,302.98,59.991,1464587103,"201051344001158","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,419413.7,419413.7,32993,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587176,569897.00
05/30/2016 01:45,2,0.000,ALERT,213.51,303.28,59.996,1464587103,"201051344000576","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,426404.2,426404.2,32401,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587178,569898.00
05/30/2016 01:45,2,0.000,ALERT,212.38,300.57,59.986,1464587103,"274151322000087","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,656519.4,656519.4,26178,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464587179,569899.00
05/30/2016 02:00,2,0.000,ALERT,213.74,302.98,59.991,1464588003,"201051344000645","219011344069620",0.00,15.50,0,301.47,304.78,0.0,0.0,0.000,425940.6,425940.6,32538,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464588005,569900.00
05/30/2016 02:00,2,0.000,ALERT,212.83,301.47,60.002,1464588003,"274151322000085","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,684777.3,684777.3,26089,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588007,569901.00
05/30/2016 02:00,2,0.000,ALERT,213.96,302.68,59.965,1464588003,"201051344000633","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,417082.2,417082.2,33015,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588009,569902.00
05/30/2016 02:00,2,0.000,ALERT,213.29,302.68,60.002,1464588003,"201051344000469","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,418410.9,418410.9,32950,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588011,569903.00
05/30/2016 02:00,2,0.000,ALERT,212.83,301.77,59.996,1464588003,"201051344000646","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,421935.3,421935.3,37505,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588012,569904.00
05/30/2016 02:00,2,0.000,ALERT,212.61,302.07,59.991,1464588003,"274151322000052","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,697996.1,697996.1,26317,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464588014,569905.00
05/30/2016 02:00,2,0.000,ALERT,213.29,302.07,59.996,1464588003,"201051344000585","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,428783.7,428783.7,37506,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588016,569906.00
05/30/2016 02:00,2,0.000,ALERT,213.29,302.07,59.996,1464588003,"201051344001230","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,425574.7,425574.7,37312,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588018,569907.00
05/30/2016 02:00,2,0.000,ALERT,213.74,302.37,59.996,1464588003,"201051344000582","219011344069620",0.00,14.70,0,300.87,303.88,0.0,0.0,0.000,418982.1,418982.1,37471,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588020,569908.00
05/30/2016 02:00,2,0.000,ALERT,212.83,302.07,60.002,1464588003,"201051344000955","219011344069620",0.00,15.00,0,299.97,302.98,0.0,0.0,0.000,431326.5,431326.5,37409,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588022,569909.00
05/30/2016 02:00,2,0.000,ALERT,212.83,301.17,59.991,1464588003,"274151322000094","219011344069620",0.00,15.00,0,299.07,302.07,0.0,0.0,0.000,563793.8,563793.8,27370,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588023,569910.00
05/30/2016 02:00,2,0.000,ALERT,213.29,303.58,59.986,1464588003,"201051344000579","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,432486.6,432486.6,13023,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588025,569911.00
05/30/2016 02:00,2,0.000,ALERT,213.06,302.07,60.034,1464588003,"201051344000890","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,428496.7,428496.7,37424,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464588027,569912.00
05/30/2016 02:00,2,0.000,ALERT,213.29,301.77,59.986,1464588003,"201051344000438","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,430518.6,430518.6,37429,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588029,569913.00
05/30/2016 02:00,2,0.000,ALERT,213.51,301.47,59.996,1464588003,"201051344000417","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,423010.7,423010.7,37591,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588031,569914.00
05/30/2016 02:00,2,0.000,ALERT,212.83,301.17,59.996,1464588003,"274151322000083","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,691712.1,691712.1,26392,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588033,569915.00
05/30/2016 02:00,2,0.000,ACTIVE_NO_POWER,213.06,301.77,59.975,1464588003,"274151322000076","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,736568.5,736568.5,26390,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464588035,569916.00
05/30/2016 02:00,2,0.000,ALERT,213.29,303.58,59.991,1464588003,"201051344000868","219011344069620",0.00,15.00,0,301.77,305.38,0.0,0.0,0.000,417532.2,417532.2,32670,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588036,569917.00
05/30/2016 02:00,2,0.000,ALERT,212.61,302.37,59.975,1464588003,"274151322000095","219011344069620",0.00,15.00,0,300.57,303.58,0.0,0.0,0.000,728981.0,728981.0,26306,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588038,569918.00
05/30/2016 02:00,2,0.000,ALERT,213.29,302.98,59.991,1464588003,"201051344000988","219011344069620",0.00,15.30,0,298.77,304.78,0.0,0.0,0.000,414605.7,414605.7,32966,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588040,569919.00
05/30/2016 02:00,2,0.000,ALERT,213.29,301.47,59.991,1464588003,"201051344001025","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,428470.1,428470.1,37477,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588042,569920.00
05/30/2016 02:00,2,0.000,ALERT,213.06,302.98,59.954,1464588003,"201051344000458","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,425439.4,425439.4,32894,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588044,569921.00
05/30/2016 02:00,2,0.000,ALERT,213.74,302.68,59.991,1464588003,"201051344000853","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,424077.7,424077.7,32492,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588046,569922.00
05/30/2016 02:00,2,0.000,ALERT,213.51,302.07,59.996,1464588003,"201051344000685","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,429991.0,429991.0,37321,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588047,569923.00
05/30/2016 02:00,2,0.000,ALERT,213.29,301.77,59.996,1464588003,"201051344000917","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,426847.7,426847.7,37324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588049,569924.00
05/30/2016 02:00,2,0.000,ALERT,213.51,302.37,59.996,1464588003,"201051344001145","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,432049.5,432049.5,37174,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588051,569925.00
05/30/2016 02:00,2,0.000,ALERT,213.29,301.17,60.034,1464588003,"201051344000651","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,424366.0,424366.0,37534,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588053,569926.00
05/30/2016 02:00,2,0.000,ALERT,212.38,301.17,59.991,1464588003,"274151322000088","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,668623.2,668623.2,26053,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588055,569927.00
05/30/2016 02:00,2,0.000,ALERT,213.29,300.57,59.986,1464588003,"274151322000068","219011344069620",0.00,15.80,0,299.07,301.77,0.0,0.0,0.000,563596.8,563596.8,27581,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588056,569928.00
05/30/2016 02:00,2,0.000,ALERT,213.06,301.77,59.986,1464588003,"201051344001135","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,420438.4,420438.4,37471,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464588058,569929.00
05/30/2016 02:00,2,0.000,ALERT,213.06,303.58,59.991,1464588003,"201051344000594","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,429279.3,429279.3,32927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588060,569930.00
05/30/2016 02:00,2,0.000,ALERT,213.29,301.77,59.986,1464588003,"201051344001203","219011344069620",0.00,14.70,0,299.67,305.08,0.0,0.0,0.000,427423.4,427423.4,37503,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588062,569931.00
05/30/2016 02:00,2,0.000,ALERT,212.61,301.47,59.991,1464588003,"274151322000054","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,682951.3,682951.3,26083,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588064,569932.00
05/30/2016 02:00,2,0.000,ALERT,213.51,302.68,59.981,1464588003,"201051344000867","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,416781.7,416781.7,32934,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464588065,569933.00
05/30/2016 02:00,2,0.000,ALERT,213.29,301.77,59.981,1464588003,"201051344001093","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,425971.0,425971.0,37373,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588067,569934.00
05/30/2016 02:00,2,0.000,ALERT,213.06,302.98,59.986,1464588003,"201051344000900","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,432450.9,432450.9,32325,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588069,569935.00
05/30/2016 02:00,2,0.000,ALERT,213.51,302.37,60.034,1464588003,"201051344000648","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,424296.7,424296.7,32615,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588071,569936.00
05/30/2016 02:00,2,0.000,ALERT,213.29,303.58,59.996,1464588003,"201051344000569","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,433552.0,433552.0,32246,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588073,569937.00
05/30/2016 02:00,2,0.000,ALERT,213.29,302.98,59.975,1464588003,"201051344000983","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,425073.5,425073.5,32734,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588074,569938.00
05/30/2016 02:00,2,0.000,ALERT,213.29,302.68,59.991,1464588003,"201051344001158","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,419413.7,419413.7,32995,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588076,569939.00
05/30/2016 02:00,2,0.000,ALERT,213.74,303.28,59.991,1464588003,"201051344000576","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,426404.2,426404.2,32403,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588078,569940.00
05/30/2016 02:00,2,0.000,ALERT,212.83,300.27,59.986,1464588003,"274151322000087","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,656519.4,656519.4,26180,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464588080,569941.00
05/30/2016 02:15,2,0.000,ALERT,214.41,304.48,59.975,1464588903,"201051344000645","219011344069620",0.00,15.50,0,301.17,305.98,0.0,0.0,0.000,425940.6,425940.6,32540,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464588905,569942.00
05/30/2016 02:15,2,0.000,ALERT,212.83,301.17,60.012,1464588903,"274151322000085","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,684777.3,684777.3,26091,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588907,569943.00
05/30/2016 02:15,2,0.000,ALERT,214.41,304.18,59.981,1464588903,"201051344000633","219011344069620",0.00,14.70,0,299.37,305.38,0.0,0.0,0.000,417082.2,417082.2,33017,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588909,569944.00
05/30/2016 02:15,2,0.000,ALERT,213.96,304.18,59.975,1464588903,"201051344000469","219011344069620",0.00,14.30,0,299.97,305.38,0.0,0.0,0.000,418410.9,418410.9,32952,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588911,569945.00
05/30/2016 02:15,2,0.000,ALERT,212.83,300.87,59.981,1464588903,"201051344000646","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,421935.3,421935.3,37507,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588913,569946.00
05/30/2016 02:15,2,0.000,ALERT,212.61,302.07,59.938,1464588903,"274151322000052","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,697996.1,697996.1,26319,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588915,569947.00
05/30/2016 02:15,2,0.000,ALERT,213.06,300.87,59.975,1464588903,"201051344000585","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,428783.7,428783.7,37508,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588917,569948.00
05/30/2016 02:15,2,0.000,ALERT,213.06,301.17,59.981,1464588903,"201051344001230","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,425574.7,425574.7,37314,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588918,569949.00
05/30/2016 02:15,2,0.000,ALERT,213.29,301.47,59.975,1464588903,"201051344000582","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,418982.1,418982.1,37473,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588920,569950.00
05/30/2016 02:15,2,0.000,ALERT,212.61,300.87,59.981,1464588903,"201051344000955","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,431326.5,431326.5,37411,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464588922,569951.00
05/30/2016 02:15,2,0.000,ALERT,212.83,300.87,59.949,1464588903,"274151322000094","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,563793.8,563793.8,27372,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588924,569952.00
05/30/2016 02:15,2,0.000,ALERT,213.96,305.08,59.970,1464588903,"201051344000579","219011344069620",0.00,15.00,0,301.77,306.58,0.0,0.0,0.000,432486.6,432486.6,13025,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464588926,569953.00
05/30/2016 02:15,2,0.000,ALERT,212.83,301.17,59.975,1464588903,"201051344000890","219011344069620",0.00,15.00,0,300.57,305.08,0.0,0.0,0.000,428496.7,428496.7,37426,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588927,569954.00
05/30/2016 02:15,2,0.000,ALERT,213.06,300.87,59.975,1464588903,"201051344000438","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,430518.6,430518.6,37431,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588929,569955.00
05/30/2016 02:15,2,0.000,ALERT,213.29,300.27,59.970,1464588903,"201051344000417","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,423010.7,423010.7,37593,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588931,569956.00
05/30/2016 02:15,2,0.000,ALERT,212.83,302.07,59.981,1464588903,"274151322000083","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,691712.1,691712.1,26394,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588933,569957.00
05/30/2016 02:15,2,0.000,ALERT,213.29,302.07,59.944,1464588903,"274151322000076","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,736568.5,736568.5,26391,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588935,569958.00
05/30/2016 02:15,2,0.000,ALERT,213.96,305.08,59.975,1464588903,"201051344000868","219011344069620",0.00,15.00,0,302.07,306.58,0.0,0.0,0.000,417532.2,417532.2,32672,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588937,569959.00
05/30/2016 02:15,2,0.000,ALERT,212.83,302.37,59.965,1464588903,"274151322000095","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,728981.0,728981.0,26308,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588938,569960.00
05/30/2016 02:15,2,0.000,ALERT,213.74,304.48,59.991,1464588903,"201051344000988","219011344069620",0.00,15.00,0,298.77,305.68,0.0,0.0,0.000,414605.7,414605.7,32968,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588940,569961.00
05/30/2016 02:15,2,0.000,ALERT,213.29,300.87,59.981,1464588903,"201051344001025","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,428470.1,428470.1,37479,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464588942,569962.00
05/30/2016 02:15,2,0.000,ALERT,213.74,304.48,59.981,1464588903,"201051344000458","219011344069620",0.00,15.80,0,301.47,306.58,0.0,0.0,0.000,425439.4,425439.4,32896,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588944,569963.00
05/30/2016 02:15,2,0.000,ALERT,214.41,304.48,59.933,1464588903,"201051344000853","219011344069620",0.00,15.00,0,300.57,305.98,0.0,0.0,0.000,424077.7,424077.7,32494,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588946,569964.00
05/30/2016 02:15,2,0.000,ALERT,213.51,301.47,59.970,1464588903,"201051344000685","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,429991.0,429991.0,37323,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588948,569965.00
05/30/2016 02:15,2,0.000,ALERT,213.51,300.87,59.938,1464588903,"201051344000917","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,426847.7,426847.7,37326,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588950,569966.00
05/30/2016 02:15,2,0.000,ALERT,213.74,301.47,59.986,1464588903,"201051344001145","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,432049.5,432049.5,37176,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464588952,569967.00
05/30/2016 02:15,2,0.000,ALERT,213.51,300.57,59.954,1464588903,"201051344000651","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,424366.0,424366.0,37536,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588953,569968.00
05/30/2016 02:15,2,0.000,ALERT,212.38,301.17,59.944,1464588903,"274151322000088","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,668623.2,668623.2,26055,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464588955,569969.00
05/30/2016 02:15,2,0.000,ALERT,213.29,300.57,59.959,1464588903,"274151322000068","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,563596.8,563596.8,27583,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588957,569970.00
05/30/2016 02:15,2,0.000,ALERT,213.06,301.47,59.959,1464588903,"201051344001135","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,420438.4,420438.4,37473,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588959,569971.00
05/30/2016 02:15,2,0.000,ALERT,213.74,305.38,59.954,1464588903,"201051344000594","219011344069620",0.00,14.70,0,300.57,306.28,0.0,0.0,0.000,429279.3,429279.3,32929,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464588960,569972.00
05/30/2016 02:15,2,0.000,ALERT,213.51,301.17,59.949,1464588903,"201051344001203","219011344069620",0.00,14.70,0,299.97,305.68,0.0,0.0,0.000,427423.4,427423.4,37505,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588962,569973.00
05/30/2016 02:15,2,0.000,ALERT,212.38,301.47,59.944,1464588903,"274151322000054","219011344069620",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,682951.3,682951.3,26085,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464588964,569974.00
05/30/2016 02:15,2,0.000,ALERT,214.19,304.18,59.949,1464588903,"201051344000867","219011344069620",0.00,15.50,0,300.57,306.28,0.0,0.0,0.000,416781.7,416781.7,32936,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588966,569975.00
05/30/2016 02:15,2,0.000,ALERT,213.29,301.47,59.949,1464588903,"201051344001093","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,425971.0,425971.0,37375,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464588968,569976.00
05/30/2016 02:15,2,0.000,ALERT,213.74,304.48,59.938,1464588903,"201051344000900","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,432450.9,432450.9,32327,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588970,569977.00
05/30/2016 02:15,2,0.000,ALERT,214.19,303.88,59.959,1464588903,"201051344000648","219011344069620",0.00,14.70,0,300.57,305.98,0.0,0.0,0.000,424296.7,424296.7,32617,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588972,569978.00
05/30/2016 02:15,2,0.000,ALERT,213.96,304.78,59.944,1464588903,"201051344000569","219011344069620",0.00,15.30,0,301.77,306.88,0.0,0.0,0.000,433552.0,433552.0,32248,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588973,569979.00
05/30/2016 02:15,2,0.000,ALERT,213.96,304.48,59.938,1464588903,"201051344000983","219011344069620",0.00,15.30,0,301.47,306.28,0.0,0.0,0.000,425073.5,425073.5,32736,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464588975,569980.00
05/30/2016 02:15,2,0.000,ALERT,213.96,304.18,59.949,1464588903,"201051344001158","219011344069620",0.00,14.30,0,300.27,305.38,0.0,0.0,0.000,419413.7,419413.7,32997,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588977,569981.00
05/30/2016 02:15,2,0.000,ALERT,214.19,304.48,59.944,1464588903,"201051344000576","219011344069620",0.00,15.00,0,301.17,306.28,0.0,0.0,0.000,426404.2,426404.2,32405,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464588979,569982.00
05/30/2016 02:15,2,0.000,ALERT,212.83,300.27,59.944,1464588903,"274151322000087","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,656519.4,656519.4,26182,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464588980,569983.00
05/30/2016 02:30,2,0.000,ALERT,214.19,304.18,59.970,1464589803,"201051344000645","219011344069620",0.00,15.30,0,302.68,305.98,0.0,0.0,0.000,425940.6,425940.6,32542,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589805,569984.00
05/30/2016 02:30,2,0.000,ALERT,212.61,301.17,59.970,1464589803,"274151322000085","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,684777.3,684777.3,26093,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589807,569985.00
05/30/2016 02:30,2,0.000,ALERT,214.19,303.88,59.970,1464589803,"201051344000633","219011344069620",0.00,14.70,0,300.87,305.68,0.0,0.0,0.000,417082.2,417082.2,33019,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589809,569986.00
05/30/2016 02:30,2,0.000,ALERT,213.96,304.18,59.986,1464589803,"201051344000469","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,418410.9,418410.9,32954,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589811,569987.00
05/30/2016 02:30,2,0.000,ALERT,213.06,301.47,59.959,1464589803,"201051344000646","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,421935.3,421935.3,37509,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589813,569988.00
05/30/2016 02:30,2,0.000,ALERT,212.38,300.87,59.965,1464589803,"274151322000052","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,697996.1,697996.1,26321,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589814,569989.00
05/30/2016 02:30,2,0.000,ALERT,213.74,302.07,59.928,1464589803,"201051344000585","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,428783.7,428783.7,37510,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589816,569990.00
05/30/2016 02:30,2,0.000,ALERT,213.51,302.37,59.970,1464589803,"201051344001230","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,425574.7,425574.7,37316,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589818,569991.00
05/30/2016 02:30,2,0.000,ALERT,213.96,302.68,59.991,1464589803,"201051344000582","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,418982.1,418982.1,37475,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589820,569992.00
05/30/2016 02:30,2,0.000,ALERT,213.06,301.77,59.970,1464589803,"201051344000955","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,431326.5,431326.5,37413,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589821,569993.00
05/30/2016 02:30,2,0.000,ALERT,212.61,300.57,59.975,1464589803,"274151322000094","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,563793.8,563793.8,27374,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589823,569994.00
05/30/2016 02:30,2,0.000,ALERT,213.74,304.48,59.965,1464589803,"201051344000579","219011344069620",0.00,15.00,0,303.28,306.88,0.0,0.0,0.000,432486.6,432486.6,13027,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464589825,569995.00
05/30/2016 02:30,2,0.000,ALERT,213.06,301.77,59.970,1464589803,"201051344000890","219011344069620",0.00,14.70,0,299.07,304.18,0.0,0.0,0.000,428496.7,428496.7,37428,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589827,569996.00
05/30/2016 02:30,2,0.000,ALERT,213.29,301.77,59.981,1464589803,"201051344000438","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,430518.6,430518.6,37433,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589829,569997.00
05/30/2016 02:30,2,0.000,ALERT,213.51,301.17,59.975,1464589803,"201051344000417","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,423010.7,423010.7,37595,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589831,569998.00
