ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 02:30,2,0.000,ALERT,212.61,301.17,59.975,1464589803,"274151322000083","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,691712.1,691712.1,26396,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589833,569999.00
05/30/2016 02:30,2,0.000,ALERT,213.06,301.47,59.938,1464589803,"274151322000076","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,736568.5,736568.5,26393,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589834,570000.00
05/30/2016 02:30,2,0.000,ALERT,213.74,304.78,59.981,1464589803,"201051344000868","219011344069620",0.00,15.00,0,303.28,306.58,0.0,0.0,0.000,417532.2,417532.2,32674,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589836,570001.00
05/30/2016 02:30,2,0.000,ALERT,212.38,302.37,59.975,1464589803,"274151322000095","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,728981.0,728981.0,26310,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464589838,570002.00
05/30/2016 02:30,2,0.000,ALERT,213.74,304.18,59.981,1464589803,"201051344000988","219011344069620",0.00,15.00,0,299.97,305.98,0.0,0.0,0.000,414605.7,414605.7,32970,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589840,570003.00
05/30/2016 02:30,2,0.000,ALERT,213.06,300.87,59.986,1464589803,"201051344001025","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,428470.1,428470.1,37481,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589842,570004.00
05/30/2016 02:30,2,0.000,ALERT,213.74,304.48,59.981,1464589803,"201051344000458","219011344069620",0.00,15.50,0,302.68,306.58,0.0,0.0,0.000,425439.4,425439.4,32898,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589844,570005.00
05/30/2016 02:30,2,0.000,ALERT,214.41,304.18,59.986,1464589803,"201051344000853","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,424077.7,424077.7,32496,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589846,570006.00
05/30/2016 02:30,2,0.000,ALERT,213.74,301.77,59.944,1464589803,"201051344000685","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,429991.0,429991.0,37325,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464589848,570007.00
05/30/2016 02:30,2,0.000,ALERT,213.51,301.17,59.975,1464589803,"201051344000917","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,426847.7,426847.7,37328,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589849,570008.00
05/30/2016 02:30,2,0.000,ALERT,213.74,302.07,59.975,1464589803,"201051344001145","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,432049.5,432049.5,37178,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464589851,570009.00
05/30/2016 02:30,2,0.000,ALERT,213.51,301.17,59.970,1464589803,"201051344000651","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,424366.0,424366.0,37538,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589853,570010.00
05/30/2016 02:30,2,0.000,ALERT,211.93,300.87,59.949,1464589803,"274151322000088","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,668623.2,668623.2,26057,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589855,570011.00
05/30/2016 02:30,2,0.000,ALERT,213.06,300.57,59.938,1464589803,"274151322000068","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,563596.8,563596.8,27585,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589856,570012.00
05/30/2016 02:30,2,0.000,ALERT,213.06,301.77,59.975,1464589803,"201051344001135","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,420438.4,420438.4,37475,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589858,570013.00
05/30/2016 02:30,2,0.000,ALERT,213.51,304.78,59.981,1464589803,"201051344000594","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,429279.3,429279.3,32931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464589860,570014.00
05/30/2016 02:30,2,0.000,ALERT,213.51,301.47,59.975,1464589803,"201051344001203","219011344069620",0.00,14.70,0,299.37,304.78,0.0,0.0,0.000,427423.4,427423.4,37507,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589862,570015.00
05/30/2016 02:30,2,0.000,ALERT,212.38,301.77,59.959,1464589803,"274151322000054","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,682951.3,682951.3,26087,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589864,570016.00
05/30/2016 02:30,2,0.000,ALERT,213.96,303.88,59.975,1464589803,"201051344000867","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,416781.7,416781.7,32938,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464589866,570017.00
05/30/2016 02:30,2,0.000,ALERT,213.51,301.77,60.002,1464589803,"201051344001093","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,425971.0,425971.0,37377,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589867,570018.00
05/30/2016 02:30,2,0.000,ALERT,213.51,304.18,60.012,1464589803,"201051344000900","219011344069620",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,432450.9,432450.9,32329,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589869,570019.00
05/30/2016 02:30,2,0.000,ALERT,213.96,303.58,59.975,1464589803,"201051344000648","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,424296.7,424296.7,32619,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464589871,570020.00
05/30/2016 02:30,2,0.000,ALERT,213.96,305.08,59.922,1464589803,"201051344000569","219011344069620",0.00,15.30,0,302.98,306.88,0.0,0.0,0.000,433552.0,433552.0,32250,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464589873,570021.00
05/30/2016 02:30,2,0.000,ALERT,213.74,304.48,59.975,1464589803,"201051344000983","219011344069620",0.00,15.30,0,302.68,306.28,0.0,0.0,0.000,425073.5,425073.5,32738,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589875,570022.00
05/30/2016 02:30,2,0.000,ALERT,213.74,303.58,59.970,1464589803,"201051344001158","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,419413.7,419413.7,32999,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589876,570023.00
05/30/2016 02:30,2,0.000,ALERT,214.19,304.48,60.007,1464589803,"201051344000576","219011344069620",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,426404.2,426404.2,32407,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464589878,570024.00
05/30/2016 02:30,2,0.000,ALERT,212.61,300.87,59.928,1464589803,"274151322000087","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,656519.4,656519.4,26184,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464589880,570025.00
05/30/2016 02:45,2,0.000,ALERT,213.74,303.28,59.996,1464590703,"201051344000645","219011344069620",0.00,15.30,0,302.07,305.98,0.0,0.0,0.000,425940.6,425940.6,32544,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464590705,570026.00
05/30/2016 02:45,2,0.000,ALERT,212.83,301.77,59.986,1464590703,"274151322000085","219011344069620",0.00,15.30,0,299.97,302.98,0.0,0.0,0.000,684777.3,684777.3,26095,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590706,570027.00
05/30/2016 02:45,2,0.000,ALERT,213.74,303.28,59.991,1464590703,"201051344000633","219011344069620",0.00,14.30,0,300.27,305.38,0.0,0.0,0.000,417082.2,417082.2,33021,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464590708,570028.00
05/30/2016 02:45,2,0.000,ALERT,213.29,302.98,59.991,1464590703,"201051344000469","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,418410.9,418410.9,32956,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590710,570029.00
05/30/2016 02:45,2,0.000,ALERT,213.06,301.17,59.991,1464590703,"201051344000646","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,421935.3,421935.3,37511,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464590712,570030.00
05/30/2016 02:45,2,0.000,ALERT,212.16,301.77,59.944,1464590703,"274151322000052","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,697996.1,697996.1,26323,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590714,570031.00
05/30/2016 02:45,2,0.000,ALERT,213.29,301.47,59.996,1464590703,"201051344000585","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,428783.7,428783.7,37512,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590715,570032.00
05/30/2016 02:45,2,0.000,ALERT,213.06,301.77,59.986,1464590703,"201051344001230","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,425574.7,425574.7,37318,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590717,570033.00
05/30/2016 02:45,2,0.000,ALERT,213.74,302.37,59.991,1464590703,"201051344000582","219011344069620",0.00,14.30,0,300.87,304.18,0.0,0.0,0.000,418982.1,418982.1,37477,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590719,570034.00
05/30/2016 02:45,2,0.000,ALERT,212.83,301.77,59.981,1464590703,"201051344000955","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,431326.5,431326.5,37415,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590721,570035.00
05/30/2016 02:45,2,0.000,ALERT,212.83,300.87,59.944,1464590703,"274151322000094","219011344069620",0.00,15.00,0,299.37,302.37,0.0,0.0,0.000,563793.8,563793.8,27376,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590723,570036.00
05/30/2016 02:45,2,0.000,ALERT,213.29,304.18,59.986,1464590703,"201051344000579","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,432486.6,432486.6,13029,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464590724,570037.00
05/30/2016 02:45,2,0.000,ALERT,213.06,302.07,59.986,1464590703,"201051344000890","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,428496.7,428496.7,37430,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464590726,570038.00
05/30/2016 02:45,2,0.000,ALERT,213.29,301.47,59.986,1464590703,"201051344000438","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,430518.6,430518.6,37435,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590728,570039.00
05/30/2016 02:45,2,0.000,ALERT,213.51,300.87,59.959,1464590703,"201051344000417","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,423010.7,423010.7,37597,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590730,570040.00
05/30/2016 02:45,2,0.000,ALERT,212.61,301.77,60.012,1464590703,"274151322000083","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,691712.1,691712.1,26398,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464590732,570041.00
05/30/2016 02:45,2,0.000,ALERT,213.29,301.77,59.954,1464590703,"274151322000076","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,736568.5,736568.5,26395,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464590733,570042.00
05/30/2016 02:45,2,0.000,ALERT,213.06,304.18,59.986,1464590703,"201051344000868","219011344069620",0.00,14.70,0,302.68,306.88,0.0,0.0,0.000,417532.2,417532.2,32676,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590735,570043.00
05/30/2016 02:45,2,0.000,ALERT,212.61,302.37,59.981,1464590703,"274151322000095","219011344069620",0.00,14.70,0,300.57,303.58,0.0,0.0,0.000,728981.0,728981.0,26312,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590737,570044.00
05/30/2016 02:45,2,0.000,ALERT,212.83,303.28,59.991,1464590703,"201051344000988","219011344069620",0.00,15.00,0,299.67,305.68,0.0,0.0,0.000,414605.7,414605.7,32972,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590739,570045.00
05/30/2016 02:45,2,0.000,ALERT,212.83,300.57,59.975,1464590703,"201051344001025","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,428470.1,428470.1,37483,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590741,570046.00
05/30/2016 02:45,2,0.000,ALERT,213.06,303.28,59.975,1464590703,"201051344000458","219011344069620",0.00,15.50,0,302.37,306.58,0.0,0.0,0.000,425439.4,425439.4,32900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590743,570047.00
05/30/2016 02:45,2,0.000,ALERT,213.74,303.28,59.991,1464590703,"201051344000853","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,424077.7,424077.7,32498,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590745,570048.00
05/30/2016 02:45,2,0.000,ALERT,213.51,301.47,59.975,1464590703,"201051344000685","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,429991.0,429991.0,37327,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590746,570049.00
05/30/2016 02:45,2,0.000,ALERT,213.51,301.17,59.996,1464590703,"201051344000917","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,426847.7,426847.7,37330,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590748,570050.00
05/30/2016 02:45,2,0.000,ALERT,213.51,301.77,59.981,1464590703,"201051344001145","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,432049.5,432049.5,37180,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590750,570051.00
05/30/2016 02:45,2,0.000,ALERT,213.51,300.87,59.981,1464590703,"201051344000651","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,424366.0,424366.0,37540,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590752,570052.00
05/30/2016 02:45,2,0.000,ALERT,212.38,301.77,59.981,1464590703,"274151322000088","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,668623.2,668623.2,26059,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590754,570053.00
05/30/2016 02:45,2,0.000,ALERT,213.51,300.87,59.975,1464590703,"274151322000068","219011344069620",0.00,15.50,0,299.67,301.77,0.0,0.0,0.000,563596.8,563596.8,27587,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590755,570054.00
05/30/2016 02:45,2,0.000,ACTIVE_NO_POWER,213.06,301.47,59.981,1464590703,"201051344001135","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,420438.4,420438.4,37477,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464590757,570055.00
05/30/2016 02:45,2,0.000,ALERT,213.06,304.18,59.975,1464590703,"201051344000594","219011344069620",0.00,14.30,0,301.77,306.28,0.0,0.0,0.000,429279.3,429279.3,32933,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590759,570056.00
05/30/2016 02:45,2,0.000,ALERT,213.51,301.47,59.986,1464590703,"201051344001203","219011344069620",0.00,14.30,0,299.37,304.78,0.0,0.0,0.000,427423.4,427423.4,37509,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590761,570057.00
05/30/2016 02:45,2,0.000,ALERT,212.61,302.07,59.981,1464590703,"274151322000054","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,682951.3,682951.3,26089,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590763,570058.00
05/30/2016 02:45,2,0.000,ALERT,213.51,302.98,59.981,1464590703,"201051344000867","219011344069620",0.00,15.00,0,301.77,306.28,0.0,0.0,0.000,416781.7,416781.7,32940,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590764,570059.00
05/30/2016 02:45,2,0.000,ALERT,213.29,301.47,59.981,1464590703,"201051344001093","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,425971.0,425971.0,37379,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464590766,570060.00
05/30/2016 02:45,2,0.000,ALERT,213.29,303.58,60.007,1464590703,"201051344000900","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,432450.9,432450.9,32331,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590768,570061.00
05/30/2016 02:45,2,0.000,ALERT,213.51,302.98,59.981,1464590703,"201051344000648","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,424296.7,424296.7,32621,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464590770,570062.00
05/30/2016 02:45,2,0.000,ALERT,213.29,303.88,59.991,1464590703,"201051344000569","219011344069620",0.00,15.00,0,302.68,306.88,0.0,0.0,0.000,433552.0,433552.0,32252,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590772,570063.00
05/30/2016 02:45,2,0.000,ALERT,213.06,303.58,59.986,1464590703,"201051344000983","219011344069620",0.00,15.00,0,302.37,306.28,0.0,0.0,0.000,425073.5,425073.5,32740,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590774,570064.00
05/30/2016 02:45,2,0.000,ALERT,213.29,302.98,59.986,1464590703,"201051344001158","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,419413.7,419413.7,33001,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464590775,570065.00
05/30/2016 02:45,2,0.000,ALERT,213.74,303.88,59.986,1464590703,"201051344000576","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,426404.2,426404.2,32409,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590777,570066.00
05/30/2016 02:45,2,0.000,ALERT,212.61,301.17,59.965,1464590703,"274151322000087","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,656519.4,656519.4,26186,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464590779,570067.00
05/30/2016 03:00,2,0.000,ALERT,213.74,303.28,59.986,1464591603,"201051344000645","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,425940.6,425940.6,32546,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591605,570068.00
05/30/2016 03:00,2,0.000,ALERT,212.61,301.17,59.975,1464591603,"274151322000085","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,684777.3,684777.3,26097,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591607,570069.00
05/30/2016 03:00,2,0.000,ALERT,213.74,302.98,59.981,1464591603,"201051344000633","219011344069620",0.00,14.00,0,299.37,304.78,0.0,0.0,0.000,417082.2,417082.2,33023,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591609,570070.00
05/30/2016 03:00,2,0.000,ALERT,213.29,303.28,59.938,1464591603,"201051344000469","219011344069620",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,418410.9,418410.9,32958,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591610,570071.00
05/30/2016 03:00,2,0.000,ALERT,213.06,301.47,59.933,1464591603,"201051344000646","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,421935.3,421935.3,37513,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591612,570072.00
05/30/2016 03:00,2,0.000,ALERT,212.38,302.07,59.970,1464591603,"274151322000052","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,697996.1,697996.1,26325,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591614,570073.00
05/30/2016 03:00,2,0.000,ALERT,213.51,301.77,59.970,1464591603,"201051344000585","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,428783.7,428783.7,37514,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464591616,570074.00
05/30/2016 03:00,2,0.000,ALERT,213.29,302.07,59.981,1464591603,"201051344001230","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,425574.7,425574.7,37320,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591617,570075.00
05/30/2016 03:00,2,0.000,ALERT,213.74,302.68,59.965,1464591603,"201051344000582","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,418982.1,418982.1,37479,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464591619,570076.00
05/30/2016 03:00,2,0.000,ALERT,213.06,301.47,59.970,1464591603,"201051344000955","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,431326.5,431326.5,37417,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591621,570077.00
05/30/2016 03:00,2,0.000,ALERT,212.83,300.87,59.965,1464591603,"274151322000094","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,563793.8,563793.8,27378,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591623,570078.00
05/30/2016 03:00,2,0.000,ALERT,213.29,303.88,59.975,1464591603,"201051344000579","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,432486.6,432486.6,13031,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464591625,570079.00
05/30/2016 03:00,2,0.000,ALERT,213.29,301.77,59.965,1464591603,"201051344000890","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,428496.7,428496.7,37432,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464591626,570080.00
05/30/2016 03:00,2,0.000,ALERT,213.51,301.47,59.965,1464591603,"201051344000438","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,430518.6,430518.6,37437,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591628,570081.00
05/30/2016 03:00,2,0.000,ALERT,213.51,300.87,59.965,1464591603,"201051344000417","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,423010.7,423010.7,37599,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464591630,570082.00
05/30/2016 03:00,2,0.000,ALERT,212.61,301.47,59.928,1464591603,"274151322000083","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,691712.1,691712.1,26400,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591632,570083.00
05/30/2016 03:00,2,0.000,ALERT,213.29,301.47,59.965,1464591603,"274151322000076","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,736568.5,736568.5,26397,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591634,570084.00
05/30/2016 03:00,2,0.000,ALERT,213.06,303.88,59.986,1464591603,"201051344000868","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,417532.2,417532.2,32678,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591635,570085.00
05/30/2016 03:00,2,0.000,ALERT,212.61,302.68,59.965,1464591603,"274151322000095","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,728981.0,728981.0,26314,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591637,570086.00
05/30/2016 03:00,2,0.000,ALERT,213.06,303.28,59.944,1464591603,"201051344000988","219011344069620",0.00,14.70,0,298.47,304.78,0.0,0.0,0.000,414605.7,414605.7,32974,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591639,570087.00
05/30/2016 03:00,2,0.000,ALERT,213.06,300.87,59.975,1464591603,"201051344001025","219011344069620",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,428470.1,428470.1,37485,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464591641,570088.00
05/30/2016 03:00,2,0.000,ALERT,213.06,303.28,59.975,1464591603,"201051344000458","219011344069620",0.00,15.30,0,300.87,305.68,0.0,0.0,0.000,425439.4,425439.4,32902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464591643,570089.00
05/30/2016 03:00,2,0.000,ALERT,213.74,303.28,59.975,1464591603,"201051344000853","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,424077.7,424077.7,32500,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591645,570090.00
05/30/2016 03:00,2,0.000,ALERT,213.74,301.77,59.975,1464591603,"201051344000685","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,429991.0,429991.0,37329,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591646,570091.00
05/30/2016 03:00,2,0.000,ALERT,213.29,300.87,59.986,1464591603,"201051344000917","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,426847.7,426847.7,37332,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591648,570092.00
05/30/2016 03:00,2,0.000,ALERT,213.51,301.77,59.975,1464591603,"201051344001145","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,432049.5,432049.5,37182,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591650,570093.00
05/30/2016 03:00,2,0.000,ALERT,213.29,300.87,59.954,1464591603,"201051344000651","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,424366.0,424366.0,37542,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464591652,570094.00
05/30/2016 03:00,2,0.000,ALERT,212.16,301.47,59.986,1464591603,"274151322000088","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,668623.2,668623.2,26061,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591654,570095.00
05/30/2016 03:00,2,0.000,ALERT,213.29,300.87,60.002,1464591603,"274151322000068","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,563596.8,563596.8,27589,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591655,570096.00
05/30/2016 03:00,2,0.000,ALERT,213.06,301.47,59.975,1464591603,"201051344001135","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,420438.4,420438.4,37478,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464591657,570097.00
05/30/2016 03:00,2,0.000,ALERT,212.83,303.88,59.981,1464591603,"201051344000594","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,429279.3,429279.3,32935,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464591659,570098.00
05/30/2016 03:00,2,0.000,ALERT,213.51,301.47,59.996,1464591603,"201051344001203","219011344069620",0.00,14.30,0,299.07,304.78,0.0,0.0,0.000,427423.4,427423.4,37511,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591661,570099.00
05/30/2016 03:00,2,0.000,ALERT,212.38,301.17,59.938,1464591603,"274151322000054","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,682951.3,682951.3,26091,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591663,570100.00
05/30/2016 03:00,2,0.000,ALERT,213.51,302.98,59.975,1464591603,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,416781.7,416781.7,32942,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464591664,570101.00
05/30/2016 03:00,2,0.000,ALERT,213.29,301.47,59.970,1464591603,"201051344001093","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,425971.0,425971.0,37381,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591666,570102.00
05/30/2016 03:00,2,0.000,ALERT,213.06,303.28,59.975,1464591603,"201051344000900","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,432450.9,432450.9,32333,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464591668,570103.00
05/30/2016 03:00,2,0.000,ALERT,213.51,302.68,59.981,1464591603,"201051344000648","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,424296.7,424296.7,32623,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591670,570104.00
05/30/2016 03:00,2,0.000,ALERT,213.06,303.88,59.975,1464591603,"201051344000569","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,433552.0,433552.0,32254,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591671,570105.00
05/30/2016 03:00,2,0.000,ALERT,213.29,303.58,59.981,1464591603,"201051344000983","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,425073.5,425073.5,32742,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591673,570106.00
05/30/2016 03:00,2,0.000,ALERT,213.29,302.98,59.986,1464591603,"201051344001158","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,419413.7,419413.7,33003,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464591675,570107.00
05/30/2016 03:00,2,0.000,ALERT,213.51,303.58,59.986,1464591603,"201051344000576","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,426404.2,426404.2,32411,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591677,570108.00
05/30/2016 03:00,2,0.000,ALERT,212.61,300.27,59.986,1464591603,"274151322000087","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,656519.4,656519.4,26188,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464591679,570109.00
05/30/2016 03:15,2,0.000,ALERT,213.51,302.68,59.986,1464592503,"201051344000645","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,425940.6,425940.6,32548,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592505,570110.00
05/30/2016 03:15,2,0.000,ALERT,212.61,301.17,59.981,1464592503,"274151322000085","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,684777.3,684777.3,26099,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464592507,570111.00
05/30/2016 03:15,2,0.000,ALERT,213.51,302.68,59.970,1464592503,"201051344000633","219011344069620",0.00,14.00,0,299.07,304.48,0.0,0.0,0.000,417082.2,417082.2,33025,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592509,570112.00
05/30/2016 03:15,2,0.000,ALERT,213.06,302.98,59.975,1464592503,"201051344000469","219011344069620",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,418410.9,418410.9,32960,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592511,570113.00
05/30/2016 03:15,2,0.000,ALERT,213.06,301.77,59.991,1464592503,"201051344000646","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,421935.3,421935.3,37515,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464592513,570114.00
05/30/2016 03:15,2,0.000,ALERT,212.16,301.77,59.965,1464592503,"274151322000052","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,697996.1,697996.1,26327,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592515,570115.00
05/30/2016 03:15,2,0.000,ALERT,213.51,301.77,59.970,1464592503,"201051344000585","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,428783.7,428783.7,37516,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592516,570116.00
05/30/2016 03:15,2,0.000,ALERT,213.29,302.07,59.975,1464592503,"201051344001230","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,425574.7,425574.7,37322,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592518,570117.00
05/30/2016 03:15,2,0.000,ALERT,213.74,302.68,59.975,1464592503,"201051344000582","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,418982.1,418982.1,37481,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592520,570118.00
05/30/2016 03:15,2,0.000,ALERT,213.06,301.77,59.970,1464592503,"201051344000955","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,431326.5,431326.5,37419,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592522,570119.00
05/30/2016 03:15,2,0.000,ALERT,212.38,300.87,59.944,1464592503,"274151322000094","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,563793.8,563793.8,27380,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592524,570120.00
05/30/2016 03:15,2,0.000,ALERT,212.83,303.58,59.986,1464592503,"201051344000579","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,432486.6,432486.6,13033,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464592525,570121.00
05/30/2016 03:15,2,0.000,ALERT,213.29,302.07,59.944,1464592503,"201051344000890","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,428496.7,428496.7,37434,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592527,570122.00
05/30/2016 03:15,2,0.000,ALERT,213.51,301.77,59.986,1464592503,"201051344000438","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,430518.6,430518.6,37439,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592529,570123.00
05/30/2016 03:15,2,0.000,ALERT,213.51,300.87,59.986,1464592503,"201051344000417","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,423010.7,423010.7,37601,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592531,570124.00
05/30/2016 03:15,2,0.000,ALERT,212.38,301.47,59.986,1464592503,"274151322000083","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,691712.1,691712.1,26402,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592533,570125.00
05/30/2016 03:15,2,0.000,ALERT,212.83,301.77,59.944,1464592503,"274151322000076","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,736568.5,736568.5,26399,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592535,570126.00
05/30/2016 03:15,2,0.000,ALERT,213.06,303.58,59.938,1464592503,"201051344000868","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,417532.2,417532.2,32680,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592537,570127.00
05/30/2016 03:15,2,0.000,ALERT,212.38,302.07,59.981,1464592503,"274151322000095","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,728981.0,728981.0,26316,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592538,570128.00
05/30/2016 03:15,2,0.000,ALERT,212.83,302.98,60.018,1464592503,"201051344000988","219011344069620",0.00,14.30,0,298.47,304.48,0.0,0.0,0.000,414605.7,414605.7,32976,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464592540,570129.00
05/30/2016 03:15,2,0.000,ALERT,213.29,301.17,60.002,1464592503,"201051344001025","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,428470.1,428470.1,37487,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464592542,570130.00
05/30/2016 03:15,2,0.000,ALERT,213.06,303.28,59.986,1464592503,"201051344000458","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,425439.4,425439.4,32904,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592544,570131.00
05/30/2016 03:15,2,0.000,ALERT,213.74,303.28,59.981,1464592503,"201051344000853","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,424077.7,424077.7,32502,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592546,570132.00
05/30/2016 03:15,2,0.000,ALERT,213.96,302.07,59.986,1464592503,"201051344000685","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,429991.0,429991.0,37331,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592548,570133.00
05/30/2016 03:15,2,0.000,ALERT,213.74,301.47,59.981,1464592503,"201051344000917","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,426847.7,426847.7,37334,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592549,570134.00
05/30/2016 03:15,2,0.000,ALERT,213.74,302.07,59.975,1464592503,"201051344001145","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,432049.5,432049.5,37184,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592551,570135.00
05/30/2016 03:15,2,0.000,ALERT,213.51,301.17,59.975,1464592503,"201051344000651","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,424366.0,424366.0,37544,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592553,570136.00
05/30/2016 03:15,2,0.000,ALERT,212.16,301.17,59.938,1464592503,"274151322000088","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,668623.2,668623.2,26063,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592555,570137.00
05/30/2016 03:15,2,0.000,ALERT,213.29,300.57,59.965,1464592503,"274151322000068","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,563596.8,563596.8,27591,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592556,570138.00
05/30/2016 03:15,2,0.000,ALERT,213.29,301.77,59.981,1464592503,"201051344001135","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,420438.4,420438.4,37480,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592558,570139.00
05/30/2016 03:15,2,0.000,ALERT,212.83,304.18,59.975,1464592503,"201051344000594","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,429279.3,429279.3,32937,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592560,570140.00
05/30/2016 03:15,2,0.000,ALERT,213.51,301.77,59.959,1464592503,"201051344001203","219011344069620",0.00,14.00,0,299.07,304.78,0.0,0.0,0.000,427423.4,427423.4,37513,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464592562,570141.00
05/30/2016 03:15,2,0.000,ALERT,212.38,302.07,59.970,1464592503,"274151322000054","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,682951.3,682951.3,26093,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592564,570142.00
05/30/2016 03:15,2,0.000,ALERT,213.29,302.98,59.975,1464592503,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,416781.7,416781.7,32944,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592565,570143.00
