ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 03:15,2,0.000,ALERT,213.29,301.77,59.975,1464592503,"201051344001093","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,425971.0,425971.0,37383,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592567,570144.00
05/30/2016 03:15,2,0.000,ALERT,213.06,302.98,59.970,1464592503,"201051344000900","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,432450.9,432450.9,32335,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592569,570145.00
05/30/2016 03:15,2,0.000,ALERT,213.29,302.68,59.975,1464592503,"201051344000648","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,424296.7,424296.7,32625,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592571,570146.00
05/30/2016 03:15,2,0.000,ALERT,213.06,303.88,59.986,1464592503,"201051344000569","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,433552.0,433552.0,32256,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592573,570147.00
05/30/2016 03:15,2,0.000,ALERT,213.06,303.28,59.970,1464592503,"201051344000983","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,425073.5,425073.5,32744,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592575,570148.00
05/30/2016 03:15,2,0.000,ALERT,213.29,302.98,59.996,1464592503,"201051344001158","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,419413.7,419413.7,33005,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592576,570149.00
05/30/2016 03:15,2,0.000,ALERT,213.74,303.58,59.975,1464592503,"201051344000576","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,426404.2,426404.2,32413,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592578,570150.00
05/30/2016 03:15,2,0.000,ALERT,212.61,300.57,59.975,1464592503,"274151322000087","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,656519.4,656519.4,26190,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464592580,570151.00
05/30/2016 03:30,2,0.000,ALERT,213.51,303.58,59.996,1464593403,"201051344000645","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,425940.6,425940.6,32550,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593405,570152.00
05/30/2016 03:30,2,0.000,ALERT,212.61,301.17,59.996,1464593403,"274151322000085","219011344069620",0.00,15.00,0,299.67,302.68,0.0,0.0,0.000,684777.3,684777.3,26101,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593407,570153.00
05/30/2016 03:30,2,0.000,ALERT,213.74,302.98,59.970,1464593403,"201051344000633","219011344069620",0.00,13.70,0,299.37,304.48,0.0,0.0,0.000,417082.2,417082.2,33027,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593408,570154.00
05/30/2016 03:30,2,0.000,ALERT,213.29,303.28,60.002,1464593403,"201051344000469","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,418410.9,418410.9,32962,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593410,570155.00
05/30/2016 03:30,2,0.000,ALERT,212.83,301.77,59.981,1464593403,"201051344000646","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,421935.3,421935.3,37517,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464593412,570156.00
05/30/2016 03:30,2,0.000,ALERT,212.38,301.77,59.996,1464593403,"274151322000052","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,697996.1,697996.1,26329,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593414,570157.00
05/30/2016 03:30,2,0.000,ALERT,213.29,302.07,59.975,1464593403,"201051344000585","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,428783.7,428783.7,37518,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464593416,570158.00
05/30/2016 03:30,2,0.000,ALERT,213.06,302.07,59.991,1464593403,"201051344001230","219011344069620",0.00,13.70,0,300.27,303.28,0.0,0.0,0.000,425574.7,425574.7,37324,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593417,570159.00
05/30/2016 03:30,2,0.000,ALERT,213.74,302.68,60.039,1464593403,"201051344000582","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,418982.1,418982.1,37483,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593419,570160.00
05/30/2016 03:30,2,0.000,ALERT,213.06,301.77,60.002,1464593403,"201051344000955","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,431326.5,431326.5,37421,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464593421,570161.00
05/30/2016 03:30,2,0.000,ALERT,212.38,301.17,59.981,1464593403,"274151322000094","219011344069620",0.00,14.30,0,299.07,302.07,0.0,0.0,0.000,563793.8,563793.8,27382,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593423,570162.00
05/30/2016 03:30,2,0.000,ALERT,213.06,303.88,59.959,1464593403,"201051344000579","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,432486.6,432486.6,13035,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593425,570163.00
05/30/2016 03:30,2,0.000,ALERT,213.06,302.07,59.996,1464593403,"201051344000890","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,428496.7,428496.7,37436,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593427,570164.00
05/30/2016 03:30,2,0.000,ALERT,213.29,301.77,59.996,1464593403,"201051344000438","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,430518.6,430518.6,37441,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593429,570165.00
05/30/2016 03:30,2,0.000,ALERT,213.29,301.17,60.007,1464593403,"201051344000417","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,423010.7,423010.7,37603,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593430,570166.00
05/30/2016 03:30,2,0.000,ALERT,212.61,302.07,59.975,1464593403,"274151322000083","219011344069620",0.00,14.30,0,299.97,302.98,0.0,0.0,0.000,691712.1,691712.1,26404,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464593432,570167.00
05/30/2016 03:30,2,0.000,ALERT,213.06,301.17,59.996,1464593403,"274151322000076","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,736568.5,736568.5,26401,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593434,570168.00
05/30/2016 03:30,2,0.000,ALERT,213.29,303.88,60.023,1464593403,"201051344000868","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,417532.2,417532.2,32682,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593436,570169.00
05/30/2016 03:30,2,0.000,ALERT,212.61,302.37,59.991,1464593403,"274151322000095","219011344069620",0.00,14.30,0,300.87,303.58,0.0,0.0,0.000,728981.0,728981.0,26318,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593438,570170.00
05/30/2016 03:30,2,0.000,ALERT,213.06,303.28,59.991,1464593403,"201051344000988","219011344069620",0.00,14.30,0,298.77,304.78,0.0,0.0,0.000,414605.7,414605.7,32978,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593440,570171.00
05/30/2016 03:30,2,0.000,ALERT,213.06,300.87,59.986,1464593403,"201051344001025","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,428470.1,428470.1,37489,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593442,570172.00
05/30/2016 03:30,2,0.000,ALERT,213.06,303.58,59.991,1464593403,"201051344000458","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,425439.4,425439.4,32906,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464593443,570173.00
05/30/2016 03:30,2,0.000,ALERT,213.74,303.28,60.018,1464593403,"201051344000853","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,424077.7,424077.7,32504,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593445,570174.00
05/30/2016 03:30,2,0.000,ALERT,213.51,301.47,59.991,1464593403,"201051344000685","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,429991.0,429991.0,37333,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593447,570175.00
05/30/2016 03:30,2,0.000,ALERT,213.51,301.17,59.996,1464593403,"201051344000917","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,426847.7,426847.7,37336,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593449,570176.00
05/30/2016 03:30,2,0.000,ALERT,213.51,301.77,59.991,1464593403,"201051344001145","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,432049.5,432049.5,37186,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464593451,570177.00
05/30/2016 03:30,2,0.000,ALERT,213.29,300.57,59.991,1464593403,"201051344000651","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,424366.0,424366.0,37546,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464593452,570178.00
05/30/2016 03:30,2,0.000,ALERT,212.16,301.47,60.028,1464593403,"274151322000088","219011344069620",0.00,15.00,0,299.67,302.68,0.0,0.0,0.000,668623.2,668623.2,26065,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593454,570179.00
05/30/2016 03:30,2,0.000,ALERT,213.06,300.57,59.991,1464593403,"274151322000068","219011344069620",0.00,15.30,0,299.07,301.77,0.0,0.0,0.000,563596.8,563596.8,27593,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593456,570180.00
05/30/2016 03:30,2,0.000,ALERT,212.83,301.47,59.981,1464593403,"201051344001135","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,420438.4,420438.4,37482,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464593458,570181.00
05/30/2016 03:30,2,0.000,ALERT,212.83,304.18,59.986,1464593403,"201051344000594","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,429279.3,429279.3,32939,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593460,570182.00
05/30/2016 03:30,2,0.000,ALERT,213.06,301.47,60.018,1464593403,"201051344001203","219011344069620",0.00,14.00,0,299.67,305.08,0.0,0.0,0.000,427423.4,427423.4,37515,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593461,570183.00
05/30/2016 03:30,2,0.000,ALERT,212.16,301.47,59.975,1464593403,"274151322000054","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,682951.3,682951.3,26095,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593463,570184.00
05/30/2016 03:30,2,0.000,ALERT,213.29,302.98,59.986,1464593403,"201051344000867","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,416781.7,416781.7,32946,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593465,570185.00
05/30/2016 03:30,2,0.000,ALERT,213.06,301.17,59.996,1464593403,"201051344001093","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,425971.0,425971.0,37385,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593467,570186.00
05/30/2016 03:30,2,0.000,ALERT,213.06,303.58,59.996,1464593403,"201051344000900","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,432450.9,432450.9,32337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593469,570187.00
05/30/2016 03:30,2,0.000,ALERT,213.51,302.68,59.996,1464593403,"201051344000648","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,424296.7,424296.7,32627,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593471,570188.00
05/30/2016 03:30,2,0.000,ALERT,213.06,303.88,59.991,1464593403,"201051344000569","219011344069620",0.00,14.30,0,302.37,305.98,0.0,0.0,0.000,433552.0,433552.0,32258,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593473,570189.00
05/30/2016 03:30,2,0.000,ALERT,213.06,303.58,60.007,1464593403,"201051344000983","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,425073.5,425073.5,32746,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593474,570190.00
05/30/2016 03:30,2,0.000,ALERT,213.29,302.98,59.996,1464593403,"201051344001158","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,419413.7,419413.7,33007,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593476,570191.00
05/30/2016 03:30,2,0.000,ALERT,213.74,303.58,60.034,1464593403,"201051344000576","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,426404.2,426404.2,32415,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464593478,570192.00
05/30/2016 03:30,2,0.000,ALERT,212.61,300.87,59.996,1464593403,"274151322000087","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,656519.4,656519.4,26192,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464593480,570193.00
05/30/2016 03:45,2,0.000,ALERT,213.51,302.98,59.938,1464594303,"201051344000645","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,425940.6,425940.6,32552,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594305,570194.00
05/30/2016 03:45,2,0.000,ALERT,212.38,300.87,59.981,1464594303,"274151322000085","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,684777.3,684777.3,26103,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594307,570195.00
05/30/2016 03:45,2,0.000,ALERT,213.74,302.98,59.975,1464594303,"201051344000633","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,417082.2,417082.2,33029,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594309,570196.00
05/30/2016 03:45,2,0.000,ALERT,213.29,303.28,59.986,1464594303,"201051344000469","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,418410.9,418410.9,32964,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594311,570197.00
05/30/2016 03:45,2,0.000,ALERT,212.83,301.47,59.986,1464594303,"201051344000646","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,421935.3,421935.3,37519,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594312,570198.00
05/30/2016 03:45,2,0.000,ALERT,212.16,300.27,59.986,1464594303,"274151322000052","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,697996.1,697996.1,26331,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594314,570199.00
05/30/2016 03:45,2,0.000,ALERT,213.29,301.77,59.986,1464594303,"201051344000585","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,428783.7,428783.7,37520,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594316,570200.00
05/30/2016 03:45,2,0.000,ALERT,213.06,301.77,59.996,1464594303,"201051344001230","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,425574.7,425574.7,37326,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594318,570201.00
05/30/2016 03:45,2,0.000,ALERT,213.51,302.07,59.986,1464594303,"201051344000582","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,418982.1,418982.1,37485,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594320,570202.00
05/30/2016 03:45,2,0.000,ALERT,212.83,301.47,59.991,1464594303,"201051344000955","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,431326.5,431326.5,37423,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594322,570203.00
05/30/2016 03:45,2,0.000,ALERT,212.38,300.57,59.986,1464594303,"274151322000094","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,563793.8,563793.8,27384,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594323,570204.00
05/30/2016 03:45,2,0.000,ALERT,213.06,303.58,59.938,1464594303,"201051344000579","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,432486.6,432486.6,13037,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464594325,570205.00
05/30/2016 03:45,2,0.000,ALERT,213.06,302.07,59.986,1464594303,"201051344000890","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,428496.7,428496.7,37438,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594327,570206.00
05/30/2016 03:45,2,0.000,ALERT,213.29,301.47,60.023,1464594303,"201051344000438","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,430518.6,430518.6,37443,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594329,570207.00
05/30/2016 03:45,2,0.000,ALERT,213.29,300.57,59.986,1464594303,"201051344000417","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,423010.7,423010.7,37605,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594331,570208.00
05/30/2016 03:45,2,0.000,ALERT,212.38,301.47,59.975,1464594303,"274151322000083","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,691712.1,691712.1,26406,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594333,570209.00
05/30/2016 03:45,2,0.000,ALERT,212.83,300.87,59.986,1464594303,"274151322000076","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,736568.5,736568.5,26403,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594335,570210.00
05/30/2016 03:45,2,0.000,ALERT,213.06,303.58,59.986,1464594303,"201051344000868","219011344069620",0.00,14.00,0,302.07,305.68,0.0,0.0,0.000,417532.2,417532.2,32684,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594337,570211.00
05/30/2016 03:45,2,0.000,ALERT,212.38,302.37,59.991,1464594303,"274151322000095","219011344069620",0.00,14.00,0,300.27,303.58,0.0,0.0,0.000,728981.0,728981.0,26320,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594338,570212.00
05/30/2016 03:45,2,0.000,ALERT,212.83,302.98,59.965,1464594303,"201051344000988","219011344069620",0.00,14.30,0,299.37,304.78,0.0,0.0,0.000,414605.7,414605.7,32980,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594340,570213.00
05/30/2016 03:45,2,0.000,ALERT,213.06,300.57,59.991,1464594303,"201051344001025","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,428470.1,428470.1,37491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594342,570214.00
05/30/2016 03:45,2,0.000,ALERT,213.06,303.28,59.986,1464594303,"201051344000458","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,425439.4,425439.4,32908,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594344,570215.00
05/30/2016 03:45,2,0.000,ALERT,213.74,303.28,60.012,1464594303,"201051344000853","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,424077.7,424077.7,32506,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594346,570216.00
05/30/2016 03:45,2,0.000,ALERT,213.51,301.17,59.986,1464594303,"201051344000685","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,429991.0,429991.0,37335,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594347,570217.00
05/30/2016 03:45,2,0.000,ALERT,213.29,300.87,59.981,1464594303,"201051344000917","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,426847.7,426847.7,37338,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594349,570218.00
05/30/2016 03:45,2,0.000,ALERT,213.51,301.77,59.954,1464594303,"201051344001145","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,432049.5,432049.5,37188,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594351,570219.00
05/30/2016 03:45,2,0.000,ALERT,213.29,300.87,59.975,1464594303,"201051344000651","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,424366.0,424366.0,37548,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594353,570220.00
05/30/2016 03:45,2,0.000,ALERT,211.93,301.17,59.959,1464594303,"274151322000088","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,668623.2,668623.2,26067,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464594355,570221.00
05/30/2016 03:45,2,0.000,ALERT,213.06,300.57,59.970,1464594303,"274151322000068","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,563596.8,563596.8,27595,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594357,570222.00
05/30/2016 03:45,2,0.000,ALERT,212.83,301.17,59.938,1464594303,"201051344001135","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,420438.4,420438.4,37484,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594358,570223.00
05/30/2016 03:45,2,0.000,ALERT,212.83,303.58,59.965,1464594303,"201051344000594","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,429279.3,429279.3,32941,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464594360,570224.00
05/30/2016 03:45,2,0.000,ALERT,213.29,301.17,59.970,1464594303,"201051344001203","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,427423.4,427423.4,37517,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594362,570225.00
05/30/2016 03:45,2,0.000,ALERT,212.16,301.17,59.965,1464594303,"274151322000054","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,682951.3,682951.3,26097,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594364,570226.00
05/30/2016 03:45,2,0.000,ALERT,213.29,302.98,59.959,1464594303,"201051344000867","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,416781.7,416781.7,32948,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594365,570227.00
05/30/2016 03:45,2,0.000,ALERT,213.29,301.47,59.970,1464594303,"201051344001093","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,425971.0,425971.0,37387,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464594367,570228.00
05/30/2016 03:45,2,0.000,ALERT,213.06,303.58,59.975,1464594303,"201051344000900","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,432450.9,432450.9,32339,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464594369,570229.00
05/30/2016 03:45,2,0.000,ALERT,213.29,302.68,59.959,1464594303,"201051344000648","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,424296.7,424296.7,32629,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594371,570230.00
05/30/2016 03:45,2,0.000,ALERT,213.06,303.88,59.965,1464594303,"201051344000569","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,433552.0,433552.0,32260,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594373,570231.00
05/30/2016 03:45,2,0.000,ALERT,213.06,303.28,59.970,1464594303,"201051344000983","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,425073.5,425073.5,32748,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594374,570232.00
05/30/2016 03:45,2,0.000,ALERT,213.29,302.98,59.986,1464594303,"201051344001158","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,419413.7,419413.7,33009,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594376,570233.00
05/30/2016 03:45,2,0.000,ALERT,213.51,303.88,59.959,1464594303,"201051344000576","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,426404.2,426404.2,32417,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594378,570234.00
05/30/2016 03:45,2,0.000,ALERT,212.38,300.57,59.954,1464594303,"274151322000087","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,656519.4,656519.4,26194,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464594380,570235.00
05/30/2016 04:00,2,0.000,ALERT,213.74,303.28,59.970,1464595204,"201051344000645","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,425940.6,425940.6,32554,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595206,570236.00
05/30/2016 04:00,2,0.000,ALERT,212.83,301.17,60.023,1464595204,"274151322000085","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,684777.3,684777.3,26105,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595207,570237.00
05/30/2016 04:00,2,0.000,ALERT,213.74,302.98,59.996,1464595204,"201051344000633","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,417082.2,417082.2,33031,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464595209,570238.00
05/30/2016 04:00,2,0.000,ALERT,213.29,302.98,60.007,1464595204,"201051344000469","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,418410.9,418410.9,32966,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464595211,570239.00
05/30/2016 04:00,2,0.000,ALERT,213.06,301.17,59.996,1464595204,"201051344000646","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,421935.3,421935.3,37521,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595213,570240.00
05/30/2016 04:00,2,0.000,ALERT,212.38,300.87,60.007,1464595204,"274151322000052","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,697996.1,697996.1,26333,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595214,570241.00
05/30/2016 04:00,2,0.000,ALERT,213.51,301.77,59.996,1464595204,"201051344000585","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,428783.7,428783.7,37522,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595216,570242.00
05/30/2016 04:00,2,0.000,ALERT,213.29,301.77,60.034,1464595204,"201051344001230","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,425574.7,425574.7,37328,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595218,570243.00
05/30/2016 04:00,2,0.000,ALERT,213.74,302.37,60.012,1464595204,"201051344000582","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,418982.1,418982.1,37487,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464595220,570244.00
05/30/2016 04:00,2,0.000,ALERT,213.06,301.47,59.970,1464595204,"201051344000955","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,431326.5,431326.5,37425,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595222,570245.00
05/30/2016 04:00,2,0.000,ALERT,212.61,300.87,59.986,1464595204,"274151322000094","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,563793.8,563793.8,27386,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595224,570246.00
05/30/2016 04:00,2,0.000,ALERT,213.29,304.18,59.991,1464595204,"201051344000579","219011344069620",0.00,14.00,0,302.07,305.38,0.0,0.0,0.000,432486.6,432486.6,13039,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464595225,570247.00
05/30/2016 04:00,2,0.000,ALERT,213.06,302.07,59.986,1464595204,"201051344000890","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,428496.7,428496.7,37440,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595227,570248.00
05/30/2016 04:00,2,0.000,ALERT,213.51,301.47,59.986,1464595204,"201051344000438","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,430518.6,430518.6,37445,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595229,570249.00
05/30/2016 04:00,2,0.000,ALERT,213.51,300.87,59.975,1464595204,"201051344000417","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,423010.7,423010.7,37607,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464595231,570250.00
05/30/2016 04:00,2,0.000,ALERT,212.83,301.77,59.991,1464595204,"274151322000083","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,691712.1,691712.1,26408,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595233,570251.00
05/30/2016 04:00,2,0.000,ALERT,213.29,301.77,59.981,1464595204,"274151322000076","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,736568.5,736568.5,26405,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464595234,570252.00
05/30/2016 04:00,2,0.000,ALERT,213.29,304.18,59.975,1464595204,"201051344000868","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,417532.2,417532.2,32686,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595236,570253.00
05/30/2016 04:00,2,0.000,ALERT,212.83,302.37,60.007,1464595204,"274151322000095","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,728981.0,728981.0,26322,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464595238,570254.00
05/30/2016 04:00,2,0.000,ALERT,213.06,303.58,59.981,1464595204,"201051344000988","219011344069620",0.00,14.00,0,299.07,304.48,0.0,0.0,0.000,414605.7,414605.7,32982,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595240,570255.00
05/30/2016 04:00,2,0.000,ALERT,213.06,300.87,59.970,1464595204,"201051344001025","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,428470.1,428470.1,37493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595242,570256.00
05/30/2016 04:00,2,0.000,ALERT,213.06,303.58,59.986,1464595204,"201051344000458","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,425439.4,425439.4,32910,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595244,570257.00
05/30/2016 04:00,2,0.000,ALERT,213.74,303.58,59.975,1464595204,"201051344000853","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,424077.7,424077.7,32508,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595245,570258.00
05/30/2016 04:00,2,0.000,ALERT,213.74,301.47,59.975,1464595204,"201051344000685","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,429991.0,429991.0,37337,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595247,570259.00
05/30/2016 04:00,2,0.000,ALERT,213.51,301.17,60.002,1464595204,"201051344000917","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,426847.7,426847.7,37340,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595249,570260.00
05/30/2016 04:00,2,0.000,ALERT,213.74,301.77,59.975,1464595204,"201051344001145","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,432049.5,432049.5,37190,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595251,570261.00
05/30/2016 04:00,2,0.000,ALERT,213.51,300.57,59.981,1464595204,"201051344000651","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,424366.0,424366.0,37550,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595253,570262.00
05/30/2016 04:00,2,0.000,ALERT,212.38,301.17,59.975,1464595204,"274151322000088","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,668623.2,668623.2,26069,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464595255,570263.00
05/30/2016 04:00,2,0.000,ALERT,213.29,300.87,59.970,1464595204,"274151322000068","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,563596.8,563596.8,27597,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595256,570264.00
05/30/2016 04:00,2,0.000,ALERT,213.06,301.47,60.007,1464595204,"201051344001135","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,420438.4,420438.4,37486,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464595258,570265.00
05/30/2016 04:00,2,0.000,ALERT,213.06,304.48,59.986,1464595204,"201051344000594","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,429279.3,429279.3,32943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464595260,570266.00
05/30/2016 04:00,2,0.000,ALERT,213.51,301.47,59.938,1464595204,"201051344001203","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,427423.4,427423.4,37519,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464595262,570267.00
05/30/2016 04:00,2,0.000,ALERT,212.38,302.07,59.959,1464595204,"274151322000054","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,682951.3,682951.3,26099,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595264,570268.00
05/30/2016 04:00,2,0.000,ALERT,213.51,303.58,59.970,1464595204,"201051344000867","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,416781.7,416781.7,32950,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464595265,570269.00
05/30/2016 04:00,2,0.000,ALERT,213.51,301.77,59.975,1464595204,"201051344001093","219011344069620",0.00,14.30,0,299.67,302.68,0.0,0.0,0.000,425971.0,425971.0,37389,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595267,570270.00
05/30/2016 04:00,2,0.000,ALERT,213.06,303.58,59.965,1464595204,"201051344000900","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,432450.9,432450.9,32341,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595269,570271.00
05/30/2016 04:00,2,0.000,ALERT,213.51,302.98,59.944,1464595204,"201051344000648","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,424296.7,424296.7,32631,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595271,570272.00
05/30/2016 04:00,2,0.000,ALERT,213.29,304.18,60.012,1464595204,"201051344000569","219011344069620",0.00,14.00,0,302.07,305.68,0.0,0.0,0.000,433552.0,433552.0,32262,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595273,570273.00
05/30/2016 04:00,2,0.000,ALERT,213.29,303.88,59.965,1464595204,"201051344000983","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,425073.5,425073.5,32750,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595275,570274.00
05/30/2016 04:00,2,0.000,ALERT,213.29,303.58,59.975,1464595204,"201051344001158","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,419413.7,419413.7,33011,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595277,570275.00
05/30/2016 04:00,2,0.000,ALERT,213.74,304.18,59.981,1464595204,"201051344000576","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,426404.2,426404.2,32419,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464595278,570276.00
05/30/2016 04:00,2,0.000,ALERT,212.83,300.57,59.970,1464595204,"274151322000087","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,656519.4,656519.4,26196,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464595280,570277.00
05/30/2016 04:15,2,0.000,ALERT,212.61,301.47,59.938,1464596103,"201051344000645","219011344069620",0.00,14.30,0,289.15,305.08,0.0,0.0,0.000,425940.6,425940.6,32556,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596105,570278.00
05/30/2016 04:15,2,0.000,ALERT,211.70,299.37,59.991,1464596103,"274151322000085","219011344069620",0.00,14.70,0,287.95,302.68,0.0,0.0,0.000,684777.3,684777.3,26107,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596107,570279.00
05/30/2016 04:15,2,0.000,ALERT,212.61,301.17,59.981,1464596103,"201051344000633","219011344069620",0.00,13.30,0,287.65,304.18,0.0,0.0,0.000,417082.2,417082.2,33033,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596108,570280.00
05/30/2016 04:15,2,0.000,ALERT,212.16,301.17,59.975,1464596103,"201051344000469","219011344069620",0.00,13.00,0,288.55,304.48,0.0,0.0,0.000,418410.9,418410.9,32968,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596110,570281.00
05/30/2016 04:15,2,0.000,ALERT,211.93,299.97,59.986,1464596103,"201051344000646","219011344069620",0.00,13.30,0,287.95,302.68,0.0,0.0,0.000,421935.3,421935.3,37523,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596112,570282.00
05/30/2016 04:15,2,0.000,ALERT,211.25,300.27,59.975,1464596103,"274151322000052","219011344069620",0.00,14.70,0,287.65,302.98,0.0,0.0,0.000,697996.1,697996.1,26335,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596114,570283.00
05/30/2016 04:15,2,0.000,ALERT,212.38,300.27,59.944,1464596103,"201051344000585","219011344069620",0.00,13.70,0,287.95,302.98,0.0,0.0,0.000,428783.7,428783.7,37524,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464596116,570284.00
05/30/2016 04:15,2,0.000,ALERT,212.16,299.97,59.981,1464596103,"201051344001230","219011344069620",0.00,13.30,0,288.55,302.98,0.0,0.0,0.000,425574.7,425574.7,37330,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596118,570285.00
05/30/2016 04:15,2,0.000,ALERT,212.61,300.57,59.944,1464596103,"201051344000582","219011344069620",0.00,13.30,0,289.15,303.58,0.0,0.0,0.000,418982.1,418982.1,37489,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596119,570286.00
05/30/2016 04:15,2,0.000,ALERT,211.70,299.67,59.970,1464596103,"201051344000955","219011344069620",0.00,14.00,0,288.55,302.98,0.0,0.0,0.000,431326.5,431326.5,37427,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464596121,570287.00
05/30/2016 04:15,2,0.000,ALERT,211.48,299.07,59.959,1464596103,"274151322000094","219011344069620",0.00,14.00,0,287.35,302.07,0.0,0.0,0.000,563793.8,563793.8,27388,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464596123,570288.00
