ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 04:15,2,0.000,ALERT,211.93,302.07,59.986,1464596103,"201051344000579","219011344069620",0.00,13.70,0,290.05,305.98,0.0,0.0,0.000,432486.6,432486.6,13041,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596125,570289.00
05/30/2016 04:15,2,0.000,ALERT,212.16,300.27,59.975,1464596103,"201051344000890","219011344069620",0.00,13.70,0,289.15,304.18,0.0,0.0,0.000,428496.7,428496.7,37442,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596127,570290.00
05/30/2016 04:15,2,0.000,ALERT,212.38,299.97,59.981,1464596103,"201051344000438","219011344069620",0.00,13.30,0,288.55,303.28,0.0,0.0,0.000,430518.6,430518.6,37447,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464596129,570291.00
05/30/2016 04:15,2,0.000,ALERT,213.06,300.27,59.975,1464596103,"201051344000417","219011344069620",0.00,13.70,0,287.95,302.68,0.0,0.0,0.000,423010.7,423010.7,37609,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464596130,570292.00
05/30/2016 04:15,2,0.000,ALERT,212.61,301.17,59.965,1464596103,"274151322000083","219011344069620",0.00,14.00,0,287.95,302.98,0.0,0.0,0.000,691712.1,691712.1,26410,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596132,570293.00
05/30/2016 04:15,2,0.000,ALERT,213.06,301.47,59.965,1464596103,"274151322000076","219011344069620",0.00,14.30,0,287.95,302.98,0.0,0.0,0.000,736568.5,736568.5,26407,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596134,570294.00
05/30/2016 04:15,2,0.000,ALERT,213.29,304.18,60.007,1464596103,"201051344000868","219011344069620",0.00,14.00,0,290.05,306.58,0.0,0.0,0.000,417532.2,417532.2,32688,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596136,570295.00
05/30/2016 04:15,2,0.000,ALERT,212.38,302.37,59.970,1464596103,"274151322000095","219011344069620",0.00,14.00,0,288.85,303.58,0.0,0.0,0.000,728981.0,728981.0,26324,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596138,570296.00
05/30/2016 04:15,2,0.000,ALERT,213.06,302.98,59.991,1464596103,"201051344000988","219011344069620",0.00,14.00,0,287.05,304.78,0.0,0.0,0.000,414605.7,414605.7,32984,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596140,570297.00
05/30/2016 04:15,2,0.000,ALERT,213.29,300.87,59.975,1464596103,"201051344001025","219011344069620",0.00,13.00,0,287.95,303.58,0.0,0.0,0.000,428470.1,428470.1,37495,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596141,570298.00
05/30/2016 04:15,2,0.000,ALERT,213.06,303.58,59.970,1464596103,"201051344000458","219011344069620",0.00,14.70,0,289.45,306.28,0.0,0.0,0.000,425439.4,425439.4,32912,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464596143,570299.00
05/30/2016 04:15,2,0.000,ALERT,213.96,303.28,59.986,1464596103,"201051344000853","219011344069620",0.00,13.70,0,289.45,305.68,0.0,0.0,0.000,424077.7,424077.7,32510,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596145,570300.00
05/30/2016 04:15,2,0.000,ALERT,213.74,301.47,60.002,1464596103,"201051344000685","219011344069620",0.00,13.70,0,288.25,303.28,0.0,0.0,0.000,429991.0,429991.0,37339,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596147,570301.00
05/30/2016 04:15,2,0.000,ALERT,213.51,301.17,59.986,1464596103,"201051344000917","219011344069620",0.00,14.70,0,287.35,302.37,0.0,0.0,0.000,426847.7,426847.7,37342,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596149,570302.00
05/30/2016 04:15,2,0.000,ALERT,213.74,302.07,60.002,1464596103,"201051344001145","219011344069620",0.00,13.30,0,288.85,303.58,0.0,0.0,0.000,432049.5,432049.5,37192,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596151,570303.00
05/30/2016 04:15,2,0.000,ALERT,213.51,300.87,59.975,1464596103,"201051344000651","219011344069620",0.00,13.00,0,287.95,302.37,0.0,0.0,0.000,424366.0,424366.0,37552,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596152,570304.00
05/30/2016 04:15,2,0.000,ALERT,212.16,300.57,59.975,1464596103,"274151322000088","219011344069620",0.00,14.70,0,287.65,302.68,0.0,0.0,0.000,668623.2,668623.2,26071,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596154,570305.00
05/30/2016 04:15,2,0.000,ALERT,213.06,300.27,59.981,1464596103,"274151322000068","219011344069620",0.00,15.00,0,287.35,301.77,0.0,0.0,0.000,563596.8,563596.8,27599,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596156,570306.00
05/30/2016 04:15,2,0.000,ALERT,213.06,301.47,59.986,1464596103,"201051344001135","219011344069620",0.00,13.70,0,288.55,303.58,0.0,0.0,0.000,420438.4,420438.4,37488,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596158,570307.00
05/30/2016 04:15,2,0.000,ALERT,213.06,303.88,59.981,1464596103,"201051344000594","219011344069620",0.00,13.70,0,289.45,305.98,0.0,0.0,0.000,429279.3,429279.3,32945,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596160,570308.00
05/30/2016 04:15,2,0.000,ALERT,213.51,301.17,59.981,1464596103,"201051344001203","219011344069620",0.00,13.70,0,288.55,304.78,0.0,0.0,0.000,427423.4,427423.4,37521,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596161,570309.00
05/30/2016 04:15,2,0.000,ALERT,212.38,300.87,59.928,1464596103,"274151322000054","219011344069620",0.00,15.00,0,287.65,302.98,0.0,0.0,0.000,682951.3,682951.3,26101,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596163,570310.00
05/30/2016 04:15,2,0.000,ALERT,213.51,302.98,59.996,1464596103,"201051344000867","219011344069620",0.00,14.30,0,289.15,306.28,0.0,0.0,0.000,416781.7,416781.7,32952,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596165,570311.00
05/30/2016 04:15,2,0.000,ALERT,213.51,301.47,59.981,1464596103,"201051344001093","219011344069620",0.00,14.30,0,288.25,303.28,0.0,0.0,0.000,425971.0,425971.0,37391,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464596167,570312.00
05/30/2016 04:15,2,0.000,ALERT,213.06,303.28,59.981,1464596103,"201051344000900","219011344069620",0.00,13.70,0,288.85,305.08,0.0,0.0,0.000,432450.9,432450.9,32343,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596169,570313.00
05/30/2016 04:15,2,0.000,ALERT,213.29,302.68,59.991,1464596103,"201051344000648","219011344069620",0.00,13.30,0,288.85,305.68,0.0,0.0,0.000,424296.7,424296.7,32633,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596170,570314.00
05/30/2016 04:15,2,0.000,ALERT,213.29,303.88,60.007,1464596103,"201051344000569","219011344069620",0.00,14.00,0,290.05,306.28,0.0,0.0,0.000,433552.0,433552.0,32264,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596172,570315.00
05/30/2016 04:15,2,0.000,ALERT,213.06,303.28,60.023,1464596103,"201051344000983","219011344069620",0.00,14.00,0,289.75,305.98,0.0,0.0,0.000,425073.5,425073.5,32752,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596174,570316.00
05/30/2016 04:15,2,0.000,ALERT,213.06,302.98,59.986,1464596103,"201051344001158","219011344069620",0.00,13.30,0,288.85,304.78,0.0,0.0,0.000,419413.7,419413.7,33013,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596176,570317.00
05/30/2016 04:15,2,0.000,ALERT,213.51,303.58,59.938,1464596103,"201051344000576","219011344069620",0.00,13.70,0,289.75,305.38,0.0,0.0,0.000,426404.2,426404.2,32421,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464596178,570318.00
05/30/2016 04:15,2,0.000,ALERT,212.38,300.57,59.991,1464596103,"274151322000087","219011344069620",0.00,15.00,0,287.05,302.07,0.0,0.0,0.000,656519.4,656519.4,26198,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464596180,570319.00
05/30/2016 04:30,2,0.000,ALERT,213.51,302.68,59.986,1464597003,"201051344000645","219011344069620",0.00,14.30,0,299.67,305.68,0.0,0.0,0.000,425940.6,425940.6,32558,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597005,570320.00
05/30/2016 04:30,2,0.000,ALERT,212.61,300.87,59.991,1464597003,"274151322000085","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,684777.3,684777.3,26109,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597007,570321.00
05/30/2016 04:30,2,0.000,ALERT,213.51,302.37,59.986,1464597003,"201051344000633","219011344069620",0.00,13.30,0,297.57,304.78,0.0,0.0,0.000,417082.2,417082.2,33035,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597009,570322.00
05/30/2016 04:30,2,0.000,ALERT,213.06,302.68,59.981,1464597003,"201051344000469","219011344069620",0.00,13.00,0,298.47,304.78,0.0,0.0,0.000,418410.9,418410.9,32970,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597011,570323.00
05/30/2016 04:30,2,0.000,ALERT,213.06,301.47,59.986,1464597003,"201051344000646","219011344069620",0.00,13.30,0,296.96,302.68,0.0,0.0,0.000,421935.3,421935.3,37525,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597012,570324.00
05/30/2016 04:30,2,0.000,ALERT,212.16,300.57,59.944,1464597003,"274151322000052","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,697996.1,697996.1,26337,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597014,570325.00
05/30/2016 04:30,2,0.000,ALERT,213.51,301.47,59.986,1464597003,"201051344000585","219011344069620",0.00,13.70,0,297.57,302.98,0.0,0.0,0.000,428783.7,428783.7,37526,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597016,570326.00
05/30/2016 04:30,2,0.000,ALERT,213.29,301.77,59.986,1464597003,"201051344001230","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,425574.7,425574.7,37332,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597018,570327.00
05/30/2016 04:30,2,0.000,ALERT,213.74,302.37,59.975,1464597003,"201051344000582","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,418982.1,418982.1,37491,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597020,570328.00
05/30/2016 04:30,2,0.000,ALERT,213.06,301.77,60.034,1464597003,"201051344000955","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,431326.5,431326.5,37429,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597021,570329.00
05/30/2016 04:30,2,0.000,ALERT,212.61,300.27,59.981,1464597003,"274151322000094","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,563793.8,563793.8,27390,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597023,570330.00
05/30/2016 04:30,2,0.000,ALERT,212.83,303.28,59.981,1464597003,"201051344000579","219011344069620",0.00,13.70,0,300.27,306.28,0.0,0.0,0.000,432486.6,432486.6,13043,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597025,570331.00
05/30/2016 04:30,2,0.000,ALERT,213.29,302.07,59.959,1464597003,"201051344000890","219011344069620",0.00,13.70,0,298.17,303.88,0.0,0.0,0.000,428496.7,428496.7,37444,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597027,570332.00
05/30/2016 04:30,2,0.000,ALERT,213.51,301.47,59.975,1464597003,"201051344000438","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,430518.6,430518.6,37449,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597029,570333.00
05/30/2016 04:30,2,0.000,ALERT,213.51,300.87,59.975,1464597003,"201051344000417","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,423010.7,423010.7,37611,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597030,570334.00
05/30/2016 04:30,2,0.000,ALERT,212.38,301.17,59.949,1464597003,"274151322000083","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,691712.1,691712.1,26412,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597032,570335.00
05/30/2016 04:30,2,0.000,ALERT,212.83,301.17,59.938,1464597003,"274151322000076","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,736568.5,736568.5,26409,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597034,570336.00
05/30/2016 04:30,2,0.000,ALERT,212.83,303.28,59.970,1464597003,"201051344000868","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,417532.2,417532.2,32690,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597036,570337.00
05/30/2016 04:30,2,0.000,ALERT,212.38,302.07,59.970,1464597003,"274151322000095","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,728981.0,728981.0,26326,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597038,570338.00
05/30/2016 04:30,2,0.000,ALERT,212.83,302.68,59.965,1464597003,"201051344000988","219011344069620",0.00,13.70,0,298.77,304.78,0.0,0.0,0.000,414605.7,414605.7,32986,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597040,570339.00
05/30/2016 04:30,2,0.000,ALERT,213.29,300.87,59.949,1464597003,"201051344001025","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,428470.1,428470.1,37497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597042,570340.00
05/30/2016 04:30,2,0.000,ALERT,212.83,302.68,59.965,1464597003,"201051344000458","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,425439.4,425439.4,32914,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597044,570341.00
05/30/2016 04:30,2,0.000,ALERT,213.51,302.37,59.965,1464597003,"201051344000853","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,424077.7,424077.7,32512,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597045,570342.00
05/30/2016 04:30,2,0.000,ALERT,213.74,301.17,59.996,1464597003,"201051344000685","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,429991.0,429991.0,37341,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597047,570343.00
05/30/2016 04:30,2,0.000,ALERT,213.29,300.87,59.970,1464597003,"201051344000917","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,426847.7,426847.7,37344,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597049,570344.00
05/30/2016 04:30,2,0.000,ALERT,213.51,301.47,59.975,1464597003,"201051344001145","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,432049.5,432049.5,37194,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597051,570345.00
05/30/2016 04:30,2,0.000,ALERT,213.51,300.57,59.970,1464597003,"201051344000651","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,424366.0,424366.0,37554,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597053,570346.00
05/30/2016 04:30,2,0.000,ALERT,212.16,300.57,59.959,1464597003,"274151322000088","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,668623.2,668623.2,26073,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597054,570347.00
05/30/2016 04:30,2,0.000,ALERT,213.06,299.97,59.965,1464597003,"274151322000068","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,563596.8,563596.8,27601,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597056,570348.00
05/30/2016 04:30,2,0.000,ALERT,213.06,301.17,59.965,1464597003,"201051344001135","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,420438.4,420438.4,37490,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597058,570349.00
05/30/2016 04:30,2,0.000,ALERT,212.61,303.28,59.949,1464597003,"201051344000594","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,429279.3,429279.3,32947,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597060,570350.00
05/30/2016 04:30,2,0.000,ALERT,213.51,301.17,59.970,1464597003,"201051344001203","219011344069620",0.00,13.30,0,299.37,304.78,0.0,0.0,0.000,427423.4,427423.4,37523,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597062,570351.00
05/30/2016 04:30,2,0.000,ALERT,212.16,301.47,59.959,1464597003,"274151322000054","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,682951.3,682951.3,26103,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597063,570352.00
05/30/2016 04:30,2,0.000,ALERT,213.29,302.37,60.002,1464597003,"201051344000867","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,416781.7,416781.7,32954,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597065,570353.00
05/30/2016 04:30,2,0.000,ALERT,213.51,301.17,59.954,1464597003,"201051344001093","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,425971.0,425971.0,37393,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597067,570354.00
05/30/2016 04:30,2,0.000,ALERT,212.83,302.68,59.970,1464597003,"201051344000900","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,432450.9,432450.9,32345,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597069,570355.00
05/30/2016 04:30,2,0.000,ALERT,213.06,302.07,59.970,1464597003,"201051344000648","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,424296.7,424296.7,32635,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597071,570356.00
05/30/2016 04:30,2,0.000,ALERT,213.06,303.28,59.970,1464597003,"201051344000569","219011344069620",0.00,14.00,0,302.07,305.68,0.0,0.0,0.000,433552.0,433552.0,32266,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597072,570357.00
05/30/2016 04:30,2,0.000,ALERT,212.83,302.68,59.959,1464597003,"201051344000983","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,425073.5,425073.5,32754,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597074,570358.00
05/30/2016 04:30,2,0.000,ALERT,212.83,302.07,59.965,1464597003,"201051344001158","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,419413.7,419413.7,33015,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597076,570359.00
05/30/2016 04:30,2,0.000,ALERT,213.29,302.98,59.970,1464597003,"201051344000576","219011344069620",0.00,13.70,0,301.47,304.78,0.0,0.0,0.000,426404.2,426404.2,32423,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597078,570360.00
05/30/2016 04:30,2,0.000,ALERT,212.61,300.87,59.965,1464597003,"274151322000087","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,656519.4,656519.4,26200,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597080,570361.00
05/30/2016 04:45,2,0.000,ALERT,213.51,302.68,59.975,1464597903,"201051344000645","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,425940.6,425940.6,32560,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597905,570362.00
05/30/2016 04:45,2,0.000,ALERT,212.83,300.57,59.975,1464597903,"274151322000085","219011344069620",0.00,14.30,0,299.67,302.37,0.0,0.0,0.000,684777.3,684777.3,26111,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597907,570363.00
05/30/2016 04:45,2,0.000,ALERT,213.51,302.68,59.996,1464597903,"201051344000633","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,417082.2,417082.2,33037,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597909,570364.00
05/30/2016 04:45,2,0.000,ALERT,213.29,302.98,59.986,1464597903,"201051344000469","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,418410.9,418410.9,32972,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597911,570365.00
05/30/2016 04:45,2,0.000,ALERT,213.06,301.47,59.975,1464597903,"201051344000646","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,421935.3,421935.3,37527,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597912,570366.00
05/30/2016 04:45,2,0.000,ALERT,212.16,300.87,59.986,1464597903,"274151322000052","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,697996.1,697996.1,26339,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597914,570367.00
05/30/2016 04:45,2,0.000,ALERT,213.51,301.77,59.981,1464597903,"201051344000585","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,428783.7,428783.7,37528,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597916,570368.00
05/30/2016 04:45,2,0.000,ALERT,213.29,301.77,59.954,1464597903,"201051344001230","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,425574.7,425574.7,37334,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597918,570369.00
05/30/2016 04:45,2,0.000,ALERT,213.96,302.68,59.986,1464597903,"201051344000582","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,418982.1,418982.1,37493,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597920,570370.00
05/30/2016 04:45,2,0.000,ALERT,213.06,301.47,59.975,1464597903,"201051344000955","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,431326.5,431326.5,37431,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597922,570371.00
05/30/2016 04:45,2,0.000,ALERT,212.38,300.27,59.970,1464597903,"274151322000094","219011344069620",0.00,14.00,0,299.07,301.77,0.0,0.0,0.000,563793.8,563793.8,27392,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597923,570372.00
05/30/2016 04:45,2,0.000,ALERT,213.06,303.58,59.991,1464597903,"201051344000579","219011344069620",0.00,13.70,0,301.77,305.08,0.0,0.0,0.000,432486.6,432486.6,13045,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597925,570373.00
05/30/2016 04:45,2,0.000,ALERT,213.29,301.77,59.986,1464597903,"201051344000890","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,428496.7,428496.7,37446,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597927,570374.00
05/30/2016 04:45,2,0.000,ALERT,213.29,301.17,59.981,1464597903,"201051344000438","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,430518.6,430518.6,37451,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597929,570375.00
05/30/2016 04:45,2,0.000,ALERT,213.51,300.87,59.996,1464597903,"201051344000417","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,423010.7,423010.7,37613,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597930,570376.00
05/30/2016 04:45,2,0.000,ALERT,212.61,301.17,59.981,1464597903,"274151322000083","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,691712.1,691712.1,26414,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597932,570377.00
05/30/2016 04:45,2,0.000,ALERT,213.06,301.17,59.975,1464597903,"274151322000076","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,736568.5,736568.5,26411,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597934,570378.00
05/30/2016 04:45,2,0.000,ALERT,213.06,303.58,59.986,1464597903,"201051344000868","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,417532.2,417532.2,32692,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597936,570379.00
05/30/2016 04:45,2,0.000,ALERT,212.38,301.77,59.965,1464597903,"274151322000095","219011344069620",0.00,13.70,0,300.57,303.28,0.0,0.0,0.000,728981.0,728981.0,26328,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597938,570380.00
05/30/2016 04:45,2,0.000,ALERT,212.83,302.68,59.975,1464597903,"201051344000988","219011344069620",0.00,14.00,0,298.47,304.18,0.0,0.0,0.000,414605.7,414605.7,32988,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597940,570381.00
05/30/2016 04:45,2,0.000,ALERT,213.29,300.87,59.970,1464597903,"201051344001025","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,428470.1,428470.1,37499,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597942,570382.00
05/30/2016 04:45,2,0.000,ALERT,212.83,302.98,59.981,1464597903,"201051344000458","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,425439.4,425439.4,32916,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597943,570383.00
05/30/2016 04:45,2,0.000,ALERT,213.74,302.98,59.981,1464597903,"201051344000853","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,424077.7,424077.7,32514,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597945,570384.00
05/30/2016 04:45,2,0.000,ALERT,213.74,301.77,59.981,1464597903,"201051344000685","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,429991.0,429991.0,37343,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597947,570385.00
05/30/2016 04:45,2,0.000,ALERT,213.51,300.87,60.018,1464597903,"201051344000917","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,426847.7,426847.7,37346,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597949,570386.00
05/30/2016 04:45,2,0.000,ALERT,213.74,301.77,59.981,1464597903,"201051344001145","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,432049.5,432049.5,37196,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597950,570387.00
05/30/2016 04:45,2,0.000,ALERT,213.51,300.87,59.975,1464597903,"201051344000651","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,424366.0,424366.0,37556,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597952,570388.00
05/30/2016 04:45,2,0.000,ALERT,212.16,301.47,59.970,1464597903,"274151322000088","219011344069620",0.00,14.70,0,299.37,302.37,0.0,0.0,0.000,668623.2,668623.2,26075,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597954,570389.00
05/30/2016 04:45,2,0.000,ALERT,213.29,300.87,59.986,1464597903,"274151322000068","219011344069620",0.00,15.00,0,298.77,301.47,0.0,0.0,0.000,563596.8,563596.8,27603,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597956,570390.00
05/30/2016 04:45,2,0.000,ALERT,212.83,301.17,59.965,1464597903,"201051344001135","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,420438.4,420438.4,37492,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597958,570391.00
05/30/2016 04:45,2,0.000,ALERT,212.83,303.58,59.981,1464597903,"201051344000594","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,429279.3,429279.3,32949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597960,570392.00
05/30/2016 04:45,2,0.000,ALERT,213.51,301.47,59.986,1464597903,"201051344001203","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,427423.4,427423.4,37525,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597962,570393.00
05/30/2016 04:45,2,0.000,ALERT,212.38,301.47,59.965,1464597903,"274151322000054","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,682951.3,682951.3,26105,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597963,570394.00
05/30/2016 04:45,2,0.000,ALERT,213.29,302.37,60.028,1464597903,"201051344000867","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,416781.7,416781.7,32956,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464597965,570395.00
05/30/2016 04:45,2,0.000,ALERT,213.29,301.47,59.975,1464597903,"201051344001093","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,425971.0,425971.0,37395,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597967,570396.00
05/30/2016 04:45,2,0.000,ALERT,213.06,302.98,59.981,1464597903,"201051344000900","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,432450.9,432450.9,32347,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597969,570397.00
05/30/2016 04:45,2,0.000,ALERT,213.51,302.37,59.991,1464597903,"201051344000648","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,424296.7,424296.7,32637,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597971,570398.00
05/30/2016 04:45,2,0.000,ALERT,213.06,303.28,60.018,1464597903,"201051344000569","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,433552.0,433552.0,32268,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597973,570399.00
05/30/2016 04:45,2,0.000,ALERT,213.06,303.28,59.949,1464597903,"201051344000983","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,425073.5,425073.5,32756,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597974,570400.00
05/30/2016 04:45,2,0.000,ALERT,213.06,302.68,59.981,1464597903,"201051344001158","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,419413.7,419413.7,33017,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597976,570401.00
05/30/2016 04:45,2,0.000,ALERT,213.51,303.28,60.023,1464597903,"201051344000576","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,426404.2,426404.2,32425,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597978,570402.00
05/30/2016 04:45,2,0.000,ALERT,212.38,300.57,59.996,1464597903,"274151322000087","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,656519.4,656519.4,26202,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464597980,570403.00
05/30/2016 05:00,2,0.000,ALERT,213.06,302.37,59.959,1464598803,"201051344000645","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,425940.6,425940.6,32562,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464598805,570404.00
05/30/2016 05:00,2,0.000,ALERT,212.16,300.87,59.959,1464598803,"274151322000085","219011344069620",0.00,14.30,0,299.37,302.37,0.0,0.0,0.000,684777.3,684777.3,26113,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598806,570405.00
05/30/2016 05:00,2,0.000,ALERT,213.29,302.37,59.954,1464598803,"201051344000633","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,417082.2,417082.2,33039,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598808,570406.00
05/30/2016 05:00,2,0.000,ALERT,212.83,302.37,59.954,1464598803,"201051344000469","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,418410.9,418410.9,32974,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598810,570407.00
05/30/2016 05:00,2,0.000,ALERT,212.61,300.57,60.002,1464598803,"201051344000646","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,421935.3,421935.3,37529,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598812,570408.00
05/30/2016 05:00,2,0.000,ALERT,211.93,301.47,59.933,1464598803,"274151322000052","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,697996.1,697996.1,26341,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598814,570409.00
05/30/2016 05:00,2,0.000,ALERT,213.06,301.17,59.954,1464598803,"201051344000585","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,428783.7,428783.7,37530,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598816,570410.00
05/30/2016 05:00,2,0.000,ALERT,213.06,301.47,59.959,1464598803,"201051344001230","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,425574.7,425574.7,37336,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598818,570411.00
05/30/2016 05:00,2,0.000,ALERT,213.51,301.77,59.922,1464598803,"201051344000582","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,418982.1,418982.1,37495,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464598820,570412.00
05/30/2016 05:00,2,0.000,ALERT,212.61,300.87,59.965,1464598803,"201051344000955","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,431326.5,431326.5,37433,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598822,570413.00
05/30/2016 05:00,2,0.000,ALERT,212.38,300.57,59.944,1464598803,"274151322000094","219011344069620",0.00,14.00,0,298.77,301.77,0.0,0.0,0.000,563793.8,563793.8,27394,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598823,570414.00
05/30/2016 05:00,2,0.000,ALERT,212.83,303.28,59.949,1464598803,"201051344000579","219011344069620",0.00,14.00,0,301.77,305.08,0.0,0.0,0.000,432486.6,432486.6,13047,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464598825,570415.00
05/30/2016 05:00,2,0.000,ALERT,212.83,301.47,59.949,1464598803,"201051344000890","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,428496.7,428496.7,37448,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598827,570416.00
05/30/2016 05:00,2,0.000,ALERT,213.29,300.87,59.959,1464598803,"201051344000438","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,430518.6,430518.6,37453,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598829,570417.00
05/30/2016 05:00,2,0.000,ALERT,213.06,300.27,59.949,1464598803,"201051344000417","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,423010.7,423010.7,37615,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598830,570418.00
05/30/2016 05:00,2,0.000,ALERT,212.16,301.17,59.954,1464598803,"274151322000083","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,691712.1,691712.1,26416,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598832,570419.00
05/30/2016 05:00,2,0.000,ALERT,212.61,301.47,59.949,1464598803,"274151322000076","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,736568.5,736568.5,26413,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464598834,570420.00
05/30/2016 05:00,2,0.000,ALERT,212.83,303.58,59.949,1464598803,"201051344000868","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,417532.2,417532.2,32694,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464598836,570421.00
05/30/2016 05:00,2,0.000,ALERT,211.93,302.07,59.949,1464598803,"274151322000095","219011344069620",0.00,14.00,0,300.57,303.58,0.0,0.0,0.000,728981.0,728981.0,26330,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464598838,570422.00
05/30/2016 05:00,2,0.000,ALERT,212.61,302.68,59.954,1464598803,"201051344000988","219011344069620",0.00,14.30,0,298.77,304.18,0.0,0.0,0.000,414605.7,414605.7,32990,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598840,570423.00
05/30/2016 05:00,2,0.000,ALERT,212.83,299.97,59.965,1464598803,"201051344001025","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,428470.1,428470.1,37501,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598842,570424.00
05/30/2016 05:00,2,0.000,ALERT,212.83,302.98,59.928,1464598803,"201051344000458","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,425439.4,425439.4,32918,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598843,570425.00
05/30/2016 05:00,2,0.000,ALERT,213.29,302.68,59.965,1464598803,"201051344000853","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,424077.7,424077.7,32516,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598845,570426.00
05/30/2016 05:00,2,0.000,ALERT,213.29,300.87,59.944,1464598803,"201051344000685","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,429991.0,429991.0,37345,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464598847,570427.00
05/30/2016 05:00,2,0.000,ALERT,213.06,300.27,59.938,1464598803,"201051344000917","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,426847.7,426847.7,37348,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464598849,570428.00
05/30/2016 05:00,2,0.000,ALERT,213.29,301.17,59.959,1464598803,"201051344001145","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,432049.5,432049.5,37198,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598851,570429.00
05/30/2016 05:00,2,0.000,ALERT,213.06,300.27,59.944,1464598803,"201051344000651","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,424366.0,424366.0,37558,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464598853,570430.00
05/30/2016 05:00,2,0.000,ALERT,211.70,301.17,59.965,1464598803,"274151322000088","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,668623.2,668623.2,26077,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598854,570431.00
05/30/2016 05:00,2,0.000,ALERT,212.83,299.97,59.933,1464598803,"274151322000068","219011344069620",0.00,15.00,0,299.07,301.47,0.0,0.0,0.000,563596.8,563596.8,27605,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598856,570432.00
05/30/2016 05:00,2,0.000,ALERT,212.61,300.57,59.938,1464598803,"201051344001135","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,420438.4,420438.4,37494,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598858,570433.00
