ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 05:00,2,0.000,ALERT,212.61,303.58,59.933,1464598803,"201051344000594","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,429279.3,429279.3,32951,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598860,570434.00
05/30/2016 05:00,2,0.000,ALERT,213.06,300.57,59.954,1464598803,"201051344001203","219011344069620",0.00,13.70,0,299.37,304.48,0.0,0.0,0.000,427423.4,427423.4,37527,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598861,570435.00
05/30/2016 05:00,2,0.000,ALERT,212.16,301.47,59.938,1464598803,"274151322000054","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,682951.3,682951.3,26107,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598863,570436.00
05/30/2016 05:00,2,0.000,ALERT,213.06,302.68,59.944,1464598803,"201051344000867","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,416781.7,416781.7,32958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598865,570437.00
05/30/2016 05:00,2,0.000,ALERT,213.06,300.87,59.954,1464598803,"201051344001093","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,425971.0,425971.0,37397,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464598867,570438.00
05/30/2016 05:00,2,0.000,ALERT,212.83,302.98,59.965,1464598803,"201051344000900","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,432450.9,432450.9,32349,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598869,570439.00
05/30/2016 05:00,2,0.000,ALERT,213.06,302.37,59.949,1464598803,"201051344000648","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,424296.7,424296.7,32639,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598870,570440.00
05/30/2016 05:00,2,0.000,ALERT,213.06,303.58,59.954,1464598803,"201051344000569","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,433552.0,433552.0,32270,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598872,570441.00
05/30/2016 05:00,2,0.000,ALERT,212.83,303.28,59.959,1464598803,"201051344000983","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,425073.5,425073.5,32758,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598874,570442.00
05/30/2016 05:00,2,0.000,ALERT,212.83,302.37,59.907,1464598803,"201051344001158","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,419413.7,419413.7,33019,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598876,570443.00
05/30/2016 05:00,2,0.000,ALERT,213.29,303.28,59.996,1464598803,"201051344000576","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,426404.2,426404.2,32427,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464598878,570444.00
05/30/2016 05:00,2,0.000,ALERT,212.38,300.87,59.949,1464598803,"274151322000087","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,656519.4,656519.4,26204,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464598880,570445.00
05/30/2016 05:15,2,0.000,ALERT,213.06,302.07,59.965,1464599703,"201051344000645","219011344069620",0.00,14.70,0,300.87,304.18,0.0,0.0,0.000,425940.6,425940.6,32564,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599705,570446.00
05/30/2016 05:15,2,0.000,ALERT,212.16,300.57,59.959,1464599703,"274151322000085","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,684777.3,684777.3,26115,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599707,570447.00
05/30/2016 05:15,2,0.000,ALERT,213.06,302.07,59.965,1464599703,"201051344000633","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,417082.2,417082.2,33041,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599709,570448.00
05/30/2016 05:15,2,0.000,ALERT,212.61,302.07,59.959,1464599703,"201051344000469","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,418410.9,418410.9,32976,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599711,570449.00
05/30/2016 05:15,2,0.000,ALERT,212.38,300.27,59.959,1464599703,"201051344000646","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,421935.3,421935.3,37531,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599712,570450.00
05/30/2016 05:15,2,0.000,ALERT,211.70,301.17,59.965,1464599703,"274151322000052","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,697996.1,697996.1,26343,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464599714,570451.00
05/30/2016 05:15,2,0.000,ALERT,212.83,300.87,59.959,1464599703,"201051344000585","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,428783.7,428783.7,37532,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599716,570452.00
05/30/2016 05:15,2,0.000,ALERT,212.61,300.87,59.975,1464599703,"201051344001230","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,425574.7,425574.7,37338,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464599718,570453.00
05/30/2016 05:15,2,0.000,ALERT,213.29,301.47,59.933,1464599703,"201051344000582","219011344069620",0.00,13.70,0,299.97,302.98,0.0,0.0,0.000,418982.1,418982.1,37497,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599719,570454.00
05/30/2016 05:15,2,0.000,ALERT,212.38,300.57,59.965,1464599703,"201051344000955","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,431326.5,431326.5,37435,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599721,570455.00
05/30/2016 05:15,2,0.000,ALERT,211.93,299.97,59.986,1464599703,"274151322000094","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,563793.8,563793.8,27396,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599723,570456.00
05/30/2016 05:15,2,0.000,ALERT,212.61,302.98,59.975,1464599703,"201051344000579","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,432486.6,432486.6,13049,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599725,570457.00
05/30/2016 05:15,2,0.000,ALERT,212.61,300.87,59.970,1464599703,"201051344000890","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,428496.7,428496.7,37450,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599727,570458.00
05/30/2016 05:15,2,0.000,ALERT,213.06,300.57,59.981,1464599703,"201051344000438","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,430518.6,430518.6,37455,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464599729,570459.00
05/30/2016 05:15,2,0.000,ALERT,212.83,299.97,59.975,1464599703,"201051344000417","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,423010.7,423010.7,37617,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599730,570460.00
05/30/2016 05:15,2,0.000,ALERT,211.93,300.87,59.975,1464599703,"274151322000083","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,691712.1,691712.1,26418,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599732,570461.00
05/30/2016 05:15,2,0.000,ALERT,212.38,301.47,59.981,1464599703,"274151322000076","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,736568.5,736568.5,26415,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464599734,570462.00
05/30/2016 05:15,2,0.000,ALERT,212.61,302.98,59.975,1464599703,"201051344000868","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,417532.2,417532.2,32696,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599736,570463.00
05/30/2016 05:15,2,0.000,ALERT,211.93,301.47,60.012,1464599703,"274151322000095","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,728981.0,728981.0,26332,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599738,570464.00
05/30/2016 05:15,2,0.000,ALERT,212.38,302.07,59.981,1464599703,"201051344000988","219011344069620",0.00,14.30,0,298.47,304.18,0.0,0.0,0.000,414605.7,414605.7,32992,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599740,570465.00
05/30/2016 05:15,2,0.000,ALERT,212.61,299.97,59.986,1464599703,"201051344001025","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,428470.1,428470.1,37503,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464599741,570466.00
05/30/2016 05:15,2,0.000,ALERT,212.38,302.68,59.986,1464599703,"201051344000458","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,425439.4,425439.4,32920,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599743,570467.00
05/30/2016 05:15,2,0.000,ALERT,213.06,302.07,59.986,1464599703,"201051344000853","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,424077.7,424077.7,32518,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599745,570468.00
05/30/2016 05:15,2,0.000,ALERT,212.83,300.57,60.023,1464599703,"201051344000685","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,429991.0,429991.0,37347,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599747,570469.00
05/30/2016 05:15,2,0.000,ALERT,212.83,300.27,59.991,1464599703,"201051344000917","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,426847.7,426847.7,37350,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599749,570470.00
05/30/2016 05:15,2,0.000,ALERT,213.06,300.87,59.981,1464599703,"201051344001145","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,432049.5,432049.5,37200,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599750,570471.00
05/30/2016 05:15,2,0.000,ALERT,212.83,299.67,59.970,1464599703,"201051344000651","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,424366.0,424366.0,37560,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464599752,570472.00
05/30/2016 05:15,2,0.000,ALERT,211.48,300.87,59.986,1464599703,"274151322000088","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,668623.2,668623.2,26079,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599754,570473.00
05/30/2016 05:15,2,0.000,ALERT,212.61,300.27,59.991,1464599703,"274151322000068","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,563596.8,563596.8,27607,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599756,570474.00
05/30/2016 05:15,2,0.000,ALERT,212.38,300.57,59.981,1464599703,"201051344001135","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,420438.4,420438.4,37496,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464599758,570475.00
05/30/2016 05:15,2,0.000,ALERT,212.38,303.28,59.986,1464599703,"201051344000594","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,429279.3,429279.3,32953,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599759,570476.00
05/30/2016 05:15,2,0.000,ALERT,212.83,300.27,59.996,1464599703,"201051344001203","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,427423.4,427423.4,37529,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599761,570477.00
05/30/2016 05:15,2,0.000,ALERT,211.70,300.27,59.975,1464599703,"274151322000054","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,682951.3,682951.3,26109,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599763,570478.00
05/30/2016 05:15,2,0.000,ALERT,212.83,302.37,59.965,1464599703,"201051344000867","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,416781.7,416781.7,32960,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599765,570479.00
05/30/2016 05:15,2,0.000,ALERT,212.83,300.57,59.981,1464599703,"201051344001093","219011344069620",0.00,14.70,0,299.07,302.07,0.0,0.0,0.000,425971.0,425971.0,37399,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599766,570480.00
05/30/2016 05:15,2,0.000,ALERT,212.38,302.68,59.981,1464599703,"201051344000900","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,432450.9,432450.9,32351,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599768,570481.00
05/30/2016 05:15,2,0.000,ALERT,212.83,301.77,59.986,1464599703,"201051344000648","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,424296.7,424296.7,32641,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599770,570482.00
05/30/2016 05:15,2,0.000,ALERT,212.61,302.98,59.981,1464599703,"201051344000569","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,433552.0,433552.0,32272,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599772,570483.00
05/30/2016 05:15,2,0.000,ALERT,212.61,302.68,59.986,1464599703,"201051344000983","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,425073.5,425073.5,32760,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599774,570484.00
05/30/2016 05:15,2,0.000,ALERT,212.61,302.07,59.975,1464599703,"201051344001158","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,419413.7,419413.7,33021,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599776,570485.00
05/30/2016 05:15,2,0.000,ALERT,213.06,302.98,59.965,1464599703,"201051344000576","219011344069620",0.00,14.00,0,301.17,304.48,0.0,0.0,0.000,426404.2,426404.2,32429,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599777,570486.00
05/30/2016 05:15,2,0.000,ALERT,211.93,299.97,59.970,1464599703,"274151322000087","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,656519.4,656519.4,26206,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464599779,570487.00
05/30/2016 05:30,2,0.000,ALERT,213.06,302.37,59.986,1464600603,"201051344000645","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,425940.6,425940.6,32566,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464600605,570488.00
05/30/2016 05:30,2,0.000,ALERT,212.38,301.17,60.034,1464600603,"274151322000085","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,684777.3,684777.3,26117,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600607,570489.00
05/30/2016 05:30,2,0.000,ALERT,213.29,302.37,59.991,1464600603,"201051344000633","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,417082.2,417082.2,33043,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600609,570490.00
05/30/2016 05:30,2,0.000,ALERT,212.83,302.37,59.986,1464600603,"201051344000469","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,418410.9,418410.9,32978,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600611,570491.00
05/30/2016 05:30,2,0.000,ALERT,212.61,301.17,59.991,1464600603,"201051344000646","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,421935.3,421935.3,37533,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600612,570492.00
05/30/2016 05:30,2,0.000,ALERT,211.93,300.57,59.975,1464600603,"274151322000052","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,697996.1,697996.1,26345,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600614,570493.00
05/30/2016 05:30,2,0.000,ALERT,213.06,301.47,59.986,1464600603,"201051344000585","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,428783.7,428783.7,37534,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600616,570494.00
05/30/2016 05:30,2,0.000,ALERT,212.83,301.47,59.949,1464600603,"201051344001230","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,425574.7,425574.7,37340,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600618,570495.00
05/30/2016 05:30,2,0.000,ALERT,213.29,302.07,59.986,1464600603,"201051344000582","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,418982.1,418982.1,37499,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600620,570496.00
05/30/2016 05:30,2,0.000,ALERT,212.38,300.87,59.986,1464600603,"201051344000955","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,431326.5,431326.5,37437,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600621,570497.00
05/30/2016 05:30,2,0.000,ALERT,212.16,300.57,59.981,1464600603,"274151322000094","219011344069620",0.00,14.00,0,298.77,301.77,0.0,0.0,0.000,563793.8,563793.8,27398,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600623,570498.00
05/30/2016 05:30,2,0.000,ALERT,212.83,302.98,60.002,1464600603,"201051344000579","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,432486.6,432486.6,13051,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600625,570499.00
05/30/2016 05:30,2,0.000,ALERT,212.83,301.47,59.975,1464600603,"201051344000890","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,428496.7,428496.7,37452,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600627,570500.00
05/30/2016 05:30,2,0.000,ALERT,212.83,301.17,59.996,1464600603,"201051344000438","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,430518.6,430518.6,37457,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600629,570501.00
05/30/2016 05:30,2,0.000,ALERT,213.06,300.57,59.986,1464600603,"201051344000417","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,423010.7,423010.7,37619,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600630,570502.00
05/30/2016 05:30,2,0.000,ALERT,212.16,301.47,59.954,1464600603,"274151322000083","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,691712.1,691712.1,26420,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600632,570503.00
05/30/2016 05:30,2,0.000,ALERT,212.61,301.47,59.981,1464600603,"274151322000076","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,736568.5,736568.5,26417,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600634,570504.00
05/30/2016 05:30,2,0.000,ALERT,212.83,303.28,59.975,1464600603,"201051344000868","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,417532.2,417532.2,32698,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600636,570505.00
05/30/2016 05:30,2,0.000,ALERT,211.93,302.07,59.959,1464600603,"274151322000095","219011344069620",0.00,14.00,0,300.27,303.28,0.0,0.0,0.000,728981.0,728981.0,26334,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464600638,570506.00
05/30/2016 05:30,2,0.000,ALERT,212.61,302.68,59.970,1464600603,"201051344000988","219011344069620",0.00,14.30,0,297.87,303.58,0.0,0.0,0.000,414605.7,414605.7,32994,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600640,570507.00
05/30/2016 05:30,2,0.000,ALERT,212.61,300.27,59.970,1464600603,"201051344001025","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,428470.1,428470.1,37505,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464600642,570508.00
05/30/2016 05:30,2,0.000,ALERT,212.61,302.98,59.954,1464600603,"201051344000458","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,425439.4,425439.4,32922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464600644,570509.00
05/30/2016 05:30,2,0.000,ALERT,213.51,302.68,59.959,1464600603,"201051344000853","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,424077.7,424077.7,32520,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600645,570510.00
05/30/2016 05:30,2,0.000,ALERT,213.29,301.47,59.975,1464600603,"201051344000685","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,429991.0,429991.0,37349,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600647,570511.00
05/30/2016 05:30,2,0.000,ALERT,213.29,300.87,59.981,1464600603,"201051344000917","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,426847.7,426847.7,37352,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600649,570512.00
05/30/2016 05:30,2,0.000,ALERT,213.06,301.17,60.018,1464600603,"201051344001145","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,432049.5,432049.5,37202,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600651,570513.00
05/30/2016 05:30,2,0.000,ALERT,212.83,300.27,59.981,1464600603,"201051344000651","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,424366.0,424366.0,37562,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600653,570514.00
05/30/2016 05:30,2,0.000,ALERT,211.93,301.17,59.975,1464600603,"274151322000088","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,668623.2,668623.2,26081,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600654,570515.00
05/30/2016 05:30,2,0.000,ALERT,212.83,300.27,59.991,1464600603,"274151322000068","219011344069620",0.00,15.30,0,298.77,301.77,0.0,0.0,0.000,563596.8,563596.8,27609,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464600656,570516.00
05/30/2016 05:30,2,0.000,ALERT,212.38,301.17,59.981,1464600603,"201051344001135","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,420438.4,420438.4,37498,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464600658,570517.00
05/30/2016 05:30,2,0.000,ALERT,212.38,303.28,59.975,1464600603,"201051344000594","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,429279.3,429279.3,32955,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600660,570518.00
05/30/2016 05:30,2,0.000,ALERT,212.83,300.87,59.981,1464600603,"201051344001203","219011344069620",0.00,13.70,0,298.47,304.18,0.0,0.0,0.000,427423.4,427423.4,37531,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600662,570519.00
05/30/2016 05:30,2,0.000,ALERT,211.93,302.07,59.986,1464600603,"274151322000054","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,682951.3,682951.3,26111,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600664,570520.00
05/30/2016 05:30,2,0.000,ALERT,213.06,302.68,59.991,1464600603,"201051344000867","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,416781.7,416781.7,32962,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600666,570521.00
05/30/2016 05:30,2,0.000,ALERT,213.06,301.47,59.981,1464600603,"201051344001093","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,425971.0,425971.0,37401,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464600668,570522.00
05/30/2016 05:30,2,0.000,ALERT,212.61,302.68,60.018,1464600603,"201051344000900","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,432450.9,432450.9,32353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464600670,570523.00
05/30/2016 05:30,2,0.000,ALERT,213.06,302.37,59.986,1464600603,"201051344000648","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,424296.7,424296.7,32643,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600671,570524.00
05/30/2016 05:30,2,0.000,ALERT,212.83,303.28,59.986,1464600603,"201051344000569","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,433552.0,433552.0,32274,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600673,570525.00
05/30/2016 05:30,2,0.000,ALERT,212.83,302.98,59.986,1464600603,"201051344000983","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,425073.5,425073.5,32762,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464600675,570526.00
05/30/2016 05:30,2,0.000,ALERT,212.83,302.37,59.991,1464600603,"201051344001158","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,419413.7,419413.7,33023,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600677,570527.00
05/30/2016 05:30,2,0.000,ALERT,213.29,302.98,59.986,1464600603,"201051344000576","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,426404.2,426404.2,32431,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600679,570528.00
05/30/2016 05:30,2,0.000,ALERT,212.16,300.57,59.975,1464600603,"274151322000087","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,656519.4,656519.4,26208,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464600680,570529.00
05/30/2016 05:45,2,0.000,ALERT,213.29,302.68,59.975,1464601503,"201051344000645","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,425940.6,425940.6,32568,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601505,570530.00
05/30/2016 05:45,2,0.000,ALERT,212.38,300.87,59.986,1464601503,"274151322000085","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,684777.3,684777.3,26119,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601507,570531.00
05/30/2016 05:45,2,0.000,ALERT,213.51,302.37,59.986,1464601503,"201051344000633","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,417082.2,417082.2,33045,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601509,570532.00
05/30/2016 05:45,2,0.000,ALERT,212.83,302.68,59.959,1464601503,"201051344000469","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,418410.9,418410.9,32980,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464601511,570533.00
05/30/2016 05:45,2,0.000,ALERT,212.61,301.17,59.981,1464601503,"201051344000646","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,421935.3,421935.3,37535,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601513,570534.00
05/30/2016 05:45,2,0.000,ALERT,212.16,301.17,59.981,1464601503,"274151322000052","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,697996.1,697996.1,26347,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601514,570535.00
05/30/2016 05:45,2,0.000,ALERT,213.06,301.47,60.002,1464601503,"201051344000585","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,428783.7,428783.7,37536,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601516,570536.00
05/30/2016 05:45,2,0.000,ALERT,212.83,301.47,59.975,1464601503,"201051344001230","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,425574.7,425574.7,37342,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601518,570537.00
05/30/2016 05:45,2,0.000,ALERT,213.29,302.07,60.007,1464601503,"201051344000582","219011344069620",0.00,13.70,0,300.27,303.28,0.0,0.0,0.000,418982.1,418982.1,37501,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601520,570538.00
05/30/2016 05:45,2,0.000,ALERT,212.38,301.17,59.975,1464601503,"201051344000955","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,431326.5,431326.5,37439,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601522,570539.00
05/30/2016 05:45,2,0.000,ALERT,212.38,300.27,59.970,1464601503,"274151322000094","219011344069620",0.00,14.00,0,299.07,301.77,0.0,0.0,0.000,563793.8,563793.8,27400,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601524,570540.00
05/30/2016 05:45,2,0.000,ALERT,212.61,302.98,59.991,1464601503,"201051344000579","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,432486.6,432486.6,13053,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601526,570541.00
05/30/2016 05:45,2,0.000,ALERT,212.83,301.47,59.981,1464601503,"201051344000890","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,428496.7,428496.7,37454,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601528,570542.00
05/30/2016 05:45,2,0.000,ALERT,213.06,301.17,59.975,1464601503,"201051344000438","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,430518.6,430518.6,37459,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601529,570543.00
05/30/2016 05:45,2,0.000,ALERT,213.06,300.57,59.970,1464601503,"201051344000417","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,423010.7,423010.7,37621,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464601531,570544.00
05/30/2016 05:45,2,0.000,ALERT,212.16,301.17,59.975,1464601503,"274151322000083","219011344069620",0.00,14.30,0,299.97,302.98,0.0,0.0,0.000,691712.1,691712.1,26422,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601533,570545.00
05/30/2016 05:45,2,0.000,ALERT,212.61,301.47,59.970,1464601503,"274151322000076","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,736568.5,736568.5,26419,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464601535,570546.00
05/30/2016 05:45,2,0.000,ALERT,212.83,303.58,59.975,1464601503,"201051344000868","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,417532.2,417532.2,32700,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464601537,570547.00
05/30/2016 05:45,2,0.000,ALERT,212.16,302.07,59.970,1464601503,"274151322000095","219011344069620",0.00,14.00,0,300.27,303.58,0.0,0.0,0.000,728981.0,728981.0,26336,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464601538,570548.00
05/30/2016 05:45,2,0.000,ALERT,212.61,302.68,59.970,1464601503,"201051344000988","219011344069620",0.00,14.30,0,298.47,304.18,0.0,0.0,0.000,414605.7,414605.7,32996,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601540,570549.00
05/30/2016 05:45,2,0.000,ALERT,212.61,300.57,59.975,1464601503,"201051344001025","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,428470.1,428470.1,37507,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464601542,570550.00
05/30/2016 05:45,2,0.000,ALERT,212.61,302.98,59.965,1464601503,"201051344000458","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,425439.4,425439.4,32924,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601544,570551.00
05/30/2016 05:45,2,0.000,ALERT,213.29,302.37,59.965,1464601503,"201051344000853","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,424077.7,424077.7,32522,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601546,570552.00
05/30/2016 05:45,2,0.000,ALERT,213.29,301.17,59.975,1464601503,"201051344000685","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,429991.0,429991.0,37351,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601548,570553.00
05/30/2016 05:45,2,0.000,ALERT,213.06,300.57,59.965,1464601503,"201051344000917","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,426847.7,426847.7,37354,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601549,570554.00
05/30/2016 05:45,2,0.000,ALERT,213.06,301.47,59.965,1464601503,"201051344001145","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,432049.5,432049.5,37204,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601551,570555.00
05/30/2016 05:45,2,0.000,ALERT,213.06,300.57,59.975,1464601503,"201051344000651","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,424366.0,424366.0,37564,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601553,570556.00
05/30/2016 05:45,2,0.000,ALERT,211.93,300.57,59.959,1464601503,"274151322000088","219011344069620",0.00,15.00,0,299.37,302.37,0.0,0.0,0.000,668623.2,668623.2,26083,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464601555,570557.00
05/30/2016 05:45,2,0.000,ALERT,212.83,300.27,59.944,1464601503,"274151322000068","219011344069620",0.00,15.30,0,299.07,301.77,0.0,0.0,0.000,563596.8,563596.8,27611,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464601557,570558.00
05/30/2016 05:45,2,0.000,ALERT,212.61,301.17,59.970,1464601503,"201051344001135","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,420438.4,420438.4,37500,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601558,570559.00
05/30/2016 05:45,2,0.000,ALERT,212.61,303.28,59.954,1464601503,"201051344000594","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,429279.3,429279.3,32957,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464601560,570560.00
05/30/2016 05:45,2,0.000,ALERT,213.06,300.87,59.970,1464601503,"201051344001203","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,427423.4,427423.4,37533,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601562,570561.00
05/30/2016 05:45,2,0.000,ALERT,212.16,301.47,59.970,1464601503,"274151322000054","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,682951.3,682951.3,26113,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601564,570562.00
05/30/2016 05:45,2,0.000,ALERT,213.06,302.37,59.954,1464601503,"201051344000867","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,416781.7,416781.7,32964,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464601566,570563.00
05/30/2016 05:45,2,0.000,ALERT,212.83,301.17,59.965,1464601503,"201051344001093","219011344069620",0.00,14.70,0,299.37,302.37,0.0,0.0,0.000,425971.0,425971.0,37403,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601567,570564.00
05/30/2016 05:45,2,0.000,ALERT,212.61,302.68,59.970,1464601503,"201051344000900","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,432450.9,432450.9,32355,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601569,570565.00
05/30/2016 05:45,2,0.000,ALERT,212.83,301.77,59.954,1464601503,"201051344000648","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,424296.7,424296.7,32645,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601571,570566.00
05/30/2016 05:45,2,0.000,ALERT,212.83,303.28,59.975,1464601503,"201051344000569","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,433552.0,433552.0,32276,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601573,570567.00
05/30/2016 05:45,2,0.000,ALERT,212.83,302.98,59.981,1464601503,"201051344000983","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,425073.5,425073.5,32764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601574,570568.00
05/30/2016 05:45,2,0.000,ALERT,212.61,302.37,59.970,1464601503,"201051344001158","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,419413.7,419413.7,33025,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464601576,570569.00
05/30/2016 05:45,2,0.000,ALERT,213.29,302.98,59.970,1464601503,"201051344000576","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,426404.2,426404.2,32433,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464601578,570570.00
05/30/2016 05:45,2,0.000,ALERT,212.16,300.57,59.959,1464601503,"274151322000087","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,656519.4,656519.4,26210,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464601580,570571.00
05/30/2016 06:00,2,0.000,ALERT,213.74,303.28,59.996,1464602403,"201051344000645","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,425940.6,425940.6,32570,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602405,570572.00
05/30/2016 06:00,2,0.021,ALERT,212.61,301.77,59.981,1464602403,"274151322000085","219011344069620",26.54,14.70,0,299.37,303.28,0.0,0.0,0.000,684777.3,684777.3,26121,0,0,0,L,1151911521,0,122.68,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1464602407,570573.00
05/30/2016 06:00,2,0.000,ALERT,213.51,302.68,60.002,1464602403,"201051344000633","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,417082.2,417082.2,33047,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602409,570574.00
05/30/2016 06:00,2,0.000,ALERT,213.29,303.28,59.954,1464602403,"201051344000469","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,418410.9,418410.9,32982,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602411,570575.00
05/30/2016 06:00,2,0.000,ALERT,213.06,301.47,59.986,1464602403,"201051344000646","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,421935.3,421935.3,37537,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464602413,570576.00
05/30/2016 06:00,2,0.043,ALERT,212.38,301.47,59.965,1464602403,"274151322000052","219011344069620",26.62,14.70,0,299.07,303.58,0.0,0.0,0.000,697996.1,697996.1,26349,0,0,0,L,1151911521,0,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1464602414,570577.00
05/30/2016 06:00,2,0.000,ALERT,213.51,301.77,59.996,1464602403,"201051344000585","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,428783.7,428783.7,37538,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464602416,570578.00
