ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 06:00,2,0.000,ALERT,213.29,302.07,59.938,1464602403,"201051344001230","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,425574.7,425574.7,37344,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464602418,570579.00
05/30/2016 06:00,2,0.000,ALERT,213.74,302.37,59.975,1464602403,"201051344000582","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,418982.1,418982.1,37503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464602420,570580.00
05/30/2016 06:00,2,0.000,ALERT,212.83,301.77,60.012,1464602403,"201051344000955","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,431326.5,431326.5,37441,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602421,570581.00
05/30/2016 06:00,2,0.000,ALERT,212.38,300.87,59.970,1464602403,"274151322000094","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,563793.8,563793.8,27402,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602423,570582.00
05/30/2016 06:00,2,0.000,ALERT,213.06,303.88,59.959,1464602403,"201051344000579","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,432486.6,432486.6,13055,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602425,570583.00
05/30/2016 06:00,2,0.000,ALERT,213.06,302.07,59.970,1464602403,"201051344000890","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,428496.7,428496.7,37456,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602427,570584.00
05/30/2016 06:00,2,0.000,ALERT,213.29,301.47,59.986,1464602403,"201051344000438","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,430518.6,430518.6,37461,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464602429,570585.00
05/30/2016 06:00,2,0.000,ALERT,213.29,301.17,59.975,1464602403,"201051344000417","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,423010.7,423010.7,37623,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602431,570586.00
05/30/2016 06:00,2,0.020,ALERT,212.38,301.47,59.949,1464602403,"274151322000083","219011344069620",26.52,14.30,0,299.37,303.58,0.0,0.0,0.000,691712.1,691712.1,26424,0,0,0,L,1151911521,0,122.01,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1464602432,570587.00
05/30/2016 06:00,2,0.020,ALERT,212.61,301.47,59.917,1464602403,"274151322000076","219011344069620",27.39,14.70,0,299.37,303.58,0.0,0.0,0.000,736568.5,736568.5,26421,0,0,0,L,1151911521,0,122.23,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1464602434,570588.00
05/30/2016 06:00,2,0.000,ALERT,213.06,304.18,59.965,1464602403,"201051344000868","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,417532.2,417532.2,32702,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602436,570589.00
05/30/2016 06:00,2,0.012,ALERT,212.38,302.37,59.949,1464602403,"274151322000095","219011344069620",26.58,14.00,0,300.27,303.88,0.0,0.0,0.000,728981.0,728981.0,26338,0,0,0,L,1151911521,0,122.23,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1464602438,570590.00
05/30/2016 06:00,2,0.000,ALERT,212.83,302.98,59.975,1464602403,"201051344000988","219011344069620",0.00,14.30,0,298.17,304.18,0.0,0.0,0.000,414605.7,414605.7,32998,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602440,570591.00
05/30/2016 06:00,2,0.000,ALERT,212.83,300.57,59.954,1464602403,"201051344001025","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,428470.1,428470.1,37509,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464602442,570592.00
05/30/2016 06:00,2,0.000,ALERT,212.83,303.28,59.996,1464602403,"201051344000458","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,425439.4,425439.4,32926,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602444,570593.00
05/30/2016 06:00,2,0.000,ALERT,213.51,302.98,59.959,1464602403,"201051344000853","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,424077.7,424077.7,32524,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464602446,570594.00
05/30/2016 06:00,2,0.000,ALERT,213.51,301.77,59.954,1464602403,"201051344000685","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,429991.0,429991.0,37353,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464602448,570595.00
05/30/2016 06:00,2,0.000,ALERT,213.29,301.17,59.965,1464602403,"201051344000917","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,426847.7,426847.7,37356,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464602449,570596.00
05/30/2016 06:00,2,0.000,ALERT,213.51,301.77,59.959,1464602403,"201051344001145","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,432049.5,432049.5,37206,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602451,570597.00
05/30/2016 06:00,2,0.000,ALERT,213.29,300.87,59.959,1464602403,"201051344000651","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,424366.0,424366.0,37566,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602453,570598.00
05/30/2016 06:00,2,0.008,ALERT,211.93,301.47,59.928,1464602403,"274151322000088","219011344069620",25.37,15.00,0,299.07,302.98,0.0,0.0,0.000,668623.2,668623.2,26085,0,0,0,L,1151911521,0,122.46,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1464602455,570599.00
05/30/2016 06:00,2,0.000,ALERT,212.83,300.57,59.912,1464602403,"274151322000068","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,563596.8,563596.8,27613,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602457,570600.00
05/30/2016 06:00,2,0.000,ALERT,212.83,301.47,59.959,1464602403,"201051344001135","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,420438.4,420438.4,37502,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602458,570601.00
05/30/2016 06:00,2,0.000,ALERT,212.83,303.58,59.959,1464602403,"201051344000594","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,429279.3,429279.3,32959,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464602460,570602.00
05/30/2016 06:00,2,0.000,ALERT,213.29,301.77,59.922,1464602403,"201051344001203","219011344069620",0.00,13.70,0,299.07,304.48,0.0,0.0,0.000,427423.4,427423.4,37535,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602462,570603.00
05/30/2016 06:00,2,0.016,ALERT,212.16,301.17,59.954,1464602403,"274151322000054","219011344069620",26.92,15.30,0,298.77,303.58,0.0,0.0,0.000,682951.3,682951.3,26115,0,0,0,L,1151911521,0,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1464602464,570604.00
05/30/2016 06:00,2,0.000,ALERT,213.29,302.68,59.954,1464602403,"201051344000867","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,416781.7,416781.7,32966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464602466,570605.00
05/30/2016 06:00,2,0.000,ACTIVE_NO_POWER,213.29,301.77,59.949,1464602403,"201051344001093","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,425971.0,425971.0,37405,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464602468,570606.00
05/30/2016 06:00,2,0.000,ALERT,213.06,302.98,59.901,1464602403,"201051344000900","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,432450.9,432450.9,32357,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602469,570607.00
05/30/2016 06:00,2,0.000,ALERT,213.29,302.07,59.944,1464602403,"201051344000648","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,424296.7,424296.7,32647,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602471,570608.00
05/30/2016 06:00,2,0.000,ALERT,213.06,303.58,59.938,1464602403,"201051344000569","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,433552.0,433552.0,32278,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602473,570609.00
05/30/2016 06:00,2,0.000,ALERT,213.06,303.28,59.944,1464602403,"201051344000983","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,425073.5,425073.5,32766,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464602475,570610.00
05/30/2016 06:00,2,0.000,ALERT,212.83,302.37,59.938,1464602403,"201051344001158","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,419413.7,419413.7,33027,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602477,570611.00
05/30/2016 06:00,2,0.000,ALERT,213.29,303.28,59.944,1464602403,"201051344000576","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,426404.2,426404.2,32435,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464602478,570612.00
05/30/2016 06:00,2,0.029,ALERT,212.38,300.57,59.938,1464602403,"274151322000087","219011344069620",26.04,15.30,0,298.47,302.68,0.0,0.0,0.000,656519.4,656519.4,26212,0,0,0,L,1151911521,0,122.23,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1464602480,570613.00
05/30/2016 06:15,2,0.162,ALERT,213.51,311.09,59.965,1464603304,"201051344000645","219011344069620",23.48,14.70,0,301.17,311.99,3.9,1.8,0.000,425940.7,425940.7,32572,0,0,0,L,1122011218,0,122.23,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1464603306,570614.00
05/30/2016 06:15,2,0.080,ALERT,212.61,301.77,59.991,1464603304,"274151322000085","219011344069620",24.57,15.00,0,299.67,303.58,2.0,0.0,0.000,684777.3,684777.3,26123,0,0,0,L,1151911521,0,122.46,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1464603308,570615.00
05/30/2016 06:15,2,0.164,ALERT,213.51,304.78,59.996,1464603304,"201051344000633","219011344069620",23.97,14.00,0,299.67,305.98,4.0,1.9,0.000,417082.4,417082.4,33049,0,0,0,L,1122011218,0,122.23,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1464603310,570616.00
05/30/2016 06:15,2,0.203,ALERT,213.06,314.70,59.991,1464603304,"201051344000469","219011344069620",22.76,13.70,0,300.27,320.71,4.7,2.6,0.000,418411.2,418411.2,32984,0,0,0,L,1122011218,0,121.10,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1464603311,570617.00
05/30/2016 06:15,2,0.184,ALERT,212.61,301.77,60.007,1464603304,"201051344000646","219011344069620",22.46,13.70,0,299.07,302.98,4.2,2.1,0.000,421935.4,421935.4,37539,0,0,0,L,1122011218,0,122.01,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1464603313,570618.00
05/30/2016 06:15,2,0.109,ALERT,212.38,308.09,59.986,1464603304,"274151322000052","219011344069620",23.76,15.00,0,299.37,308.69,2.6,0.6,0.000,697996.1,697996.1,26351,0,0,0,L,1151911521,0,121.55,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1464603315,570619.00
05/30/2016 06:15,2,0.168,ALERT,213.06,322.51,59.986,1464603304,"201051344000585","219011344069620",25.25,14.30,0,299.07,337.84,4.3,2.2,0.000,428783.9,428783.9,37540,0,0,0,L,1122011218,0,121.78,122.23,0100,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1464603317,570620.00
05/30/2016 06:15,2,0.168,ALERT,212.83,302.07,59.981,1464603304,"201051344001230","219011344069620",21.29,14.00,0,299.97,303.58,3.6,1.6,0.000,425574.8,425574.8,37346,0,0,0,L,1122011218,0,122.23,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1464603319,570621.00
05/30/2016 06:15,2,0.156,ALERT,213.51,330.03,60.018,1464603304,"201051344000582","219011344069620",25.98,14.00,0,300.27,330.33,4.1,2.1,0.000,418982.3,418982.3,37505,0,0,0,L,1122011218,0,122.23,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1464603320,570622.00
05/30/2016 06:15,2,0.203,ALERT,212.61,322.51,59.986,1464603304,"201051344000955","219011344069620",22.90,14.30,0,299.37,326.42,4.7,2.6,0.000,431326.7,431326.7,37443,0,0,0,L,1122011218,0,121.55,122.01,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464603322,570623.00
05/30/2016 06:15,2,0.000,ALERT,212.83,301.17,59.975,1464603304,"274151322000094","219011344069620",40.51,14.70,0,299.37,384.43,0.0,0.0,0.000,563793.8,563793.8,27404,0,0,0,L,1151911521,0,121.78,122.91,0002,12,0,0,0,0,0,0,124,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1464603324,570624.00
05/30/2016 06:15,2,0.189,ALERT,213.06,330.63,60.007,1464603304,"201051344000579","219011344069620",26.12,14.30,0,302.07,339.65,5.0,2.9,0.000,432486.9,432486.9,13057,0,0,0,L,1122011218,0,121.78,122.01,0100,10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1464603326,570625.00
05/30/2016 06:15,2,0.174,ALERT,213.06,321.91,59.986,1464603304,"201051344000890","219011344069620",25.09,14.30,0,299.97,337.84,4.5,2.4,0.000,428497.0,428497.0,37458,0,0,0,L,1122011218,0,122.46,121.33,0200,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464603328,570626.00
05/30/2016 06:15,2,0.182,ALERT,213.06,322.21,59.981,1464603304,"201051344000438","219011344069620",24.83,13.70,0,299.97,324.62,4.6,2.5,0.000,430518.9,430518.9,37463,0,0,0,L,1122011218,0,122.23,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1464603329,570627.00
05/30/2016 06:15,2,0.201,ALERT,213.29,325.52,59.986,1464603304,"201051344000417","219011344069620",25.37,14.00,0,299.07,337.54,5.2,3.1,0.000,423011.0,423011.0,37625,0,0,0,L,1122011218,0,122.01,122.01,0200,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464603331,570628.00
05/30/2016 06:15,2,0.084,ALERT,212.61,302.98,59.981,1464603304,"274151322000083","219011344069620",24.71,14.70,0,299.97,303.88,2.1,0.1,0.000,691712.1,691712.1,26426,0,0,0,L,1151911521,0,121.78,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1464603333,570629.00
05/30/2016 06:15,2,0.084,ALERT,213.06,321.01,59.986,1464603304,"274151322000076","219011344069620",25.98,14.70,0,299.97,321.91,2.2,0.2,0.000,736568.5,736568.5,26423,0,0,0,L,1151911521,0,122.01,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1464603335,570630.00
05/30/2016 06:15,2,0.160,ALERT,213.29,330.03,59.981,1464603304,"201051344000868","219011344069620",25.35,14.30,0,302.07,339.65,4.2,2.1,0.000,417532.4,417532.4,32704,0,0,0,L,1122011218,0,121.78,122.68,0100,11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1464603337,570631.00
05/30/2016 06:15,2,0.076,ALERT,212.38,302.98,60.023,1464603304,"274151322000095","219011344069620",24.63,14.30,0,300.87,304.48,1.9,0.0,0.000,728981.0,728981.0,26340,0,0,0,L,1151911521,0,122.23,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1464603339,570632.00
05/30/2016 06:15,2,0.143,ALERT,213.06,334.54,59.986,1464603304,"201051344000988","219011344069620",25.27,14.70,0,299.07,339.65,3.7,1.6,0.000,414605.8,414605.8,33000,0,0,0,L,1122011218,0,121.55,122.46,0100,12,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1464603340,570633.00
05/30/2016 06:15,2,0.162,ALERT,212.83,321.31,59.991,1464603304,"201051344001025","219011344069620",24.63,13.70,0,299.37,338.44,4.1,2.0,0.000,428470.3,428470.3,37511,0,0,0,L,1122011218,0,121.78,121.78,0600,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464603342,570634.00
05/30/2016 06:15,2,0.166,ALERT,213.06,325.22,59.981,1464603304,"201051344000458","219011344069620",25.84,15.00,0,301.17,339.95,4.3,2.3,0.000,425439.6,425439.6,32928,0,0,0,L,1122011218,0,121.78,122.46,0200,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464603344,570635.00
05/30/2016 06:15,2,0.160,ALERT,213.74,327.32,59.986,1464603304,"201051344000853","219011344069620",24.27,14.30,0,301.17,340.85,4.0,1.9,0.000,424077.8,424077.8,32526,0,0,0,L,1122011218,0,122.23,122.68,0100,14,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1464603346,570636.00
05/30/2016 06:15,2,0.162,ALERT,213.29,302.37,59.975,1464603304,"201051344000685","219011344069620",22.03,14.30,0,299.67,303.28,3.6,1.6,0.000,429991.1,429991.1,37355,0,0,0,L,1122011218,0,122.91,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1464603348,570637.00
05/30/2016 06:15,2,0.152,ALERT,213.06,303.88,59.975,1464603304,"201051344000917","219011344069620",23.52,15.00,0,298.47,304.48,3.7,1.6,0.000,426847.8,426847.8,37358,0,0,0,L,1122011218,0,121.78,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1464603349,570638.00
05/30/2016 06:15,2,0.143,ALERT,213.29,327.62,59.975,1464603304,"201051344001145","219011344069620",25.49,14.00,0,299.97,328.52,3.7,1.6,0.000,432049.6,432049.6,37208,0,0,0,L,1122011218,0,122.23,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1464603351,570639.00
05/30/2016 06:15,2,0.199,ALERT,213.06,302.98,59.975,1464603304,"201051344000651","219011344069620",21.77,13.30,0,299.07,314.70,4.4,2.3,0.000,424366.2,424366.2,37568,0,0,0,L,1122011218,0,122.46,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1464603353,570640.00
05/30/2016 06:15,2,0.068,ALERT,212.38,301.77,59.975,1464603304,"274151322000088","219011344069620",24.15,15.30,0,299.37,303.28,1.7,0.0,0.000,668623.2,668623.2,26087,0,0,0,L,1151911521,0,122.68,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1464603355,570641.00
05/30/2016 06:15,2,0.008,ALERT,213.29,300.87,60.012,1464603304,"274151322000068","219011344069620",40.77,15.50,0,299.07,388.94,0.0,0.0,0.000,563596.8,563596.8,27615,0,0,0,L,1151911521,0,122.23,122.91,0002,14,0,0,0,0,0,0,146,1037,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1464603357,570642.00
05/30/2016 06:15,2,0.160,ALERT,212.83,334.84,60.012,1464603304,"201051344001135","219011344069620",26.62,14.30,0,299.97,336.94,4.4,2.3,0.000,420438.7,420438.7,37504,0,0,0,L,1122011218,0,122.01,121.78,0100,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1464603358,570643.00
05/30/2016 06:15,2,0.166,ALERT,212.83,336.64,59.975,1464603304,"201051344000594","219011344069620",26.04,14.30,0,300.87,338.44,4.4,2.3,0.000,429279.5,429279.5,32961,0,0,0,L,1122011218,0,121.78,121.78,0100,11,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1464603360,570644.00
05/30/2016 06:15,2,0.182,ALERT,213.29,303.88,59.981,1464603304,"201051344001203","219011344069620",22.17,14.00,0,299.67,313.50,4.1,2.0,0.000,427423.5,427423.5,37537,0,0,0,L,1122011218,0,122.68,121.78,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464603362,570645.00
05/30/2016 06:15,2,0.080,ALERT,212.38,311.39,59.970,1464603304,"274151322000054","219011344069620",25.09,15.30,0,299.97,312.29,2.0,0.1,0.000,682951.3,682951.3,26117,0,0,0,L,1151911521,0,122.23,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1464603364,570646.00
05/30/2016 06:15,2,0.174,ALERT,213.29,317.10,60.007,1464603304,"201051344000867","219011344069620",22.30,14.70,0,300.57,318.61,4.0,1.9,0.000,416781.9,416781.9,32968,0,0,0,L,1122011218,0,122.01,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1464603366,570647.00
05/30/2016 06:15,2,0.188,ALERT,213.06,321.61,59.975,1464603304,"201051344001093","219011344069620",24.87,15.00,0,299.67,322.21,4.8,2.7,0.000,425971.3,425971.3,37406,0,0,0,L,1122011218,0,122.01,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1464603368,570648.00
05/30/2016 06:15,2,0.111,ALERT,212.61,327.02,59.981,1464603304,"201051344000900","219011344069620",25.70,14.30,0,300.57,339.65,2.9,0.9,0.000,432450.9,432450.9,32359,0,0,0,L,1122011218,0,121.78,122.01,0100,11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1464603370,570649.00
05/30/2016 06:15,2,0.195,ALERT,213.29,321.91,59.975,1464603304,"201051344000648","219011344069620",22.86,14.00,0,300.27,340.85,4.5,2.5,0.000,424296.9,424296.9,32649,0,0,0,L,1122011218,0,121.55,122.46,0100,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1464603372,570650.00
05/30/2016 06:15,2,0.172,ALERT,213.06,334.24,59.991,1464603304,"201051344000569","219011344069620",25.90,14.70,0,301.77,339.95,4.5,2.4,0.000,433552.3,433552.3,32280,0,0,0,L,1122011218,0,121.33,122.46,0100,12,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1464603373,570651.00
05/30/2016 06:15,2,0.180,ALERT,213.29,325.22,59.981,1464603304,"201051344000983","219011344069620",24.53,14.30,0,301.17,340.55,4.5,2.4,0.000,425073.8,425073.8,32768,0,0,0,L,1122011218,0,121.78,122.01,0002,14,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464603375,570652.00
05/30/2016 06:15,2,0.170,ALERT,213.06,321.01,59.991,1464603304,"201051344001158","219011344069620",22.36,14.00,0,300.27,339.65,3.9,1.8,0.000,419413.9,419413.9,33029,0,0,0,L,1122011218,0,121.55,122.01,0100,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1464603377,570653.00
05/30/2016 06:15,2,0.193,ALERT,213.29,311.39,59.986,1464603304,"201051344000576","219011344069620",21.71,14.30,0,301.17,311.69,4.3,2.2,0.000,426404.4,426404.4,32437,0,0,0,L,1122011218,0,121.78,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1464603379,570654.00
05/30/2016 06:15,2,0.092,ALERT,212.61,302.07,59.975,1464603304,"274151322000087","219011344069620",23.93,15.50,0,298.77,302.98,2.2,0.2,0.000,656519.4,656519.4,26214,0,0,0,L,1151911521,0,122.23,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1464603381,570655.00
05/30/2016 06:30,2,0.215,ACTIVE,213.74,342.05,59.981,1464604203,"201051344000645","219011344069620",27.57,15.80,0,302.68,353.77,6.0,3.9,0.013,425941.5,425941.5,32574,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604204,570656.00
05/30/2016 06:30,2,0.145,ACTIVE,212.83,339.65,59.959,1464604203,"274151322000085","219011344069620",25.37,16.30,0,300.57,342.35,3.8,1.7,0.009,684777.5,684777.5,26125,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604205,570657.00
05/30/2016 06:30,2,0.236,ACTIVE,213.74,343.25,59.986,1464604203,"201051344000633","219011344069620",27.53,15.00,0,300.87,356.18,6.7,4.5,0.018,417083.2,417083.2,33051,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604206,570658.00
05/30/2016 06:30,2,0.242,ACTIVE,213.29,341.45,59.981,1464604203,"201051344000469","219011344069620",27.79,15.00,0,301.47,353.77,6.8,4.7,0.009,418412.1,418412.1,32986,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604207,570659.00
05/30/2016 06:30,2,0.234,ACTIVE,212.83,338.74,59.954,1464604203,"201051344000646","219011344069620",27.79,15.30,0,299.67,350.47,6.6,4.5,0.013,421936.3,421936.3,37541,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604208,570660.00
05/30/2016 06:30,2,0.170,ACTIVE,212.61,340.55,59.959,1464604203,"274151322000052","219011344069620",26.46,16.70,0,300.57,363.69,4.6,2.5,0.018,697996.5,697996.5,26353,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604209,570661.00
05/30/2016 06:30,2,0.238,ACTIVE,213.29,339.65,59.986,1464604203,"201051344000585","219011344069620",27.47,15.50,0,299.07,352.27,6.7,4.5,0.013,428784.8,428784.8,37542,0,0,0,L,1122011218,0,122.01,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604210,570662.00
05/30/2016 06:30,2,0.232,ACTIVE,213.29,338.44,59.975,1464604203,"201051344001230","219011344069620",25.96,15.00,0,300.27,349.26,6.1,4.0,0.009,425575.5,425575.5,37348,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604211,570663.00
05/30/2016 06:30,2,0.229,ACTIVE,213.74,339.65,59.965,1464604203,"201051344000582","219011344069620",27.47,15.00,0,300.87,353.47,6.4,4.2,0.009,418983.1,418983.1,37507,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604211,570664.00
05/30/2016 06:30,2,0.256,ACTIVE,212.61,338.14,59.975,1464604203,"201051344000955","219011344069620",27.57,15.30,0,299.97,351.07,7.2,5.0,0.013,431327.6,431327.6,37445,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604212,570665.00
05/30/2016 06:30,2,0.082,ALERT,213.06,341.15,59.970,1464604203,"274151322000094","219011344069620",29.90,15.50,0,299.97,391.64,2.5,0.5,0.013,563793.8,563793.8,27406,0,0,0,L,1151911521,0,122.01,122.91,0002,11,0,0,0,0,0,0,123,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604214,570666.00
05/30/2016 06:30,2,0.254,ACTIVE,213.29,340.55,59.981,1464604203,"201051344000579","219011344069620",28.55,15.50,0,302.68,352.27,7.4,5.2,0.018,432488.0,432488.0,13059,0,0,0,L,1122011218,0,121.78,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604215,570667.00
05/30/2016 06:30,2,0.242,ACTIVE,213.06,338.74,59.981,1464604203,"201051344000890","219011344069620",27.85,15.30,0,299.97,347.16,6.9,4.7,0.013,428497.8,428497.8,37460,0,0,0,L,1122011218,0,122.46,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604216,570668.00
05/30/2016 06:30,2,0.244,ACTIVE,213.51,339.04,59.981,1464604203,"201051344000438","219011344069620",27.61,15.00,0,300.27,351.67,6.9,4.7,0.013,430519.8,430519.8,37465,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604217,570669.00
05/30/2016 06:30,2,0.271,ACTIVE,213.29,338.74,59.986,1464604203,"201051344000417","219011344069620",27.41,15.30,0,299.07,350.77,7.5,5.4,0.013,423012.0,423012.0,37627,0,0,0,L,1122011218,0,122.23,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604218,570670.00
05/30/2016 06:30,2,0.145,ACTIVE,212.83,340.55,59.975,1464604203,"274151322000083","219011344069620",26.44,16.00,0,301.17,348.06,3.9,1.8,0.009,691712.3,691712.3,26428,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604219,570671.00
05/30/2016 06:30,2,0.154,ACTIVE,213.51,341.15,59.970,1464604203,"274151322000076","219011344069620",26.60,16.30,0,300.87,345.06,4.2,2.1,0.013,736568.8,736568.8,26425,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604220,570672.00
05/30/2016 06:30,2,0.227,ACTIVE,213.29,341.15,59.986,1464604203,"201051344000868","219011344069620",27.75,15.30,0,302.68,352.57,6.4,4.2,0.013,417533.2,417533.2,32706,0,0,0,L,1122011218,0,121.78,122.68,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604221,570673.00
05/30/2016 06:30,2,0.141,ACTIVE,212.83,340.25,59.970,1464604203,"274151322000095","219011344069620",26.36,15.80,0,301.77,356.18,3.8,1.7,0.013,728981.2,728981.2,26342,0,0,0,L,1151911521,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604222,570674.00
05/30/2016 06:30,2,0.205,ACTIVE,213.29,342.35,59.981,1464604203,"201051344000988","219011344069620",27.29,15.80,0,299.67,352.87,5.7,3.6,0.013,414606.4,414606.4,33002,0,0,0,L,1122011218,0,121.78,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604223,570675.00
05/30/2016 06:30,2,0.229,ACTIVE,213.06,337.84,59.981,1464604203,"201051344001025","219011344069620",27.63,15.00,0,299.07,351.97,6.4,4.3,0.013,428471.0,428471.0,37513,0,0,0,L,1122011218,0,122.01,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604224,570676.00
05/30/2016 06:30,2,0.234,ACTIVE,213.06,340.25,60.012,1464604203,"201051344000458","219011344069620",27.79,16.00,0,301.77,351.37,6.6,4.5,0.018,425440.4,425440.4,32930,0,0,0,L,1122011218,0,122.01,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604225,570677.00
05/30/2016 06:30,2,0.240,ACTIVE,213.96,342.65,59.986,1464604203,"201051344000853","219011344069620",26.20,15.30,0,301.77,354.07,6.4,4.2,0.013,424078.6,424078.6,32528,0,0,0,L,1122011218,0,122.46,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604226,570678.00
05/30/2016 06:30,2,0.213,ACTIVE,213.51,339.95,59.991,1464604203,"201051344000685","219011344069620",27.61,15.30,0,299.97,354.67,6.0,3.9,0.018,429991.8,429991.8,37357,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604227,570679.00
05/30/2016 06:30,2,0.225,ACTIVE,213.51,339.34,59.991,1464604203,"201051344000917","219011344069620",26.96,16.00,0,298.77,349.56,6.1,4.0,0.009,426848.5,426848.5,37360,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604227,570680.00
05/30/2016 06:30,2,0.213,ACTIVE,213.29,339.34,59.975,1464604203,"201051344001145","219011344069620",27.08,15.00,0,300.57,352.87,5.9,3.8,0.013,432050.3,432050.3,37210,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604228,570681.00
05/30/2016 06:30,2,0.236,ACTIVE,213.29,339.04,59.981,1464604203,"201051344000651","219011344069620",27.85,14.70,0,299.67,349.56,6.7,4.5,0.013,424367.0,424367.0,37570,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604229,570682.00
05/30/2016 06:30,2,0.072,ACTIVE,212.38,339.34,59.981,1464604203,"274151322000088","219011344069620",28.49,16.30,0,300.57,340.85,2.1,0.1,0.000,668623.2,668623.2,26089,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604230,570683.00
05/30/2016 06:30,2,0.105,ALERT,213.51,342.05,59.981,1464604203,"274151322000068","219011344069620",30.22,16.70,0,299.67,396.75,3.2,1.1,0.009,563596.8,563596.8,27617,0,0,0,L,1151911521,0,122.46,122.91,0002,14,0,0,0,0,0,0,99,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604232,570684.00
05/30/2016 06:30,2,0.234,ACTIVE,212.83,337.84,59.986,1464604203,"201051344001135","219011344069620",27.67,15.00,0,299.97,343.85,6.6,4.4,0.013,420439.5,420439.5,37506,0,0,0,L,1122011218,0,122.01,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604233,570685.00
05/30/2016 06:30,2,0.232,ACTIVE,213.06,340.55,59.986,1464604203,"201051344000594","219011344069620",28.21,15.50,0,301.77,352.57,6.6,4.5,0.013,429280.3,429280.3,32963,0,0,0,L,1122011218,0,121.78,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604234,570686.00
05/30/2016 06:30,2,0.230,ACTIVE,213.29,338.44,59.986,1464604203,"201051344001203","219011344069620",27.04,15.00,0,300.27,353.47,6.3,4.2,0.013,427424.3,427424.3,37539,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604235,570687.00
05/30/2016 06:30,2,0.146,ACTIVE,212.83,340.25,60.012,1464604203,"274151322000054","219011344069620",25.76,17.30,0,300.87,347.16,3.8,1.7,0.009,682951.5,682951.5,26119,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604236,570688.00
05/30/2016 06:30,2,0.225,ACTIVE,213.51,340.55,59.991,1464604203,"201051344000867","219011344069620",27.65,16.00,0,301.77,354.67,6.3,4.2,0.013,416782.6,416782.6,32970,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604237,570689.00
05/30/2016 06:30,2,0.229,ACTIVE,213.29,338.74,59.991,1464604203,"201051344001093","219011344069620",28.96,15.80,0,300.27,347.46,6.8,4.6,0.009,425972.2,425972.2,37408,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604237,570690.00
05/30/2016 06:30,2,0.180,ACTIVE,213.06,341.75,59.959,1464604203,"201051344000900","219011344069620",27.04,15.30,0,301.77,352.87,4.9,2.8,0.013,432451.4,432451.4,32361,0,0,0,L,1122011218,0,122.01,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604238,570691.00
05/30/2016 06:30,2,0.234,ACTIVE,213.51,340.85,59.981,1464604203,"201051344000648","219011344069620",28.37,15.00,0,301.17,354.67,6.8,4.6,0.013,424297.8,424297.8,32651,0,0,0,L,1122011218,0,121.55,122.68,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604239,570692.00
05/30/2016 06:30,2,0.230,ACTIVE,213.29,340.85,59.986,1464604203,"201051344000569","219011344069620",28.05,15.50,0,302.37,352.57,6.6,4.4,0.013,433553.1,433553.1,32282,0,0,0,L,1122011218,0,121.33,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604240,570693.00
05/30/2016 06:30,2,0.240,ACTIVE,213.29,340.85,59.944,1464604203,"201051344000983","219011344069620",27.71,15.50,0,301.77,353.17,6.8,4.6,0.013,425074.6,425074.6,32770,0,0,0,L,1122011218,0,121.78,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604241,570694.00
05/30/2016 06:30,2,0.219,ACTIVE,213.29,341.15,59.991,1464604203,"201051344001158","219011344069620",27.67,15.00,0,300.87,352.87,6.2,4.0,0.013,419414.6,419414.6,33031,0,0,0,L,1122011218,0,121.78,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604242,570695.00
05/30/2016 06:30,2,0.246,ACTIVE,213.51,342.35,59.944,1464604203,"201051344000576","219011344069620",27.08,15.30,0,302.37,356.18,6.8,4.6,0.013,426405.3,426405.3,32439,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604243,570696.00
05/30/2016 06:30,2,0.150,ACTIVE,212.83,341.15,60.007,1464604203,"274151322000087","219011344069620",25.25,17.00,0,299.97,357.08,3.9,1.8,0.013,656519.6,656519.6,26216,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464604244,570697.00
05/30/2016 06:45,2,0.299,ACTIVE,213.74,342.05,59.981,1464605103,"201051344000645","219011344069620",27.33,16.30,0,335.74,348.36,8.3,6.1,0.035,425942.7,425942.7,32575,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605105,570698.00
05/30/2016 06:45,2,0.225,ACTIVE,212.83,339.95,59.975,1464605103,"274151322000085","219011344069620",26.84,17.30,0,337.24,343.85,6.2,4.0,0.027,684778.2,684778.2,26126,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605105,570699.00
05/30/2016 06:45,2,0.303,ACTIVE,213.96,343.55,59.986,1464605103,"201051344000633","219011344069620",28.17,15.80,0,319.51,361.59,8.7,6.4,0.040,417084.6,417084.6,33052,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605106,570700.00
05/30/2016 06:45,2,0.309,ACTIVE,213.51,342.05,59.949,1464605103,"201051344000469","219011344069620",28.49,15.30,0,330.93,351.07,8.9,6.7,0.040,418413.5,418413.5,32987,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605107,570701.00
05/30/2016 06:45,2,0.305,ACTIVE,213.29,339.95,59.975,1464605103,"201051344000646","219011344069620",27.97,15.80,0,327.92,348.96,8.7,6.5,0.035,421937.6,421937.6,37542,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605108,570702.00
05/30/2016 06:45,2,0.252,ACTIVE,212.61,340.55,59.970,1464605103,"274151322000052","219011344069620",27.27,17.80,0,336.34,344.15,7.0,4.9,0.040,697997.4,697997.4,26354,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605109,570703.00
05/30/2016 06:45,2,0.309,ACTIVE,213.74,340.25,59.975,1464605103,"201051344000585","219011344069620",28.23,16.00,0,332.73,344.76,8.9,6.6,0.035,428786.1,428786.1,37543,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605110,570704.00
05/30/2016 06:45,2,0.281,ACTIVE,213.51,339.34,59.949,1464605103,"201051344001230","219011344069620",28.35,15.50,0,316.50,355.88,8.1,5.9,0.027,425576.8,425576.8,37349,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605111,570705.00
05/30/2016 06:45,2,0.295,ACTIVE,213.96,339.65,59.954,1464605103,"201051344000582","219011344069620",28.07,15.50,0,333.93,344.15,8.4,6.2,0.031,418984.4,418984.4,37508,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605112,570706.00
05/30/2016 06:45,2,0.324,ACTIVE,213.06,339.34,59.991,1464605103,"201051344000955","219011344069620",27.97,15.80,0,331.53,344.45,9.3,7.0,0.040,431329.1,431329.1,37446,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605113,570707.00
05/30/2016 06:45,2,0.143,ACTIVE,212.83,340.85,59.996,1464605103,"274151322000094","219011344069620",31.27,16.70,0,326.12,359.18,4.5,2.4,0.022,563794.1,563794.1,27408,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605114,570708.00
05/30/2016 06:45,2,0.338,ACTIVE,213.51,342.05,59.981,1464605103,"201051344000579","219011344069620",27.87,16.00,0,335.44,348.96,9.5,7.3,0.035,432489.5,432489.5,13060,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605115,570709.00
05/30/2016 06:45,2,0.307,ACTIVE,213.51,339.04,59.975,1464605103,"201051344000890","219011344069620",28.80,15.80,0,323.11,352.57,9.0,6.7,0.035,428499.3,428499.3,37461,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605115,570710.00
05/30/2016 06:45,2,0.307,ACTIVE,213.74,339.95,59.981,1464605103,"201051344000438","219011344069620",28.59,15.50,0,333.63,345.96,8.9,6.7,0.035,430521.1,430521.1,37466,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605116,570711.00
05/30/2016 06:45,2,0.328,ACTIVE,213.74,340.55,59.981,1464605103,"201051344000417","219011344069620",28.51,16.00,0,330.63,347.76,9.5,7.3,0.035,423013.6,423013.6,37628,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605117,570712.00
05/30/2016 06:45,2,0.225,ACTIVE,212.83,341.45,59.975,1464605103,"274151322000083","219011344069620",27.47,17.00,0,336.94,344.15,6.3,4.2,0.027,691713.1,691713.1,26429,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605118,570713.00
05/30/2016 06:45,2,0.240,ACTIVE,213.06,341.75,59.975,1464605103,"274151322000076","219011344069620",27.59,17.50,0,337.84,344.15,6.7,4.6,0.035,736569.6,736569.6,26426,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605119,570714.00
05/30/2016 06:45,2,0.307,ACTIVE,213.51,341.75,59.981,1464605103,"201051344000868","219011344069620",27.85,15.80,0,329.13,351.37,8.7,6.5,0.035,417534.5,417534.5,32707,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605120,570715.00
05/30/2016 06:45,2,0.223,ACTIVE,212.83,341.15,59.949,1464605103,"274151322000095","219011344069620",27.41,17.00,0,337.24,343.25,6.2,4.1,0.031,728981.9,728981.9,26343,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605121,570716.00
05/30/2016 06:45,2,0.283,ACTIVE,213.29,342.95,59.970,1464605103,"201051344000988","219011344069620",27.69,16.00,0,333.63,348.36,8.0,5.8,0.044,414607.6,414607.6,33003,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605122,570717.00
05/30/2016 06:45,2,0.299,ACTIVE,213.51,338.44,59.986,1464605103,"201051344001025","219011344069620",28.15,15.50,0,333.33,343.55,8.5,6.3,0.031,428472.3,428472.3,37514,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605123,570718.00
05/30/2016 06:45,2,0.311,ACTIVE,213.51,341.45,59.986,1464605103,"201051344000458","219011344069620",27.97,16.70,0,335.74,347.46,8.8,6.6,0.035,425441.8,425441.8,32931,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605124,570719.00
05/30/2016 06:45,2,0.301,ACTIVE,213.96,343.25,59.986,1464605103,"201051344000853","219011344069620",28.59,15.80,0,337.24,348.36,8.7,6.5,0.035,424079.9,424079.9,32529,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605125,570720.00
05/30/2016 06:45,2,0.270,ACTIVE,213.96,340.55,59.981,1464605103,"201051344000685","219011344069620",28.78,15.80,0,318.00,357.98,7.9,5.7,0.031,429993.0,429993.0,37358,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605125,570721.00
05/30/2016 06:45,2,0.275,ACTIVE,213.51,340.25,59.981,1464605103,"201051344000917","219011344069620",28.67,16.30,0,318.30,354.37,8.0,5.8,0.031,426849.7,426849.7,37361,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605126,570722.00
