ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 06:45,2,0.277,ACTIVE,213.96,340.55,59.981,1464605103,"201051344001145","219011344069620",28.01,15.50,0,325.52,351.97,7.9,5.7,0.031,432051.4,432051.4,37211,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605127,570723.00
05/30/2016 06:45,2,0.307,ACTIVE,213.74,340.25,59.996,1464605103,"201051344000651","219011344069620",27.95,15.00,0,332.13,345.66,8.7,6.5,0.035,424368.4,424368.4,37571,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605128,570724.00
05/30/2016 06:45,2,0.211,ACTIVE,212.38,339.95,59.986,1464605103,"274151322000088","219011344069620",25.90,17.50,0,315.90,343.85,5.6,3.4,0.027,668623.5,668623.5,26090,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605129,570725.00
05/30/2016 06:45,2,0.162,ACTIVE,213.51,347.46,59.986,1464605103,"274151322000068","219011344069620",32.22,17.80,0,336.64,349.26,5.3,3.2,0.022,563597.3,563597.3,27619,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605130,570726.00
05/30/2016 06:45,2,0.314,ACTIVE,213.06,338.74,59.986,1464605103,"201051344001135","219011344069620",27.55,15.50,0,332.73,342.35,8.8,6.6,0.040,420440.9,420440.9,37507,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605131,570727.00
05/30/2016 06:45,2,0.312,ACTIVE,213.29,341.75,59.981,1464605103,"201051344000594","219011344069620",27.73,16.00,0,333.93,347.46,8.8,6.6,0.040,429281.7,429281.7,32964,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605132,570728.00
05/30/2016 06:45,2,0.279,ACTIVE,213.74,339.34,59.991,1464605103,"201051344001203","219011344069620",29.00,15.50,0,334.24,344.76,8.3,6.1,0.031,427425.6,427425.6,37540,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605133,570729.00
05/30/2016 06:45,2,0.238,ACTIVE,212.61,339.34,59.981,1464605103,"274151322000054","219011344069620",23.87,18.00,0,336.64,343.55,5.9,3.7,0.027,682952.2,682952.2,26120,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605133,570730.00
05/30/2016 06:45,2,0.324,ACTIVE,213.74,343.25,59.991,1464605103,"201051344000867","219011344069620",20.18,16.70,0,330.03,352.57,6.8,4.6,0.031,416783.9,416783.9,32971,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605134,570731.00
05/30/2016 06:45,2,0.252,ACTIVE,213.51,339.65,59.981,1464605103,"201051344001093","219011344069620",30.81,16.30,0,318.00,354.97,7.9,5.7,0.013,425973.4,425973.4,37409,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605135,570732.00
05/30/2016 06:45,2,0.258,ACTIVE,213.51,342.65,59.965,1464605103,"201051344000900","219011344069620",27.49,15.80,0,331.53,348.96,7.2,5.0,0.040,432452.4,432452.4,32362,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605136,570733.00
05/30/2016 06:45,2,0.316,ACTIVE,213.74,342.05,60.034,1464605103,"201051344000648","219011344069620",27.97,15.50,0,331.53,351.67,9.0,6.8,0.040,424299.2,424299.2,32652,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605137,570734.00
05/30/2016 06:45,2,0.299,ACTIVE,213.51,341.75,59.996,1464605103,"201051344000569","219011344069620",29.12,15.80,0,335.44,345.66,8.8,6.6,0.035,433554.5,433554.5,32283,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605138,570735.00
05/30/2016 06:45,2,0.314,ACTIVE,213.51,341.75,59.986,1464605103,"201051344000983","219011344069620",27.99,16.00,0,334.84,347.16,9.0,6.7,0.035,425076.0,425076.0,32771,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605139,570736.00
05/30/2016 06:45,2,0.299,ACTIVE,213.74,341.75,59.996,1464605103,"201051344001158","219011344069620",27.49,15.50,0,333.63,348.06,8.3,6.1,0.040,419415.9,419415.9,33032,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605140,570737.00
05/30/2016 06:45,2,0.312,ACTIVE,213.96,343.25,59.996,1464605103,"201051344000576","219011344069620",27.93,15.80,0,331.53,352.57,8.9,6.7,0.035,426406.7,426406.7,32440,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605141,570738.00
05/30/2016 06:45,2,0.236,ACTIVE,212.83,340.85,60.023,1464605103,"274151322000087","219011344069620",25.72,18.00,0,336.64,344.45,6.2,4.0,0.022,656520.3,656520.3,26217,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464605142,570739.00
05/30/2016 07:00,2,0.365,ACTIVE,213.74,343.25,59.991,1464606003,"201051344000645","219011344069620",28.29,16.70,0,336.64,347.76,10.6,8.3,0.053,425944.5,425944.5,32576,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606004,570740.00
05/30/2016 07:00,2,0.297,ACTIVE,212.83,341.45,59.986,1464606003,"274151322000085","219011344069620",27.33,17.80,0,337.24,344.45,8.2,6.0,0.035,684779.4,684779.4,26127,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606005,570741.00
05/30/2016 07:00,2,0.381,ACTIVE,213.74,344.15,59.986,1464606003,"201051344000633","219011344069620",27.95,16.00,0,336.34,349.26,10.8,8.5,0.062,417086.4,417086.4,33053,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606006,570742.00
05/30/2016 07:00,2,0.377,ACTIVE,213.51,342.35,59.991,1464606003,"201051344000469","219011344069620",29.10,15.30,0,334.54,347.46,11.1,8.8,0.053,418415.5,418415.5,32988,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606007,570743.00
05/30/2016 07:00,2,0.363,ACTIVE,213.29,340.25,59.996,1464606003,"201051344000646","219011344069620",28.86,16.30,0,333.33,344.76,10.7,8.4,0.053,421939.5,421939.5,37543,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606008,570744.00
05/30/2016 07:00,2,0.326,ACTIVE,212.38,341.15,59.986,1464606003,"274151322000052","219011344069620",27.79,18.30,0,336.34,345.06,9.2,6.9,0.049,697998.8,697998.8,26355,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606009,570745.00
05/30/2016 07:00,2,0.387,ACTIVE,213.51,340.85,60.002,1464606003,"201051344000585","219011344069620",27.91,16.30,0,334.24,345.36,10.9,8.6,0.057,428788.0,428788.0,37544,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606010,570746.00
05/30/2016 07:00,2,0.344,ACTIVE,213.29,339.65,59.981,1464606003,"201051344001230","219011344069620",28.73,16.00,0,333.03,344.15,10.0,7.8,0.049,425578.5,425578.5,37350,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606011,570747.00
05/30/2016 07:00,2,0.357,ACTIVE,213.96,340.55,59.991,1464606003,"201051344000582","219011344069620",28.49,15.80,0,333.93,345.06,10.3,8.0,0.053,418986.2,418986.2,37509,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606012,570748.00
05/30/2016 07:00,2,0.377,ACTIVE,213.06,339.34,60.002,1464606003,"201051344000955","219011344069620",29.34,16.00,0,333.03,345.06,11.3,8.9,0.053,431331.1,431331.1,37447,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606013,570749.00
05/30/2016 07:00,2,0.188,ACTIVE,212.61,384.43,59.975,1464606003,"274151322000094","219011344069620",36.02,17.80,0,338.14,391.64,6.9,4.8,0.031,563795.0,563795.0,27409,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606014,570750.00
05/30/2016 07:00,2,0.396,ACTIVE,213.29,342.35,59.986,1464606003,"201051344000579","219011344069620",29.00,16.70,0,336.04,347.76,11.7,9.4,0.057,432491.6,432491.6,13061,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606015,570751.00
05/30/2016 07:00,2,0.383,ACTIVE,213.06,339.34,59.975,1464606003,"201051344000890","219011344069620",28.47,16.30,0,333.33,345.06,11.1,8.7,0.053,428501.2,428501.2,37462,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606016,570752.00
05/30/2016 07:00,2,0.383,ACTIVE,213.51,340.25,59.986,1464606003,"201051344000438","219011344069620",28.23,15.80,0,334.54,345.36,11.0,8.7,0.053,430523.1,430523.1,37467,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606017,570753.00
05/30/2016 07:00,2,0.414,ACTIVE,213.74,339.65,59.991,1464606003,"201051344000417","219011344069620",27.79,16.30,0,333.33,345.66,11.7,9.4,0.062,423015.7,423015.7,37629,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606018,570754.00
05/30/2016 07:00,2,0.301,ACTIVE,212.61,340.25,59.981,1464606003,"274151322000083","219011344069620",27.51,17.50,0,336.94,344.76,8.4,6.2,0.040,691714.3,691714.3,26430,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606018,570755.00
05/30/2016 07:00,2,0.318,ACTIVE,213.06,341.75,59.970,1464606003,"274151322000076","219011344069620",27.67,18.00,0,338.14,345.36,8.9,6.7,0.044,736570.9,736570.9,26427,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606019,570756.00
05/30/2016 07:00,2,0.383,ACTIVE,213.29,342.65,59.991,1464606003,"201051344000868","219011344069620",28.29,15.80,0,335.74,347.16,11.0,8.7,0.057,417536.3,417536.3,32708,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606020,570757.00
05/30/2016 07:00,2,0.297,ACTIVE,212.61,341.75,59.986,1464606003,"274151322000095","219011344069620",27.65,17.50,0,336.64,343.85,8.4,6.2,0.044,728983.2,728983.2,26344,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606021,570758.00
05/30/2016 07:00,2,0.359,ACTIVE,213.06,343.55,59.996,1464606003,"201051344000988","219011344069620",28.07,16.30,0,335.44,348.66,10.2,8.0,0.057,414609.3,414609.3,33004,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606022,570759.00
05/30/2016 07:00,2,0.367,ACTIVE,213.06,338.74,59.975,1464606003,"201051344001025","219011344069620",28.53,16.00,0,334.24,344.45,10.7,8.4,0.049,428474.1,428474.1,37515,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606023,570760.00
05/30/2016 07:00,2,0.387,ACTIVE,213.29,341.75,59.986,1464606003,"201051344000458","219011344069620",28.23,17.00,0,336.34,347.16,11.1,8.8,0.062,425443.7,425443.7,32932,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606024,570761.00
05/30/2016 07:00,2,0.367,ACTIVE,213.74,343.25,59.991,1464606003,"201051344000853","219011344069620",28.86,16.00,0,337.24,348.96,10.8,8.5,0.057,424081.8,424081.8,32530,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606025,570762.00
05/30/2016 07:00,2,0.346,ACTIVE,213.74,341.15,59.959,1464606003,"201051344000685","219011344069620",28.19,16.00,0,334.24,346.26,9.9,7.6,0.057,429994.6,429994.6,37359,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606026,570763.00
05/30/2016 07:00,2,0.355,ACTIVE,213.74,340.25,59.965,1464606003,"201051344000917","219011344069620",27.85,16.70,0,333.33,345.36,10.0,7.8,0.053,426851.4,426851.4,37362,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606027,570764.00
05/30/2016 07:00,2,0.354,ACTIVE,213.74,340.55,59.986,1464606003,"201051344001145","219011344069620",27.43,15.80,0,334.84,345.06,9.9,7.6,0.049,432053.1,432053.1,37212,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606028,570765.00
05/30/2016 07:00,2,0.377,ACTIVE,213.51,340.25,59.991,1464606003,"201051344000651","219011344069620",28.09,15.30,0,334.24,345.66,10.8,8.5,0.057,424370.3,424370.3,37572,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606029,570766.00
05/30/2016 07:00,2,0.283,ACTIVE,212.16,340.85,59.975,1464606003,"274151322000088","219011344069620",26.74,18.00,0,336.34,344.15,7.7,5.5,0.040,668624.6,668624.6,26091,0,0,0,L,1151911521,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606030,570767.00
05/30/2016 07:00,2,0.203,ACTIVE,213.29,401.56,59.981,1464606003,"274151322000068","219011344069620",37.73,19.30,0,339.34,403.37,7.8,5.6,0.040,563598.4,563598.4,27620,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606031,570768.00
05/30/2016 07:00,2,0.383,ACTIVE,213.06,339.34,59.991,1464606003,"201051344001135","219011344069620",28.21,16.00,0,333.63,344.45,10.9,8.6,0.057,420442.7,420442.7,37508,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606032,570769.00
05/30/2016 07:00,2,0.387,ACTIVE,212.83,342.05,60.018,1464606003,"201051344000594","219011344069620",28.31,16.70,0,335.14,347.16,11.1,8.8,0.062,429283.6,429283.6,32965,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606032,570770.00
05/30/2016 07:00,2,0.371,ACTIVE,213.29,339.65,59.981,1464606003,"201051344001203","219011344069620",27.93,16.00,0,335.14,346.56,10.6,8.3,0.057,427427.4,427427.4,37541,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606033,570771.00
05/30/2016 07:00,2,0.299,ACTIVE,212.38,342.35,59.996,1464606003,"274151322000054","219011344069620",27.65,18.70,0,336.04,344.76,8.4,6.2,0.040,682953.5,682953.5,26121,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606034,570772.00
05/30/2016 07:00,2,0.377,ACTIVE,213.29,341.45,59.991,1464606003,"201051344000867","219011344069620",28.41,16.70,0,335.14,346.56,10.9,8.6,0.053,416785.8,416785.8,32972,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606035,570773.00
05/30/2016 07:00,2,0.379,ACTIVE,213.29,340.55,59.981,1464606003,"201051344001093","219011344069620",29.22,16.30,0,333.63,344.45,11.3,8.9,0.044,425975.3,425975.3,37410,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606036,570774.00
05/30/2016 07:00,2,0.330,ACTIVE,213.06,342.95,59.975,1464606003,"201051344000900","219011344069620",28.03,15.80,0,335.74,347.46,9.4,7.2,0.057,432453.9,432453.9,32363,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606037,570775.00
05/30/2016 07:00,2,0.391,ACTIVE,213.51,342.35,59.981,1464606003,"201051344000648","219011344069620",28.49,15.50,0,336.94,347.76,11.3,9.0,0.062,424301.1,424301.1,32653,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606038,570776.00
05/30/2016 07:00,2,0.385,ACTIVE,213.29,342.65,60.002,1464606003,"201051344000569","219011344069620",28.43,16.00,0,336.64,348.06,11.1,8.8,0.062,433556.4,433556.4,32284,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606039,570777.00
05/30/2016 07:00,2,0.385,ACTIVE,213.29,341.15,59.975,1464606003,"201051344000983","219011344069620",28.53,16.30,0,335.74,347.46,11.2,8.9,0.057,425078.0,425078.0,32772,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606040,570778.00
05/30/2016 07:00,2,0.363,ACTIVE,213.29,342.65,59.970,1464606003,"201051344001158","219011344069620",28.49,15.80,0,335.14,347.76,10.5,8.2,0.062,419417.6,419417.6,33033,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606041,570779.00
05/30/2016 07:00,2,0.381,ACTIVE,213.74,342.95,59.986,1464606003,"201051344000576","219011344069620",28.63,16.00,0,337.24,348.36,11.1,8.7,0.057,426408.6,426408.6,32441,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606042,570780.00
05/30/2016 07:00,2,0.303,ACTIVE,212.83,342.05,59.981,1464606003,"274151322000087","219011344069620",26.92,18.70,0,336.64,344.76,8.2,6.0,0.040,656521.5,656521.5,26218,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606043,570781.00
05/30/2016 07:15,2,0.471,ACTIVE,213.29,342.95,59.986,1464606903,"201051344000645","219011344069620",24.83,16.70,0,337.24,348.96,11.9,9.5,0.071,425946.8,425946.8,32577,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606905,570782.00
05/30/2016 07:15,2,0.379,ACTIVE,212.16,342.65,59.986,1464606903,"274151322000085","219011344069620",27.79,18.00,0,337.24,345.96,10.6,8.3,0.062,684781.2,684781.2,26128,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606905,570783.00
05/30/2016 07:15,2,0.455,ACTIVE,213.29,344.45,59.991,1464606903,"201051344000633","219011344069620",28.75,16.30,0,336.34,351.07,13.2,10.9,0.080,417088.8,417088.8,33054,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606906,570784.00
05/30/2016 07:15,2,0.469,ACTIVE,212.83,342.95,59.959,1464606903,"201051344000469","219011344069620",28.23,15.50,0,335.44,348.96,13.5,11.1,0.080,418417.9,418417.9,32989,0,0,0,L,1122011218,0,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606907,570785.00
05/30/2016 07:15,2,0.453,ACTIVE,212.83,341.15,59.996,1464606903,"201051344000646","219011344069620",27.97,16.70,0,332.73,346.26,12.9,10.5,0.075,421941.8,421941.8,37544,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606908,570786.00
05/30/2016 07:15,2,0.404,ACTIVE,211.70,339.65,59.986,1464606903,"274151322000052","219011344069620",27.81,19.00,0,336.64,346.26,11.3,9.0,0.066,698000.8,698000.8,26356,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606909,570787.00
05/30/2016 07:15,2,0.457,ACTIVE,213.29,341.15,59.991,1464606903,"201051344000585","219011344069620",28.29,16.70,0,333.03,346.56,13.1,10.8,0.075,428790.4,428790.4,37545,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606910,570788.00
05/30/2016 07:15,2,0.422,ACTIVE,213.06,340.25,59.981,1464606903,"201051344001230","219011344069620",28.47,16.30,0,333.03,345.36,12.2,9.8,0.071,425580.7,425580.7,37351,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606911,570789.00
05/30/2016 07:15,2,0.432,ACTIVE,213.51,341.45,59.991,1464606903,"201051344000582","219011344069620",28.73,15.80,0,334.54,346.86,12.6,10.3,0.071,418988.4,418988.4,37510,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606912,570790.00
05/30/2016 07:15,2,0.471,ACTIVE,212.61,340.25,59.975,1464606903,"201051344000955","219011344069620",28.71,16.30,0,333.03,345.66,13.7,11.3,0.080,431333.6,431333.6,37448,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606913,570791.00
05/30/2016 07:15,2,0.234,ACTIVE,211.93,399.46,59.965,1464606903,"274151322000094","219011344069620",37.59,19.30,0,338.74,416.59,9.0,6.7,0.049,563796.4,563796.4,27410,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606914,570792.00
05/30/2016 07:15,2,0.453,ACTIVE,212.83,341.75,59.991,1464606903,"201051344000579","219011344069620",29.76,17.30,0,336.34,349.56,13.7,11.3,0.071,432494.2,432494.2,13062,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606915,570793.00
05/30/2016 07:15,2,0.451,ACTIVE,212.83,339.95,59.975,1464606903,"201051344000890","219011344069620",28.67,16.70,0,333.33,346.26,13.1,10.8,0.066,428503.6,428503.6,37463,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606916,570794.00
05/30/2016 07:15,2,0.443,ACTIVE,213.29,341.45,60.023,1464606903,"201051344000438","219011344069620",29.00,16.30,0,334.54,347.16,13.1,10.7,0.071,430525.5,430525.5,37468,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606916,570795.00
05/30/2016 07:15,2,0.480,ACTIVE,213.29,341.15,59.959,1464606903,"201051344000417","219011344069620",27.85,16.70,0,333.63,346.26,13.6,11.2,0.080,423018.2,423018.2,37630,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606917,570796.00
05/30/2016 07:15,2,0.367,ACTIVE,211.93,342.65,59.986,1464606903,"274151322000083","219011344069620",27.85,18.00,0,336.64,345.96,10.4,8.1,0.057,691716.1,691716.1,26431,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606918,570797.00
05/30/2016 07:15,2,0.371,ACTIVE,212.38,342.35,59.970,1464606903,"274151322000076","219011344069620",29.02,18.70,0,337.54,346.26,11.0,8.7,0.062,736572.9,736572.9,26428,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606919,570798.00
05/30/2016 07:15,2,0.451,ACTIVE,212.83,342.35,59.996,1464606903,"201051344000868","219011344069620",28.47,15.80,0,335.74,348.36,13.0,10.6,0.075,417538.8,417538.8,32709,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606920,570799.00
05/30/2016 07:15,2,0.367,ACTIVE,211.93,341.15,59.981,1464606903,"274151322000095","219011344069620",27.73,18.00,0,336.64,345.36,10.3,8.0,0.057,728984.9,728984.9,26345,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606921,570800.00
05/30/2016 07:15,2,0.420,ACTIVE,212.61,343.85,59.954,1464606903,"201051344000988","219011344069620",28.37,16.70,0,334.84,350.77,12.1,9.8,0.080,414611.6,414611.6,33005,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606922,570801.00
05/30/2016 07:15,2,0.430,ACTIVE,213.06,339.65,59.981,1464606903,"201051344001025","219011344069620",28.61,16.00,0,334.24,346.26,12.5,10.2,0.075,428476.5,428476.5,37516,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606923,570802.00
05/30/2016 07:15,2,0.443,ACTIVE,212.61,341.15,59.981,1464606903,"201051344000458","219011344069620",28.41,17.30,0,336.04,347.76,12.8,10.5,0.075,425446.1,425446.1,32933,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606924,570803.00
05/30/2016 07:15,2,0.418,ACTIVE,213.29,343.85,59.986,1464606903,"201051344000853","219011344069620",29.16,16.30,0,337.84,350.17,12.4,10.0,0.066,424084.1,424084.1,32531,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606925,570804.00
05/30/2016 07:15,2,0.402,ACTIVE,213.51,341.75,59.981,1464606903,"201051344000685","219011344069620",28.17,16.70,0,334.24,347.76,11.5,9.2,0.075,429996.8,429996.8,37360,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606925,570805.00
05/30/2016 07:15,2,0.398,ACTIVE,213.29,341.15,59.991,1464606903,"201051344000917","219011344069620",28.17,17.00,0,332.73,346.86,11.4,9.1,0.057,426853.6,426853.6,37363,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606926,570806.00
05/30/2016 07:15,2,0.391,ACTIVE,213.29,341.15,59.965,1464606903,"201051344001145","219011344069620",28.57,16.00,0,334.24,346.86,11.3,9.0,0.066,432055.3,432055.3,37213,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606927,570807.00
05/30/2016 07:15,2,0.443,ACTIVE,213.29,341.45,59.970,1464606903,"201051344000651","219011344069620",27.19,15.50,0,334.24,346.26,12.3,9.9,0.071,424372.6,424372.6,37573,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606928,570808.00
05/30/2016 07:15,2,0.334,ACTIVE,211.70,339.95,59.991,1464606903,"274151322000088","219011344069620",27.31,18.30,0,336.34,345.36,9.3,7.0,0.044,668626.2,668626.2,26092,0,0,0,L,1151911521,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606929,570809.00
05/30/2016 07:15,2,0.219,ACTIVE,212.61,419.90,59.981,1464606903,"274151322000068","219011344069620",39.90,20.70,0,339.34,428.91,8.8,6.6,0.031,563600.0,563600.0,27621,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606931,570810.00
05/30/2016 07:15,2,0.441,ACTIVE,212.61,339.65,59.981,1464606903,"201051344001135","219011344069620",28.43,16.00,0,333.63,345.36,12.8,10.4,0.071,420445.1,420445.1,37509,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606931,570811.00
05/30/2016 07:15,2,0.453,ACTIVE,212.61,342.05,59.975,1464606903,"201051344000594","219011344069620",28.39,17.00,0,335.14,348.36,13.1,10.7,0.080,429286.1,429286.1,32966,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606932,570812.00
05/30/2016 07:15,2,0.451,ACTIVE,213.06,340.25,59.981,1464606903,"201051344001203","219011344069620",26.48,16.30,0,334.54,347.46,12.1,9.8,0.075,427429.7,427429.7,37542,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606933,570813.00
05/30/2016 07:15,2,0.369,ACTIVE,211.70,340.85,59.975,1464606903,"274151322000054","219011344069620",27.79,19.00,0,336.64,345.66,10.4,8.1,0.053,682955.3,682955.3,26122,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606934,570814.00
05/30/2016 07:15,2,0.453,ACTIVE,213.06,341.45,59.986,1464606903,"201051344000867","219011344069620",28.39,17.00,0,335.74,348.66,13.1,10.7,0.075,416788.2,416788.2,32973,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606935,570815.00
05/30/2016 07:15,2,0.467,ACTIVE,213.06,341.45,59.986,1464606903,"201051344001093","219011344069620",28.13,17.00,0,332.73,347.16,13.3,10.9,0.066,425977.8,425977.8,37411,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606937,570816.00
05/30/2016 07:15,2,0.402,ACTIVE,212.83,343.25,59.970,1464606903,"201051344000900","219011344069620",28.57,15.80,0,336.04,348.96,11.7,9.4,0.075,432455.9,432455.9,32364,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606937,570817.00
05/30/2016 07:15,2,0.463,ACTIVE,213.06,342.35,59.981,1464606903,"201051344000648","219011344069620",29.00,15.80,0,337.24,348.66,13.6,11.2,0.075,424303.7,424303.7,32654,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606938,570818.00
05/30/2016 07:15,2,0.455,ACTIVE,212.83,342.95,59.981,1464606903,"201051344000569","219011344069620",28.57,16.30,0,336.34,348.66,13.2,10.8,0.075,433558.8,433558.8,32285,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606939,570819.00
05/30/2016 07:15,2,0.461,ACTIVE,212.83,342.05,59.944,1464606903,"201051344000983","219011344069620",28.31,16.70,0,335.74,348.36,13.2,10.9,0.075,425080.4,425080.4,32773,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606941,570820.00
05/30/2016 07:15,2,0.447,ACTIVE,213.06,343.25,59.986,1464606903,"201051344001158","219011344069620",27.67,16.30,0,335.74,348.36,12.6,10.2,0.080,419419.9,419419.9,33034,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606942,570821.00
05/30/2016 07:15,2,0.459,ACTIVE,213.29,343.55,59.981,1464606903,"201051344000576","219011344069620",28.41,16.00,0,336.04,349.56,13.2,10.9,0.080,426411.0,426411.0,32442,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606943,570822.00
05/30/2016 07:15,2,0.375,ACTIVE,211.93,341.45,59.975,1464606903,"274151322000087","219011344069620",27.59,19.30,0,337.24,345.96,10.5,8.2,0.053,656523.3,656523.3,26219,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464606944,570823.00
05/30/2016 07:30,2,0.570,ACTIVE,213.51,344.45,59.959,1464607803,"201051344000645","219011344069620",29.04,16.70,0,336.04,351.67,16.8,14.3,0.110,425949.8,425949.8,32578,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607804,570824.00
05/30/2016 07:30,2,0.484,ACTIVE,211.93,340.85,59.954,1464607803,"274151322000085","219011344069620",29.14,18.30,0,336.94,346.86,14.3,11.9,0.088,684783.6,684783.6,26129,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607805,570825.00
05/30/2016 07:30,2,0.586,ACTIVE,213.29,345.66,59.959,1464607803,"201051344000633","219011344069620",29.32,16.70,0,335.74,352.87,17.4,14.9,0.119,417092.0,417092.0,33055,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607806,570826.00
05/30/2016 07:30,2,0.605,ACTIVE,213.06,344.15,59.949,1464607803,"201051344000469","219011344069620",28.94,15.80,0,335.14,351.37,17.8,15.3,0.124,418421.1,418421.1,32990,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607807,570827.00
05/30/2016 07:30,2,0.535,ACTIVE,212.61,341.75,59.959,1464607803,"201051344000646","219011344069620",29.78,17.00,0,333.33,348.06,16.2,13.7,0.097,421944.7,421944.7,37545,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607808,570828.00
05/30/2016 07:30,2,0.521,ACTIVE,211.70,343.25,59.959,1464607803,"274151322000052","219011344069620",28.88,19.30,0,335.74,347.46,15.3,12.8,0.084,698003.4,698003.4,26357,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607809,570829.00
05/30/2016 07:30,2,0.551,ACTIVE,213.29,342.95,59.965,1464607803,"201051344000585","219011344069620",28.90,17.30,0,334.24,348.36,16.2,13.7,0.102,428793.4,428793.4,37546,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607810,570830.00
05/30/2016 07:30,2,0.570,ACTIVE,213.06,341.45,59.970,1464607803,"201051344001230","219011344069620",29.08,17.00,0,332.43,348.36,16.8,14.3,0.106,425583.6,425583.6,37352,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607811,570831.00
05/30/2016 07:30,2,0.553,ACTIVE,213.51,342.35,59.944,1464607803,"201051344000582","219011344069620",29.02,16.30,0,334.84,349.26,16.3,13.8,0.110,418991.4,418991.4,37511,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607812,570832.00
05/30/2016 07:30,2,0.639,ACTIVE,212.61,341.15,59.907,1464607803,"201051344000955","219011344069620",26.16,17.00,0,332.43,348.66,17.2,14.7,0.124,431336.9,431336.9,37449,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607813,570833.00
05/30/2016 07:30,2,0.320,ACTIVE,211.93,410.28,59.928,1464607803,"274151322000094","219011344069620",38.63,20.00,0,337.54,425.31,12.6,10.2,0.075,563798.5,563798.5,27411,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607814,570834.00
05/30/2016 07:30,2,0.619,ACTIVE,212.83,343.55,59.949,1464607803,"201051344000579","219011344069620",28.63,17.50,0,335.44,351.37,18.0,15.4,0.119,432497.4,432497.4,13063,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607815,570835.00
05/30/2016 07:30,2,0.596,ACTIVE,212.83,341.75,59.912,1464607803,"201051344000890","219011344069620",29.20,17.30,0,333.33,348.66,17.7,15.1,0.110,428506.8,428506.8,37464,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607816,570836.00
05/30/2016 07:30,2,0.582,ACTIVE,213.06,342.65,59.949,1464607803,"201051344000438","219011344069620",29.58,16.70,0,334.24,349.56,17.5,14.9,0.115,430528.6,430528.6,37469,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607817,570837.00
05/30/2016 07:30,2,0.605,ACTIVE,213.06,342.35,59.938,1464607803,"201051344000417","219011344069620",28.96,17.30,0,334.24,348.96,17.8,15.3,0.115,423021.5,423021.5,37631,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607817,570838.00
05/30/2016 07:30,2,0.473,ACTIVE,211.93,341.15,59.949,1464607803,"274151322000083","219011344069620",28.96,18.70,0,336.04,347.16,13.8,11.4,0.088,691718.5,691718.5,26432,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607818,570839.00
05/30/2016 07:30,2,0.506,ACTIVE,212.83,344.76,59.949,1464607803,"274151322000076","219011344069620",28.98,19.30,0,336.64,347.76,14.9,12.5,0.093,736575.4,736575.4,26429,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607819,570840.00
05/30/2016 07:30,2,0.605,ACTIVE,212.83,343.85,59.954,1464607803,"201051344000868","219011344069620",29.00,16.00,0,335.14,351.07,17.8,15.3,0.119,417541.9,417541.9,32710,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607820,570841.00
05/30/2016 07:30,2,0.469,ACTIVE,211.70,341.45,59.938,1464607803,"274151322000095","219011344069620",28.65,18.30,0,336.34,346.26,13.6,11.2,0.080,728987.3,728987.3,26346,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607821,570842.00
05/30/2016 07:30,2,0.576,ACTIVE,213.06,345.36,59.954,1464607803,"201051344000988","219011344069620",29.26,17.00,0,335.14,352.87,17.1,14.6,0.128,414614.6,414614.6,33006,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607822,570843.00
05/30/2016 07:30,2,0.557,ACTIVE,212.83,341.15,59.933,1464607803,"201051344001025","219011344069620",29.34,16.30,0,334.24,348.66,16.6,14.1,0.106,428479.4,428479.4,37517,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607823,570844.00
05/30/2016 07:30,2,0.576,ACTIVE,212.83,343.55,59.954,1464607803,"201051344000458","219011344069620",28.84,17.50,0,335.44,350.17,16.9,14.4,0.110,425449.2,425449.2,32934,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607824,570845.00
05/30/2016 07:30,2,0.545,ACTIVE,213.74,345.06,59.954,1464607803,"201051344000853","219011344069620",30.22,16.70,0,336.64,351.97,16.7,14.2,0.106,424087.1,424087.1,32532,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607825,570846.00
05/30/2016 07:30,2,0.539,ACTIVE,213.29,342.95,59.954,1464607803,"201051344000685","219011344069620",29.36,17.00,0,332.73,349.26,16.0,13.6,0.115,429999.7,429999.7,37361,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607826,570847.00
05/30/2016 07:30,2,0.502,ACTIVE,213.29,342.35,59.959,1464607803,"201051344000917","219011344069620",30.10,17.50,0,333.63,348.36,15.3,12.8,0.102,426856.4,426856.4,37364,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607826,570848.00
05/30/2016 07:30,2,0.533,ACTIVE,213.29,342.65,59.928,1464607803,"201051344001145","219011344069620",29.22,16.70,0,335.14,348.96,15.8,13.3,0.102,432058.1,432058.1,37214,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607827,570849.00
05/30/2016 07:30,2,0.574,ACTIVE,213.06,342.65,59.954,1464607803,"201051344000651","219011344069620",28.88,16.00,0,334.84,349.26,16.9,14.3,0.106,424375.7,424375.7,37574,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607828,570850.00
05/30/2016 07:30,2,0.484,ACTIVE,211.48,339.95,59.944,1464607803,"274151322000088","219011344069620",27.79,19.00,0,335.44,346.56,13.7,11.3,0.084,668628.5,668628.5,26093,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607829,570851.00
05/30/2016 07:30,2,0.230,ACTIVE,212.83,445.15,59.949,1464607803,"274151322000068","219011344069620",42.44,22.00,0,337.54,447.85,9.9,7.7,0.044,563601.8,563601.8,27622,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607830,570852.00
05/30/2016 07:30,2,0.559,ACTIVE,212.83,341.15,59.959,1464607803,"201051344001135","219011344069620",29.98,16.30,0,333.33,348.06,16.9,14.4,0.106,420448.2,420448.2,37510,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607831,570853.00
05/30/2016 07:30,2,0.600,ACTIVE,212.61,343.55,59.954,1464607803,"201051344000594","219011344069620",29.16,17.30,0,334.24,351.07,17.8,15.2,0.119,429289.3,429289.3,32967,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607832,570854.00
05/30/2016 07:30,2,0.586,ACTIVE,213.29,342.35,59.954,1464607803,"201051344001203","219011344069620",29.12,16.70,0,333.33,350.77,17.3,14.8,0.124,427432.7,427432.7,37543,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607833,570855.00
05/30/2016 07:30,2,0.490,ACTIVE,211.70,342.95,59.944,1464607803,"274151322000054","219011344069620",28.78,19.30,0,335.74,346.86,14.3,11.9,0.088,682957.7,682957.7,26123,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607834,570856.00
05/30/2016 07:30,2,0.607,ACTIVE,213.06,343.55,59.944,1464607803,"201051344000867","219011344069620",28.73,17.00,0,335.14,350.77,17.7,15.2,0.115,416791.3,416791.3,32974,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607835,570857.00
05/30/2016 07:30,2,0.645,ACTIVE,213.29,342.95,59.949,1464607803,"201051344001093","219011344069620",28.94,17.30,0,333.63,350.17,18.9,16.3,0.124,425981.1,425981.1,37412,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607835,570858.00
05/30/2016 07:30,2,0.549,ACTIVE,212.83,344.76,59.944,1464607803,"201051344000900","219011344069620",28.82,16.00,0,335.44,350.77,16.1,13.6,0.115,432458.7,432458.7,32365,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607836,570859.00
05/30/2016 07:30,2,0.594,ACTIVE,213.06,343.85,59.944,1464607803,"201051344000648","219011344069620",29.14,16.00,0,336.04,351.07,17.6,15.1,0.119,424306.8,424306.8,32655,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607837,570860.00
05/30/2016 07:30,2,0.586,ACTIVE,213.06,343.85,59.954,1464607803,"201051344000569","219011344069620",29.34,16.70,0,336.34,351.07,17.4,14.9,0.115,433561.9,433561.9,32286,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607838,570861.00
05/30/2016 07:30,2,0.572,ACTIVE,213.06,343.55,59.949,1464607803,"201051344000983","219011344069620",29.44,17.00,0,335.44,350.47,17.1,14.6,0.115,425083.5,425083.5,32774,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607839,570862.00
05/30/2016 07:30,2,0.580,ACTIVE,213.06,343.85,59.944,1464607803,"201051344001158","219011344069620",29.20,16.30,0,334.84,351.07,17.2,14.7,0.119,419423.0,419423.0,33035,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607840,570863.00
05/30/2016 07:30,2,0.584,ACTIVE,213.29,344.76,59.944,1464607803,"201051344000576","219011344069620",29.54,16.00,0,335.74,351.67,17.5,15.0,0.115,426414.2,426414.2,32443,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607841,570864.00
05/30/2016 07:30,2,0.496,ACTIVE,212.16,343.55,59.949,1464607803,"274151322000087","219011344069620",27.89,19.80,0,336.34,347.16,14.0,11.6,0.075,656525.7,656525.7,26220,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464607842,570865.00
05/30/2016 07:45,2,0.816,ACTIVE,213.51,346.26,59.949,1464608703,"201051344000645","219011344069620",29.56,17.30,0,336.34,357.08,24.5,21.7,0.181,425954.3,425954.3,32579,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608704,570866.00
