ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 07:45,2,0.707,ACTIVE,211.93,343.85,59.928,1464608703,"274151322000085","219011344069620",29.04,19.00,0,334.24,350.17,20.8,18.2,0.133,684787.4,684787.4,26130,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608705,570867.00
05/30/2016 07:45,2,0.840,ACTIVE,213.29,348.36,59.975,1464608703,"201051344000633","219011344069620",29.50,17.00,0,335.44,358.28,25.1,22.3,0.194,417096.6,417096.6,33056,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608706,570868.00
05/30/2016 07:45,2,0.854,ACTIVE,213.06,346.86,59.965,1464608703,"201051344000469","219011344069620",29.74,16.30,0,335.14,357.38,25.8,22.9,0.199,418425.9,418425.9,32991,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608707,570869.00
05/30/2016 07:45,2,0.783,ACTIVE,212.61,343.85,59.933,1464608703,"201051344000646","219011344069620",29.96,17.50,0,333.63,353.77,23.8,21.0,0.172,421949.0,421949.0,37546,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608708,570870.00
05/30/2016 07:45,2,0.754,ACTIVE,211.48,343.85,59.949,1464608703,"274151322000052","219011344069620",29.56,19.80,0,334.24,351.37,22.6,19.9,0.141,698007.5,698007.5,26358,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608709,570871.00
05/30/2016 07:45,2,0.750,ACTIVE,213.06,344.45,59.944,1464608703,"201051344000585","219011344069620",29.70,17.50,0,333.93,352.87,22.6,19.9,0.159,428797.5,428797.5,37547,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608710,570872.00
05/30/2016 07:45,2,0.799,ACTIVE,212.83,343.55,59.944,1464608703,"201051344001230","219011344069620",30.12,18.00,0,332.73,353.47,24.4,21.6,0.181,425588.1,425588.1,37353,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608711,570873.00
05/30/2016 07:45,2,0.785,ACTIVE,213.51,345.06,59.959,1464608703,"201051344000582","219011344069620",29.36,17.00,0,335.44,354.37,23.4,20.7,0.164,418995.6,418995.6,37512,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608712,570874.00
05/30/2016 07:45,2,0.871,ACTIVE,212.61,344.45,59.954,1464608703,"201051344000955","219011344069620",29.66,17.50,0,330.33,354.07,26.2,23.4,0.199,431341.7,431341.7,37450,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608713,570875.00
05/30/2016 07:45,2,0.484,ACTIVE,211.70,415.69,59.954,1464608703,"274151322000094","219011344069620",38.98,21.00,0,337.24,435.23,19.1,16.5,0.119,563801.8,563801.8,27412,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608714,570876.00
05/30/2016 07:45,2,0.852,ACTIVE,213.06,346.56,59.986,1464608703,"201051344000579","219011344069620",30.02,18.00,0,335.44,357.08,25.9,23.1,0.186,432502.2,432502.2,13064,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608714,570877.00
05/30/2016 07:45,2,0.854,ACTIVE,212.61,343.85,59.959,1464608703,"201051344000890","219011344069620",29.68,18.00,0,333.03,354.37,25.7,22.9,0.177,428511.5,428511.5,37465,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608715,570878.00
05/30/2016 07:45,2,0.830,ACTIVE,213.06,344.45,59.959,1464608703,"201051344000438","219011344069620",29.80,17.30,0,334.24,354.67,25.1,22.3,0.190,430533.3,430533.3,37470,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608716,570879.00
05/30/2016 07:45,2,0.848,ACTIVE,213.06,344.45,59.965,1464608703,"201051344000417","219011344069620",29.30,17.80,0,334.24,354.37,25.2,22.4,0.186,423026.2,423026.2,37632,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608717,570880.00
05/30/2016 07:45,2,0.707,ACTIVE,211.93,343.85,59.959,1464608703,"274151322000083","219011344069620",29.00,19.30,0,333.33,350.17,20.8,18.2,0.128,691722.2,691722.2,26433,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608719,570881.00
05/30/2016 07:45,2,0.736,ACTIVE,212.38,344.15,59.949,1464608703,"274151322000076","219011344069620",30.26,19.80,0,335.44,351.37,22.6,19.9,0.155,736579.4,736579.4,26430,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608720,570882.00
05/30/2016 07:45,2,0.857,ACTIVE,212.83,346.26,59.949,1464608703,"201051344000868","219011344069620",29.70,16.70,0,335.44,357.38,25.9,23.0,0.190,417546.6,417546.6,32711,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608721,570883.00
05/30/2016 07:45,2,0.676,ACTIVE,211.70,342.35,59.954,1464608703,"274151322000095","219011344069620",29.66,19.00,0,333.93,349.26,20.3,17.7,0.128,728990.9,728990.9,26347,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608722,570884.00
05/30/2016 07:45,2,0.840,ACTIVE,213.06,347.16,59.965,1464608703,"201051344000988","219011344069620",29.74,17.50,0,335.44,358.88,25.3,22.5,0.203,414619.2,414619.2,33007,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608723,570885.00
05/30/2016 07:45,2,0.803,ACTIVE,212.83,343.55,59.959,1464608703,"201051344001025","219011344069620",29.38,17.30,0,334.54,354.07,23.9,21.2,0.177,428483.8,428483.8,37518,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608723,570886.00
05/30/2016 07:45,2,0.807,ACTIVE,213.06,345.66,59.912,1464608703,"201051344000458","219011344069620",29.28,18.00,0,335.44,355.88,24.0,21.2,0.186,425453.6,425453.6,32935,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608724,570887.00
05/30/2016 07:45,2,0.789,ACTIVE,213.74,347.46,59.954,1464608703,"201051344000853","219011344069620",30.16,17.30,0,336.64,357.68,24.1,21.3,0.181,424091.6,424091.6,32533,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608725,570888.00
05/30/2016 07:45,2,0.783,ACTIVE,213.29,345.66,59.938,1464608703,"201051344000685","219011344069620",29.38,17.50,0,333.93,354.67,23.3,20.6,0.190,430003.9,430003.9,37362,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608726,570889.00
05/30/2016 07:45,2,0.768,ACTIVE,213.06,345.06,59.954,1464608703,"201051344000917","219011344069620",29.48,18.00,0,333.63,353.77,23.0,20.2,0.164,426860.5,426860.5,37365,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608727,570890.00
05/30/2016 07:45,2,0.754,ACTIVE,213.29,345.06,59.954,1464608703,"201051344001145","219011344069620",29.70,17.30,0,334.24,353.77,22.7,20.0,0.164,432062.2,432062.2,37215,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608728,570891.00
05/30/2016 07:45,2,0.811,ACTIVE,213.06,345.36,59.944,1464608703,"201051344000651","219011344069620",29.48,16.70,0,334.84,354.37,24.2,21.5,0.177,424380.1,424380.1,37575,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608729,570892.00
05/30/2016 07:45,2,0.680,ACTIVE,211.25,344.15,59.917,1464608703,"274151322000088","219011344069620",28.98,19.50,0,333.33,349.56,20.0,17.4,0.128,668632.0,668632.0,26094,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608730,570893.00
05/30/2016 07:45,2,0.498,ACTIVE,212.61,410.58,59.944,1464608703,"274151322000068","219011344069620",38.41,22.80,0,338.44,464.08,19.4,16.8,0.119,563604.3,563604.3,27623,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608731,570894.00
05/30/2016 07:45,2,0.809,ACTIVE,212.61,342.65,59.986,1464608703,"201051344001135","219011344069620",29.86,17.00,0,333.33,353.47,24.5,21.7,0.177,420452.7,420452.7,37511,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608732,570895.00
05/30/2016 07:45,2,0.855,ACTIVE,212.61,346.26,59.954,1464608703,"201051344000594","219011344069620",29.56,17.80,0,333.33,356.78,25.6,22.8,0.186,429294.0,429294.0,32968,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608732,570896.00
05/30/2016 07:45,2,0.846,ACTIVE,213.06,344.76,60.002,1464608703,"201051344001203","219011344069620",29.42,17.30,0,334.24,356.18,25.3,22.5,0.199,427437.3,427437.3,37544,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608733,570897.00
05/30/2016 07:45,2,0.695,ACTIVE,211.70,341.15,59.949,1464608703,"274151322000054","219011344069620",29.22,19.80,0,333.63,350.17,20.6,17.9,0.124,682961.4,682961.4,26124,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608734,570898.00
05/30/2016 07:45,2,0.855,ACTIVE,213.29,345.66,59.954,1464608703,"201051344000867","219011344069620",29.76,17.50,0,335.44,356.78,25.9,23.0,0.186,416796.1,416796.1,32975,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608735,570899.00
05/30/2016 07:45,2,0.902,ACTIVE,213.06,346.26,59.954,1464608703,"201051344001093","219011344069620",30.04,17.80,0,334.54,355.88,27.5,24.6,0.194,425986.2,425986.2,37413,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608736,570900.00
05/30/2016 07:45,2,0.807,ACTIVE,213.06,347.16,59.959,1464608703,"201051344000900","219011344069620",29.34,16.70,0,335.74,356.48,24.0,21.3,0.190,432463.0,432463.0,32366,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608737,570901.00
05/30/2016 07:45,2,0.830,ACTIVE,213.06,346.26,59.965,1464608703,"201051344000648","219011344069620",29.82,16.30,0,336.04,356.78,25.1,22.3,0.181,424311.4,424311.4,32656,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608738,570902.00
05/30/2016 07:45,2,0.812,ACTIVE,213.06,346.26,59.949,1464608703,"201051344000569","219011344069620",30.14,17.30,0,336.04,357.08,24.8,22.0,0.186,433566.5,433566.5,32287,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608739,570903.00
05/30/2016 07:45,2,0.791,ACTIVE,213.06,345.66,59.975,1464608703,"201051344000983","219011344069620",30.40,17.30,0,335.74,355.88,24.4,21.6,0.186,425088.0,425088.0,32775,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608740,570904.00
05/30/2016 07:45,2,0.830,ACTIVE,213.06,346.26,59.970,1464608703,"201051344001158","219011344069620",29.82,17.30,0,335.44,357.38,25.1,22.3,0.190,419427.6,419427.6,33036,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608741,570905.00
05/30/2016 07:45,2,0.830,ACTIVE,213.29,347.46,59.954,1464608703,"201051344000576","219011344069620",29.76,16.70,0,336.04,357.38,25.1,22.3,0.186,426418.8,426418.8,32444,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608742,570906.00
05/30/2016 07:45,2,0.688,ACTIVE,211.93,342.05,59.959,1464608703,"274151322000087","219011344069620",28.63,20.30,0,336.94,349.56,19.9,17.3,0.119,656529.3,656529.3,26221,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464608743,570907.00
05/30/2016 08:00,2,1.180,ACTIVE,213.06,349.86,59.933,1464609604,"201051344000645","219011344069620",29.64,17.80,0,336.64,364.29,35.4,32.2,0.274,425960.9,425960.9,32580,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609605,570908.00
05/30/2016 08:00,2,1.016,ACTIVE,211.25,343.55,59.965,1464609604,"274151322000085","219011344069620",29.34,19.50,0,332.73,354.07,30.2,27.2,0.203,684793.0,684793.0,26131,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609606,570909.00
05/30/2016 08:00,2,1.207,ACTIVE,213.06,351.07,59.928,1464609604,"201051344000633","219011344069620",29.74,17.80,0,335.14,365.80,36.5,33.3,0.296,417103.5,417103.5,33057,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609607,570910.00
05/30/2016 08:00,2,1.211,ACTIVE,213.06,350.77,59.954,1464609604,"201051344000469","219011344069620",30.28,16.70,0,335.14,364.89,37.2,34.0,0.301,418432.9,418432.9,32992,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609608,570911.00
05/30/2016 08:00,2,1.139,ACTIVE,212.16,346.56,59.965,1464609604,"201051344000646","219011344069620",29.86,18.30,0,332.43,361.29,34.5,31.3,0.274,421955.5,421955.5,37547,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609609,570912.00
05/30/2016 08:00,2,1.078,ACTIVE,211.03,349.26,59.954,1464609604,"274151322000052","219011344069620",29.82,21.00,0,332.73,355.58,32.5,29.5,0.212,698013.6,698013.6,26359,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609610,570913.00
05/30/2016 08:00,2,1.080,ACTIVE,212.83,347.46,60.012,1464609604,"201051344000585","219011344069620",29.88,18.70,0,334.54,360.38,32.7,29.6,0.256,428803.7,428803.7,37548,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609611,570914.00
05/30/2016 08:00,2,1.162,ACTIVE,212.38,346.56,59.965,1464609604,"201051344001230","219011344069620",30.12,19.30,0,331.83,360.69,35.5,32.4,0.283,425594.7,425594.7,37354,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609612,570915.00
05/30/2016 08:00,2,1.117,ACTIVE,213.29,347.46,59.959,1464609604,"201051344000582","219011344069620",29.74,17.50,0,335.14,361.59,33.6,30.5,0.261,419001.9,419001.9,37513,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609613,570916.00
05/30/2016 08:00,2,1.240,ACTIVE,212.38,347.16,59.938,1464609604,"201051344000955","219011344069620",30.16,18.00,0,332.43,362.19,37.9,34.7,0.301,431348.9,431348.9,37451,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609614,570917.00
05/30/2016 08:00,2,0.705,ACTIVE,211.48,414.79,59.954,1464609604,"274151322000094","219011344069620",39.04,21.80,0,337.24,438.83,28.0,25.1,0.186,563806.9,563806.9,27413,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609615,570918.00
05/30/2016 08:00,2,1.219,ACTIVE,212.83,349.26,59.954,1464609604,"201051344000579","219011344069620",30.06,18.70,0,336.64,364.59,37.1,33.9,0.296,432509.3,432509.3,13065,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609616,570919.00
05/30/2016 08:00,2,1.207,ACTIVE,212.61,347.46,59.954,1464609604,"201051344000890","219011344069620",30.04,19.30,0,333.63,362.19,36.7,33.5,0.278,428518.5,428518.5,37466,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609616,570920.00
05/30/2016 08:00,2,1.205,ACTIVE,212.83,348.06,59.917,1464609604,"201051344000438","219011344069620",29.90,18.30,0,333.93,363.09,36.5,33.4,0.292,430540.1,430540.1,37471,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609617,570921.00
05/30/2016 08:00,2,1.182,ACTIVE,212.83,347.76,59.954,1464609604,"201051344000417","219011344069620",29.80,18.70,0,333.33,361.59,35.7,32.5,0.278,423033.0,423033.0,37633,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609618,570922.00
05/30/2016 08:00,2,1.014,ACTIVE,211.48,348.66,59.954,1464609604,"274151322000083","219011344069620",29.36,20.00,0,332.13,354.37,30.2,27.2,0.208,691727.8,691727.8,26434,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609619,570923.00
05/30/2016 08:00,2,1.107,ACTIVE,211.70,342.95,59.944,1464609604,"274151322000076","219011344069620",30.59,20.70,0,333.93,356.48,34.3,31.1,0.239,736585.7,736585.7,26431,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609620,570924.00
05/30/2016 08:00,2,1.238,ACTIVE,212.83,349.86,59.959,1464609604,"201051344000868","219011344069620",29.58,17.30,0,335.14,363.99,37.1,33.9,0.292,417553.7,417553.7,32712,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609621,570925.00
05/30/2016 08:00,2,1.010,ACTIVE,211.48,348.66,59.954,1464609604,"274151322000095","219011344069620",30.45,19.80,0,332.73,354.37,31.2,28.2,0.208,728996.5,728996.5,26348,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609622,570926.00
05/30/2016 08:00,2,1.234,ACTIVE,213.06,351.37,59.954,1464609604,"201051344000988","219011344069620",29.30,17.80,0,335.44,366.40,36.6,33.4,0.296,414626.1,414626.1,33008,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609623,570927.00
05/30/2016 08:00,2,1.148,ACTIVE,212.83,346.56,59.949,1464609604,"201051344001025","219011344069620",29.78,18.00,0,333.33,361.59,34.7,31.6,0.270,428490.3,428490.3,37519,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609624,570928.00
05/30/2016 08:00,2,1.129,ACTIVE,212.83,348.06,59.949,1464609604,"201051344000458","219011344069620",30.20,18.30,0,336.04,362.79,34.6,31.5,0.283,425460.1,425460.1,32936,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609625,570929.00
05/30/2016 08:00,2,1.162,ACTIVE,213.51,350.47,59.970,1464609604,"201051344000853","219011344069620",30.02,17.50,0,337.24,364.89,35.4,32.2,0.287,424098.2,424098.2,32534,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609626,570930.00
05/30/2016 08:00,2,1.143,ACTIVE,212.83,348.06,60.002,1464609604,"201051344000685","219011344069620",29.64,18.30,0,334.24,361.59,34.4,31.2,0.292,430010.3,430010.3,37363,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609627,570931.00
05/30/2016 08:00,2,1.090,ACTIVE,212.83,347.46,59.991,1464609604,"201051344000917","219011344069620",30.20,18.70,0,333.93,360.99,33.3,30.2,0.256,426866.7,426866.7,37366,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609627,570932.00
05/30/2016 08:00,2,1.105,ACTIVE,212.83,347.46,59.944,1464609604,"201051344001145","219011344069620",29.74,18.00,0,335.14,361.59,33.3,30.2,0.270,432068.4,432068.4,37216,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609628,570933.00
05/30/2016 08:00,2,1.162,ACTIVE,212.83,347.76,59.954,1464609604,"201051344000651","219011344069620",29.84,17.50,0,334.24,361.89,35.1,32.0,0.274,424386.7,424386.7,37576,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609629,570934.00
05/30/2016 08:00,2,1.029,ACTIVE,210.80,342.35,59.970,1464609604,"274151322000088","219011344069620",28.90,20.30,0,332.13,354.07,30.1,27.1,0.199,668637.5,668637.5,26095,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609630,570935.00
05/30/2016 08:00,2,0.719,ACTIVE,212.38,412.38,59.954,1464609604,"274151322000068","219011344069620",38.76,23.50,0,338.14,445.15,27.9,25.0,0.177,563609.5,563609.5,27624,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609631,570936.00
05/30/2016 08:00,2,1.168,ACTIVE,212.61,346.86,59.949,1464609604,"201051344001135","219011344069620",29.88,17.80,0,333.63,361.59,35.4,32.2,0.278,420459.4,420459.4,37512,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609632,570937.00
05/30/2016 08:00,2,1.215,ACTIVE,212.38,349.26,59.954,1464609604,"201051344000594","219011344069620",30.00,18.30,0,333.93,363.99,37.0,33.8,0.287,429301.0,429301.0,32969,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609633,570938.00
05/30/2016 08:00,2,1.195,ACTIVE,212.83,347.16,59.954,1464609604,"201051344001203","219011344069620",30.12,18.00,0,333.93,363.99,36.4,33.2,0.292,427444.2,427444.2,37545,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609634,570939.00
05/30/2016 08:00,2,1.016,ACTIVE,211.25,345.96,59.954,1464609604,"274151322000054","219011344069620",29.40,20.30,0,332.13,354.37,30.2,27.3,0.203,682967.0,682967.0,26125,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609635,570940.00
05/30/2016 08:00,2,1.217,ACTIVE,212.83,348.06,59.981,1464609604,"201051344000867","219011344069620",29.98,18.00,0,335.14,363.99,37.0,33.8,0.292,416803.1,416803.1,32976,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609636,570941.00
05/30/2016 08:00,2,1.285,ACTIVE,212.83,349.26,59.949,1464609604,"201051344001093","219011344069620",30.06,18.30,0,333.63,364.29,39.1,35.8,0.305,425993.7,425993.7,37414,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609637,570942.00
05/30/2016 08:00,2,1.170,ACTIVE,212.61,349.26,59.986,1464609604,"201051344000900","219011344069620",29.82,17.00,0,336.04,363.99,35.4,32.2,0.287,432469.6,432469.6,32367,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609638,570943.00
05/30/2016 08:00,2,1.178,ACTIVE,213.29,349.26,59.907,1464609604,"201051344000648","219011344069620",29.80,17.00,0,336.64,363.99,35.6,32.4,0.278,424318.2,424318.2,32657,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609639,570944.00
05/30/2016 08:00,2,1.182,ACTIVE,213.06,349.56,59.959,1464609604,"201051344000569","219011344069620",29.88,17.80,0,336.34,363.99,35.8,32.6,0.283,433573.3,433573.3,32288,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609641,570945.00
05/30/2016 08:00,2,1.168,ACTIVE,213.06,348.96,59.965,1464609604,"201051344000983","219011344069620",29.84,18.00,0,335.74,363.39,35.3,32.2,0.283,425094.6,425094.6,32776,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609642,570946.00
05/30/2016 08:00,2,1.217,ACTIVE,213.06,349.86,59.949,1464609604,"201051344001158","219011344069620",29.56,17.80,0,335.74,364.59,36.5,33.3,0.296,419434.5,419434.5,33037,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609643,570947.00
05/30/2016 08:00,2,1.199,ACTIVE,213.29,350.47,59.970,1464609604,"201051344000576","219011344069620",29.74,17.30,0,336.64,364.89,36.1,32.9,0.283,426425.6,426425.6,32445,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609644,570948.00
05/30/2016 08:00,2,1.006,ACTIVE,211.25,343.85,59.954,1464609604,"274151322000087","219011344069620",28.98,21.30,0,332.13,353.77,29.5,26.5,0.190,656534.7,656534.7,26222,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464609645,570949.00
05/30/2016 08:15,2,1.648,ACTIVE,213.29,353.77,59.954,1464610503,"201051344000645","219011344069620",29.54,18.30,0,334.54,373.91,49.4,45.7,0.398,425970.6,425970.6,32581,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610504,570950.00
05/30/2016 08:15,2,1.404,ACTIVE,211.25,345.06,59.954,1464610503,"274151322000085","219011344069620",29.52,20.70,0,335.74,360.38,41.9,38.5,0.283,684801.1,684801.1,26132,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610505,570951.00
05/30/2016 08:15,2,1.666,ACTIVE,213.29,355.28,60.012,1464610503,"201051344000633","219011344069620",29.90,18.70,0,335.74,374.81,50.5,46.8,0.424,417113.4,417113.4,33058,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610506,570952.00
05/30/2016 08:15,2,1.678,ACTIVE,213.29,354.37,59.981,1464610503,"201051344000469","219011344069620",30.26,17.30,0,335.74,375.71,51.4,47.7,0.433,418443.0,418443.0,32993,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610507,570953.00
05/30/2016 08:15,2,1.488,ACTIVE,211.03,344.76,59.933,1464610503,"274151322000052","219011344069620",29.60,21.80,0,334.54,361.29,44.6,41.1,0.309,698022.4,698022.4,26360,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610509,570954.00
05/30/2016 08:15,2,1.523,ACTIVE,212.61,351.07,59.922,1464610503,"201051344000585","219011344069620",29.74,19.50,0,333.93,369.40,45.9,42.4,0.371,428812.5,428812.5,37549,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610510,570955.00
05/30/2016 08:15,2,1.625,ACTIVE,212.38,350.17,59.949,1464610503,"201051344001230","219011344069620",30.08,20.30,0,326.72,373.61,49.5,45.9,0.402,425604.4,425604.4,37355,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610511,570956.00
05/30/2016 08:15,2,1.555,ACTIVE,213.06,351.67,59.965,1464610503,"201051344000582","219011344069620",29.84,18.00,0,332.43,371.21,47.0,43.5,0.371,419011.1,419011.1,37514,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610512,570957.00
05/30/2016 08:15,2,1.697,ACTIVE,212.16,351.37,59.959,1464610503,"201051344000955","219011344069620",30.18,19.00,0,327.32,376.31,52.0,48.2,0.429,431359.2,431359.2,37452,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610513,570958.00
05/30/2016 08:15,2,0.957,ACTIVE,211.03,426.21,59.949,1464610503,"274151322000094","219011344069620",39.98,22.80,0,333.93,447.25,38.9,35.6,0.265,563814.4,563814.4,27414,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610514,570959.00
05/30/2016 08:15,2,1.670,ACTIVE,213.06,354.07,59.954,1464610503,"201051344000579","219011344069620",30.22,19.50,0,335.44,374.51,51.2,47.5,0.424,432519.4,432519.4,13066,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610515,570960.00
05/30/2016 08:15,2,1.660,ACTIVE,212.61,351.37,59.933,1464610503,"201051344000890","219011344069620",30.18,20.30,0,332.43,373.31,50.8,47.1,0.402,428528.4,428528.4,37467,0,0,0,L,1122011218,0,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610515,570961.00
05/30/2016 08:15,2,1.645,ACTIVE,212.61,351.67,59.917,1464610503,"201051344000438","219011344069620",30.30,19.30,0,333.03,373.61,50.5,46.8,0.415,430550.1,430550.1,37472,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610516,570962.00
05/30/2016 08:15,2,1.633,ACTIVE,212.61,352.57,59.981,1464610503,"201051344000417","219011344069620",29.70,19.80,0,330.93,371.51,49.1,45.5,0.402,423042.7,423042.7,37634,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610517,570963.00
05/30/2016 08:15,2,1.387,ACTIVE,211.03,343.85,59.954,1464610503,"274151322000083","219011344069620",29.72,21.00,0,335.14,360.08,41.7,38.3,0.292,691735.9,691735.9,26435,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610518,570964.00
05/30/2016 08:15,2,1.582,ACTIVE,211.70,348.06,59.928,1464610503,"274151322000076","219011344069620",30.32,21.80,0,336.04,365.19,48.6,45.0,0.340,736595.2,736595.2,26432,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610519,570965.00
05/30/2016 08:15,2,1.684,ACTIVE,212.61,352.57,59.959,1464610503,"201051344000868","219011344069620",29.86,17.80,0,336.04,374.21,50.9,47.2,0.411,417563.8,417563.8,32713,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610520,570966.00
05/30/2016 08:15,2,1.469,ACTIVE,211.03,353.17,59.922,1464610503,"274151322000095","219011344069620",30.43,20.70,0,334.54,361.59,45.3,41.8,0.309,729005.2,729005.2,26349,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610521,570967.00
05/30/2016 08:15,2,1.680,ACTIVE,213.06,355.28,59.917,1464610503,"201051344000988","219011344069620",30.02,18.70,0,336.04,377.52,51.1,47.4,0.429,414636.1,414636.1,33009,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610522,570968.00
05/30/2016 08:15,2,1.572,ACTIVE,212.38,351.07,59.965,1464610503,"201051344001025","219011344069620",30.47,19.30,0,334.24,371.81,48.6,45.0,0.389,428499.8,428499.8,37520,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610523,570969.00
05/30/2016 08:15,2,1.588,ACTIVE,213.06,353.77,59.965,1464610503,"201051344000458","219011344069620",30.06,19.30,0,336.04,372.71,48.4,44.8,0.411,425469.6,425469.6,32937,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610524,570970.00
05/30/2016 08:15,2,1.615,ACTIVE,213.74,354.67,59.965,1464610503,"201051344000853","219011344069620",30.08,18.30,0,337.54,377.52,49.2,45.6,0.407,424107.9,424107.9,32535,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610525,570971.00
05/30/2016 08:15,2,1.598,ACTIVE,212.61,351.97,59.965,1464610503,"201051344000685","219011344069620",29.92,19.00,0,334.84,371.21,48.4,44.8,0.424,430019.7,430019.7,37364,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610526,570972.00
05/30/2016 08:15,2,1.541,ACTIVE,212.83,351.97,59.949,1464610503,"201051344000917","219011344069620",30.10,19.50,0,333.93,370.30,47.0,43.5,0.389,426875.8,426875.8,37367,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610526,570973.00
05/30/2016 08:15,2,1.547,ACTIVE,212.83,350.77,59.949,1464610503,"201051344001145","219011344069620",29.90,19.00,0,318.91,384.43,46.9,43.3,0.389,432077.5,432077.5,37217,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610527,570974.00
05/30/2016 08:15,2,1.625,ACTIVE,212.83,352.27,59.944,1464610503,"201051344000651","219011344069620",29.80,18.00,0,335.14,371.81,49.1,45.5,0.398,424396.3,424396.3,37577,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610528,570975.00
05/30/2016 08:15,2,1.412,ACTIVE,210.80,350.77,59.949,1464610503,"274151322000088","219011344069620",29.42,21.00,0,334.24,360.99,42.0,38.6,0.283,668645.7,668645.7,26096,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610529,570976.00
05/30/2016 08:15,2,0.959,ACTIVE,212.16,425.01,59.954,1464610503,"274151322000068","219011344069620",39.96,24.30,0,334.24,444.24,38.7,35.4,0.261,563617.0,563617.0,27625,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610530,570977.00
05/30/2016 08:15,2,1.596,ACTIVE,212.38,350.47,59.965,1464610503,"201051344001135","219011344069620",30.16,18.30,0,333.63,370.30,48.8,45.1,0.402,420468.9,420468.9,37513,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610531,570978.00
05/30/2016 08:15,2,1.674,ACTIVE,212.38,353.17,59.949,1464610503,"201051344000594","219011344069620",30.16,19.30,0,333.33,373.61,51.2,47.5,0.411,429311.0,429311.0,32970,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610532,570979.00
05/30/2016 08:15,2,1.664,ACTIVE,212.83,351.67,59.933,1464610503,"201051344001203","219011344069620",30.16,19.30,0,333.93,373.91,50.8,47.1,0.424,427454.2,427454.2,37546,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610533,570980.00
05/30/2016 08:15,2,1.426,ACTIVE,211.03,345.96,59.949,1464610503,"274151322000054","219011344069620",29.34,21.50,0,333.93,360.69,42.4,39.0,0.292,682975.2,682975.2,26126,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610534,570981.00
05/30/2016 08:15,2,1.658,ACTIVE,213.06,352.87,59.949,1464610503,"201051344000867","219011344069620",30.34,19.00,0,335.74,373.61,51.0,47.3,0.411,416813.1,416813.1,32977,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610535,570982.00
05/30/2016 08:15,2,1.730,ACTIVE,212.83,352.27,59.938,1464610503,"201051344001093","219011344069620",30.38,19.50,0,332.43,376.31,53.2,49.5,0.424,426004.2,426004.2,37415,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610536,570983.00
05/30/2016 08:15,2,1.623,ACTIVE,213.06,353.17,59.954,1464610503,"201051344000900","219011344069620",30.12,17.50,0,335.14,373.61,49.6,45.9,0.411,432479.3,432479.3,32368,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610537,570984.00
05/30/2016 08:15,2,1.633,ACTIVE,213.29,353.17,59.981,1464610503,"201051344000648","219011344069620",29.76,17.80,0,336.04,373.61,49.2,45.6,0.402,424327.9,424327.9,32658,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610538,570985.00
05/30/2016 08:15,2,1.607,ACTIVE,213.06,354.07,59.975,1464610503,"201051344000569","219011344069620",30.28,18.30,0,336.04,373.31,49.4,45.7,0.402,433583.0,433583.0,32289,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610539,570986.00
05/30/2016 08:15,2,1.580,ACTIVE,213.06,352.87,59.944,1464610503,"201051344000983","219011344069620",30.73,18.70,0,336.04,373.31,49.2,45.6,0.407,425104.3,425104.3,32777,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610540,570987.00
05/30/2016 08:15,2,1.662,ACTIVE,213.29,353.77,59.949,1464610503,"201051344001158","219011344069620",29.96,18.30,0,336.34,374.51,50.5,46.8,0.420,419444.4,419444.4,33038,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610541,570988.00
05/30/2016 08:15,2,1.629,ACTIVE,213.51,354.37,59.954,1464610503,"201051344000576","219011344069620",30.10,17.80,0,335.14,376.31,49.6,46.0,0.402,426435.3,426435.3,32446,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610542,570989.00
05/30/2016 08:15,2,1.393,ACTIVE,211.25,352.27,59.944,1464610503,"274151322000087","219011344069620",29.18,22.50,0,335.14,359.48,41.1,37.8,0.265,656542.7,656542.7,26223,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610543,570990.00
05/30/2016 08:15,2,1.580,ACTIVE,212.38,351.07,59.954,1464610503,"201051344000646","219011344069620",30.12,19.00,0,333.63,370.60,48.3,44.7,0.407,421965.2,421965.2,37548,0,0,0,L,1122011218,1,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464610544,570991.00
05/30/2016 08:30,2,2.143,ACTIVE,213.74,358.58,59.959,1464611403,"201051344000645","219011344069620",29.82,19.30,0,329.73,395.55,64.7,60.6,0.526,425983.9,425983.9,32582,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611404,570992.00
05/30/2016 08:30,2,1.850,ACTIVE,211.03,348.36,59.991,1464611403,"274151322000085","219011344069620",29.38,21.80,0,334.54,376.01,55.0,51.2,0.376,684812.3,684812.3,26133,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611405,570993.00
05/30/2016 08:30,2,2.150,ACTIVE,213.29,360.08,60.018,1464611403,"201051344000633","219011344069620",29.98,19.50,0,336.04,387.14,65.3,61.2,0.548,417126.9,417126.9,33059,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611406,570994.00
05/30/2016 08:30,2,2.152,ACTIVE,213.51,359.18,59.975,1464611403,"201051344000469","219011344069620",30.43,18.00,0,333.63,392.55,66.3,62.1,0.561,418456.7,418456.7,32994,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611407,570995.00
05/30/2016 08:30,2,2.084,ACTIVE,212.38,355.58,59.933,1464611403,"201051344000646","219011344069620",29.44,20.00,0,326.42,382.63,62.2,58.1,0.526,421977.6,421977.6,37549,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611408,570996.00
05/30/2016 08:30,2,1.932,ACTIVE,211.03,357.08,59.975,1464611403,"274151322000052","219011344069620",29.82,23.00,0,331.83,369.70,58.3,54.4,0.415,698034.3,698034.3,26361,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611409,570997.00
05/30/2016 08:30,2,2.021,ACTIVE,213.29,355.58,59.991,1464611403,"201051344000585","219011344069620",29.86,20.30,0,330.03,382.93,61.1,57.1,0.499,428824.9,428824.9,37550,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611410,570998.00
05/30/2016 08:30,2,2.117,ACTIVE,212.38,354.37,59.986,1464611403,"201051344001230","219011344069620",29.92,21.50,0,324.02,388.34,64.2,60.0,0.521,425617.6,425617.6,37356,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611410,570999.00
05/30/2016 08:30,2,2.033,ACTIVE,213.51,356.78,59.949,1464611403,"201051344000582","219011344069620",30.00,19.30,0,330.93,381.42,61.8,57.7,0.495,419023.7,419023.7,37515,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611411,571000.00
05/30/2016 08:30,2,2.189,ACTIVE,212.61,356.78,59.986,1464611403,"201051344000955","219011344069620",30.00,20.00,0,317.70,396.45,66.5,62.3,0.557,431373.0,431373.0,37453,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611412,571001.00
05/30/2016 08:30,2,1.273,ACTIVE,211.48,430.12,59.975,1464611403,"274151322000094","219011344069620",39.68,23.50,0,336.04,457.77,50.3,46.6,0.345,563824.7,563824.7,27415,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611413,571002.00
05/30/2016 08:30,2,2.172,ACTIVE,213.29,358.28,59.975,1464611403,"201051344000579","219011344069620",30.02,20.00,0,327.02,394.65,66.0,61.8,0.548,432533.0,432533.0,13067,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611414,571003.00
05/30/2016 08:30,2,2.174,ACTIVE,212.61,356.18,59.954,1464611403,"201051344000890","219011344069620",29.82,21.80,0,320.71,398.86,65.6,61.4,0.530,428542.0,428542.0,37468,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611415,571004.00
05/30/2016 08:30,2,2.152,ACTIVE,212.83,357.38,59.986,1464611403,"201051344000438","219011344069620",29.80,20.00,0,320.41,405.77,65.0,60.8,0.544,430563.5,430563.5,37473,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611416,571005.00
05/30/2016 08:30,2,2.088,ACTIVE,212.61,355.58,59.981,1464611403,"201051344000417","219011344069620",30.04,21.00,0,331.83,384.73,63.5,59.4,0.530,423055.7,423055.7,37635,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611417,571006.00
05/30/2016 08:30,2,1.834,ACTIVE,211.48,358.28,60.023,1464611403,"274151322000083","219011344069620",29.58,22.30,0,335.14,367.00,55.0,51.1,0.398,691747.0,691747.0,26436,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611418,571007.00
05/30/2016 08:30,2,2.068,ACTIVE,211.70,358.28,59.970,1464611403,"274151322000076","219011344069620",30.45,22.80,0,335.74,388.64,63.8,59.6,0.446,736608.2,736608.2,26433,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611419,571008.00
05/30/2016 08:30,2,2.168,ACTIVE,212.83,358.28,59.944,1464611403,"201051344000868","219011344069620",30.00,18.70,0,335.14,383.83,65.9,61.7,0.539,417577.3,417577.3,32714,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611420,571009.00
