ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 08:30,2,1.977,ACTIVE,211.03,346.26,59.959,1464611403,"274151322000095","219011344069620",30.16,22.00,0,333.33,374.21,60.4,56.3,0.398,729017.5,729017.5,26350,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611421,571010.00
05/30/2016 08:30,2,2.203,ACTIVE,213.29,360.08,59.970,1464611403,"201051344000988","219011344069620",29.80,19.50,0,331.83,392.85,66.5,62.2,0.566,414649.8,414649.8,33010,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611422,571011.00
05/30/2016 08:30,2,2.092,ACTIVE,213.06,356.18,59.991,1464611403,"201051344001025","219011344069620",29.96,20.30,0,334.54,381.73,63.5,59.4,0.517,428512.9,428512.9,37521,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611423,571012.00
05/30/2016 08:30,2,2.098,ACTIVE,213.06,357.38,59.981,1464611403,"201051344000458","219011344069620",29.92,19.80,0,325.52,391.64,63.6,59.4,0.548,425482.5,425482.5,32938,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611424,571013.00
05/30/2016 08:30,2,2.107,ACTIVE,213.74,357.98,59.970,1464611403,"201051344000853","219011344069620",30.16,19.00,0,329.43,391.64,64.4,60.2,0.548,424121.0,424121.0,32536,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611425,571014.00
05/30/2016 08:30,2,2.086,ACTIVE,212.83,356.18,59.965,1464611403,"201051344000685","219011344069620",29.88,20.00,0,318.61,387.14,63.1,59.0,0.552,430032.7,430032.7,37365,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611426,571015.00
05/30/2016 08:30,2,2.053,ACTIVE,213.06,356.18,60.028,1464611403,"201051344000917","219011344069620",29.86,20.00,0,321.91,392.85,62.1,58.0,0.521,426888.5,426888.5,37368,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611427,571016.00
05/30/2016 08:30,2,2.053,ACTIVE,212.83,354.37,59.959,1464611403,"201051344001145","219011344069620",29.50,19.80,0,315.00,397.05,61.4,57.3,0.508,432090.1,432090.1,37218,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611428,571017.00
05/30/2016 08:30,2,2.102,ACTIVE,213.06,357.08,59.965,1464611403,"201051344000651","219011344069620",30.10,19.00,0,333.63,382.03,64.0,59.9,0.526,424409.4,424409.4,37578,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611429,571018.00
05/30/2016 08:30,2,1.895,ACTIVE,210.80,353.47,59.975,1464611403,"274151322000088","219011344069620",28.92,22.00,0,333.93,367.60,55.5,51.6,0.376,668656.9,668656.9,26097,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611430,571019.00
05/30/2016 08:30,2,1.266,ACTIVE,212.16,432.82,59.954,1464611403,"274151322000068","219011344069620",39.88,25.30,0,336.34,458.67,51.1,47.4,0.358,563627.4,563627.4,27626,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611430,571020.00
05/30/2016 08:30,2,2.094,ACTIVE,212.61,354.67,59.970,1464611403,"201051344001135","219011344069620",29.80,19.50,0,328.22,387.14,63.3,59.1,0.521,420481.9,420481.9,37514,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611431,571021.00
05/30/2016 08:30,2,2.189,ACTIVE,212.61,357.68,60.002,1464611403,"201051344000594","219011344069620",29.74,20.00,0,334.24,383.83,66.0,61.8,0.544,429324.7,429324.7,32971,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611432,571022.00
05/30/2016 08:30,2,2.186,ACTIVE,213.29,356.48,59.981,1464611403,"201051344001203","219011344069620",29.82,20.30,0,333.93,397.96,66.0,61.8,0.552,427467.8,427467.8,37547,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611433,571023.00
05/30/2016 08:30,2,1.863,ACTIVE,210.80,357.08,59.965,1464611403,"274151322000054","219011344069620",29.56,22.30,0,327.62,380.52,55.8,51.9,0.389,682986.5,682986.5,26127,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611434,571024.00
05/30/2016 08:30,2,2.160,ACTIVE,213.06,357.98,59.970,1464611403,"201051344000867","219011344069620",30.12,19.80,0,335.44,383.53,65.9,61.7,0.539,416826.7,416826.7,32978,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611435,571025.00
05/30/2016 08:30,2,2.246,ACTIVE,213.06,357.98,59.959,1464611403,"201051344001093","219011344069620",29.94,20.30,0,333.93,394.35,68.1,63.8,0.548,426018.4,426018.4,37416,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611436,571026.00
05/30/2016 08:30,2,2.131,ACTIVE,213.06,358.58,59.986,1464611403,"201051344000900","219011344069620",30.22,18.30,0,331.83,388.64,65.3,61.1,0.539,432492.6,432492.6,32369,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611437,571027.00
05/30/2016 08:30,2,2.111,ACTIVE,213.29,357.68,59.996,1464611403,"201051344000648","219011344069620",29.98,18.30,0,327.92,397.35,64.0,59.9,0.526,424341.0,424341.0,32659,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611438,571028.00
05/30/2016 08:30,2,2.104,ACTIVE,213.29,357.98,59.928,1464611403,"201051344000569","219011344069620",30.22,19.30,0,324.32,402.77,64.4,60.2,0.530,433596.2,433596.2,32290,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611439,571029.00
05/30/2016 08:30,2,2.111,ACTIVE,213.06,357.98,59.991,1464611403,"201051344000983","219011344069620",30.22,19.30,0,324.02,393.45,64.6,60.5,0.548,425117.5,425117.5,32778,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611440,571030.00
05/30/2016 08:30,2,2.158,ACTIVE,213.29,357.68,59.970,1464611403,"201051344001158","219011344069620",29.90,19.30,0,328.22,400.36,65.3,61.1,0.552,419457.9,419457.9,33039,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611441,571031.00
05/30/2016 08:30,2,2.115,ACTIVE,213.51,359.48,60.012,1464611403,"201051344000576","219011344069620",30.12,18.30,0,333.03,388.94,64.5,60.4,0.535,426448.6,426448.6,32447,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611442,571032.00
05/30/2016 08:30,2,1.850,ACTIVE,211.03,356.18,59.933,1464611403,"274151322000087","219011344069620",29.04,24.50,0,334.24,373.91,54.4,50.6,0.340,656553.7,656553.7,26224,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464611443,571033.00
05/30/2016 08:45,2,2.643,ACTIVE,214.87,365.49,59.922,1464612303,"201051344000645","219011344069620",29.66,20.00,0,330.93,403.37,79.3,74.7,0.641,426000.7,426000.7,32583,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612304,571034.00
05/30/2016 08:45,2,2.314,ACTIVE,211.93,357.68,59.954,1464612303,"274151322000085","219011344069620",29.14,22.80,0,335.44,375.11,68.3,64.0,0.473,684826.7,684826.7,26134,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612305,571035.00
05/30/2016 08:45,2,2.658,ACTIVE,214.64,364.89,59.959,1464612303,"201051344000633","219011344069620",29.54,20.70,0,333.93,399.16,79.5,74.8,0.654,417143.8,417143.8,33060,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612306,571036.00
05/30/2016 08:45,2,2.684,ACTIVE,215.09,352.27,59.944,1464612303,"201051344000469","219011344069620",29.88,19.50,0,317.40,409.38,81.2,76.5,0.389,418474.0,418474.0,32995,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612307,571037.00
05/30/2016 08:45,2,2.551,ACTIVE,213.29,360.08,59.944,1464612303,"201051344000646","219011344069620",29.60,21.50,0,332.73,392.25,76.4,71.8,0.645,421993.8,421993.8,37550,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612308,571038.00
05/30/2016 08:45,2,2.408,ACTIVE,211.93,350.47,59.933,1464612303,"274151322000052","219011344069620",29.42,24.30,0,334.24,376.31,71.7,67.3,0.513,698049.5,698049.5,26362,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612309,571039.00
05/30/2016 08:45,2,2.496,ACTIVE,214.19,360.69,59.944,1464612303,"201051344000585","219011344069620",29.84,21.80,0,335.74,394.05,75.5,70.9,0.623,428840.9,428840.9,37551,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612310,571040.00
05/30/2016 08:45,2,2.598,ACTIVE,213.29,359.78,59.986,1464612303,"201051344001230","219011344069620",29.86,23.00,0,333.93,391.04,78.5,73.8,0.645,425634.3,425634.3,37357,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612311,571041.00
05/30/2016 08:45,2,2.525,ACTIVE,214.19,361.59,59.986,1464612303,"201051344000582","219011344069620",29.64,20.30,0,334.84,394.65,75.8,71.3,0.614,419039.8,419039.8,37516,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612312,571042.00
05/30/2016 08:45,2,2.658,ACTIVE,213.29,349.26,59.896,1464612303,"201051344000955","219011344069620",29.98,21.80,0,330.63,391.94,80.7,76.0,0.384,431390.2,431390.2,37454,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612312,571043.00
05/30/2016 08:45,2,1.609,ACTIVE,211.93,421.40,59.944,1464612303,"274151322000094","219011344069620",39.14,25.00,0,397.35,457.17,63.7,59.6,0.460,563838.0,563838.0,27416,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612313,571044.00
05/30/2016 08:45,2,2.678,ACTIVE,214.87,352.57,59.944,1464612303,"201051344000579","219011344069620",29.60,21.80,0,329.73,397.05,80.2,75.5,0.376,432550.1,432550.1,13068,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612314,571045.00
05/30/2016 08:45,2,2.619,ACTIVE,213.51,358.88,59.944,1464612303,"201051344000890","219011344069620",29.98,23.00,0,333.03,393.45,79.5,74.8,0.650,428559.0,428559.0,37469,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612315,571046.00
05/30/2016 08:45,2,2.615,ACTIVE,213.74,361.59,59.970,1464612303,"201051344000438","219011344069620",29.90,21.30,0,332.13,392.55,79.2,74.5,0.663,430580.4,430580.4,37474,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612316,571047.00
05/30/2016 08:45,2,2.559,ACTIVE,213.51,360.99,60.007,1464612303,"201051344000417","219011344069620",29.78,22.50,0,334.54,390.74,77.3,72.7,0.658,423072.2,423072.2,37636,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612317,571048.00
05/30/2016 08:45,2,2.309,ACTIVE,211.70,347.76,59.944,1464612303,"274151322000083","219011344069620",29.20,23.50,0,334.24,375.11,68.3,64.0,0.473,691761.4,691761.4,26437,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612318,571049.00
05/30/2016 08:45,2,2.574,ACTIVE,212.83,352.87,59.959,1464612303,"274151322000076","219011344069620",30.02,24.50,0,336.34,380.52,78.2,73.6,0.557,736624.8,736624.8,26434,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612319,571050.00
05/30/2016 08:45,2,2.674,ACTIVE,214.19,351.37,59.933,1464612303,"201051344000868","219011344069620",29.74,19.80,0,331.83,400.06,80.5,75.8,0.371,417594.5,417594.5,32715,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612320,571051.00
05/30/2016 08:45,2,2.467,ACTIVE,212.16,360.99,59.949,1464612303,"274151322000095","219011344069620",30.04,23.80,0,334.54,378.42,74.9,70.4,0.517,729033.3,729033.3,26351,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612321,571052.00
05/30/2016 08:45,2,2.691,ACTIVE,214.87,354.07,59.928,1464612303,"201051344000988","219011344069620",29.72,21.00,0,333.03,397.66,81.1,76.3,0.380,414667.1,414667.1,33011,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612322,571053.00
05/30/2016 08:45,2,2.590,ACTIVE,213.74,360.08,59.949,1464612303,"201051344001025","219011344069620",29.72,21.50,0,332.73,392.25,77.9,73.3,0.641,428529.4,428529.4,37522,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612323,571054.00
05/30/2016 08:45,2,2.607,ACTIVE,214.87,363.69,59.933,1464612303,"201051344000458","219011344069620",29.50,20.70,0,318.30,397.66,78.0,73.3,0.650,425499.1,425499.1,32939,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612324,571055.00
05/30/2016 08:45,2,2.611,ACTIVE,215.32,365.49,59.986,1464612303,"201051344000853","219011344069620",29.84,19.80,0,335.74,396.15,79.0,74.3,0.667,424137.8,424137.8,32537,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612325,571056.00
05/30/2016 08:45,2,2.582,ACTIVE,213.51,360.69,59.922,1464612303,"201051344000685","219011344069620",29.54,21.30,0,333.33,391.34,77.3,72.7,0.672,430049.1,430049.1,37366,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612325,571057.00
05/30/2016 08:45,2,2.535,ACTIVE,213.74,361.29,59.907,1464612303,"201051344000917","219011344069620",29.70,21.30,0,334.84,390.74,76.3,71.8,0.641,426904.7,426904.7,37369,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612326,571058.00
05/30/2016 08:45,2,2.525,ACTIVE,213.96,360.08,59.954,1464612303,"201051344001145","219011344069620",29.60,21.00,0,335.44,390.14,75.7,71.1,0.632,432106.1,432106.1,37219,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612327,571059.00
05/30/2016 08:45,2,2.594,ACTIVE,214.19,360.99,59.933,1464612303,"201051344000651","219011344069620",29.86,20.00,0,335.44,401.56,78.3,73.6,0.650,424426.1,424426.1,37579,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612328,571060.00
05/30/2016 08:45,2,2.346,ACTIVE,211.70,355.28,59.944,1464612303,"274151322000088","219011344069620",29.02,23.50,0,324.92,387.14,69.0,64.6,0.460,668671.4,668671.4,26098,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612329,571061.00
05/30/2016 08:45,2,1.555,ACTIVE,212.83,436.13,59.938,1464612303,"274151322000068","219011344069620",39.88,26.30,0,400.66,464.38,62.6,58.5,0.415,563640.7,563640.7,27627,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612330,571062.00
05/30/2016 08:45,2,2.588,ACTIVE,213.74,359.48,59.928,1464612303,"201051344001135","219011344069620",29.58,20.30,0,330.93,391.04,77.5,72.9,0.645,420498.4,420498.4,37515,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612331,571063.00
05/30/2016 08:45,2,2.668,ACTIVE,213.96,351.37,59.928,1464612303,"201051344000594","219011344069620",29.80,22.00,0,334.54,398.56,80.5,75.8,0.367,429341.8,429341.8,32972,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612332,571064.00
05/30/2016 08:45,2,2.660,ACTIVE,213.96,349.26,59.959,1464612303,"201051344001203","219011344069620",29.90,21.30,0,334.54,395.85,80.6,75.9,0.371,427484.9,427484.9,37548,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612333,571065.00
05/30/2016 08:45,2,2.346,ACTIVE,211.93,356.48,59.944,1464612303,"274151322000054","219011344069620",29.16,23.80,0,324.62,389.84,69.3,65.0,0.468,683001.1,683001.1,26128,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612334,571066.00
05/30/2016 08:45,2,2.668,ACTIVE,214.41,351.07,59.991,1464612303,"201051344000867","219011344069620",29.78,21.00,0,324.92,399.16,80.5,75.8,0.367,416843.8,416843.8,32979,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612334,571067.00
05/30/2016 08:45,2,2.705,ACTIVE,214.19,350.77,59.970,1464612303,"201051344001093","219011344069620",30.18,22.30,0,334.84,394.95,82.7,77.9,0.371,426036.0,426036.0,37417,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612335,571068.00
05/30/2016 08:45,2,2.650,ACTIVE,214.64,352.87,59.954,1464612303,"201051344000900","219011344069620",29.86,19.30,0,326.12,399.76,80.2,75.5,0.367,432509.6,432509.6,32370,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612336,571069.00
05/30/2016 08:45,2,2.604,ACTIVE,214.64,362.19,59.933,1464612303,"201051344000648","219011344069620",29.80,19.50,0,335.14,398.56,78.5,73.9,0.650,424357.7,424357.7,32660,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612337,571070.00
05/30/2016 08:45,2,2.594,ACTIVE,214.87,363.09,59.944,1464612303,"201051344000569","219011344069620",30.06,19.80,0,334.54,397.96,78.9,74.3,0.636,433613.0,433613.0,32291,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612338,571071.00
05/30/2016 08:45,2,2.615,ACTIVE,214.87,363.09,59.944,1464612303,"201051344000983","219011344069620",29.86,20.00,0,334.54,397.96,79.1,74.4,0.672,425134.3,425134.3,32779,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612339,571072.00
05/30/2016 08:45,2,2.633,ACTIVE,215.09,364.29,59.949,1464612303,"201051344001158","219011344069620",29.86,20.30,0,326.42,400.36,79.6,74.9,0.703,419474.8,419474.8,33040,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612340,571073.00
05/30/2016 08:45,2,2.611,ACTIVE,214.87,365.49,59.986,1464612303,"201051344000576","219011344069620",29.86,19.30,0,324.02,402.46,79.0,74.4,0.676,426465.4,426465.4,32448,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612341,571074.00
05/30/2016 08:45,2,2.299,ACTIVE,211.93,351.07,59.938,1464612303,"274151322000087","219011344069620",29.02,27.30,0,334.84,373.31,67.5,63.3,0.433,656567.9,656567.9,26225,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464612342,571075.00
05/30/2016 09:00,2,3.164,ALERT,215.77,354.37,59.949,1464613204,"201051344000645","219011344069620",29.64,22.80,0,304.78,398.26,95.0,89.8,0.433,426021.2,426021.2,32584,0,0,0,L,1122011218,0,123.14,123.14,0002,18,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613206,571076.00
05/30/2016 09:00,2,2.797,ACTIVE,212.38,353.77,59.938,1464613204,"274151322000085","219011344069620",29.18,25.50,0,330.03,393.15,82.5,77.7,0.309,684844.4,684844.4,26135,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613207,571077.00
05/30/2016 09:00,2,3.145,ACTIVE,215.32,354.37,59.949,1464613204,"201051344000633","219011344069620",29.82,23.30,0,319.81,399.16,95.0,89.8,0.451,417164.4,417164.4,33061,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613208,571078.00
05/30/2016 09:00,2,3.186,ALERT,215.54,353.77,59.949,1464613204,"201051344000469","219011344069620",29.96,21.30,0,301.17,399.16,96.7,91.4,0.468,418495.0,418495.0,32996,0,0,0,L,1122011218,0,122.23,123.36,0002,17,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613210,571079.00
05/30/2016 09:00,2,3.062,ALERT,213.96,349.86,59.954,1464613204,"201051344000646","219011344069620",29.58,24.50,0,300.57,391.94,91.8,86.7,0.433,422013.6,422013.6,37551,0,0,0,L,1122011218,0,122.91,121.78,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613212,571080.00
05/30/2016 09:00,2,2.893,ALERT,212.16,355.88,59.944,1464613204,"274151322000052","219011344069620",29.52,28.80,0,301.17,385.63,86.5,81.5,0.340,698068.0,698068.0,26363,0,0,0,L,1151911521,0,121.55,122.46,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613213,571081.00
05/30/2016 09:00,2,3.004,ACTIVE,214.87,351.07,59.912,1464613204,"201051344000585","219011344069620",29.94,24.50,0,319.21,394.65,91.1,86.0,0.424,428860.6,428860.6,37552,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613214,571082.00
05/30/2016 09:00,2,3.115,ALERT,213.74,349.26,59.954,1464613204,"201051344001230","219011344069620",29.76,26.30,0,301.17,392.25,93.9,88.7,0.438,425654.6,425654.6,37358,0,0,0,L,1122011218,0,122.68,121.55,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613216,571083.00
05/30/2016 09:00,2,3.053,ALERT,214.87,351.37,59.944,1464613204,"201051344000582","219011344069620",29.52,23.00,0,302.37,394.95,91.3,86.2,0.415,419059.5,419059.5,37517,0,0,0,L,1122011218,0,123.14,122.46,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613218,571084.00
05/30/2016 09:00,2,3.191,ACTIVE,213.74,348.96,60.002,1464613204,"201051344000955","219011344069620",29.72,24.80,0,318.91,389.54,96.1,90.9,0.460,431411.2,431411.2,37455,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613219,571085.00
05/30/2016 09:00,2,1.822,ACTIVE,212.38,450.26,59.949,1464613204,"274151322000094","219011344069620",41.03,26.50,0,401.86,469.19,76.3,71.7,0.535,563854.5,563854.5,27417,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613220,571086.00
05/30/2016 09:00,2,3.178,ACTIVE,215.54,354.07,59.912,1464613204,"201051344000579","219011344069620",29.76,24.50,0,338.74,376.31,95.8,90.6,0.451,432571.0,432571.0,13069,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613221,571087.00
05/30/2016 09:00,2,3.199,ACTIVE,213.74,349.56,59.959,1464613204,"201051344000890","219011344069620",29.30,27.30,0,313.50,400.96,94.9,89.6,0.420,428579.7,428579.7,37470,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613222,571088.00
05/30/2016 09:00,2,3.168,ACTIVE,214.41,350.47,59.954,1464613204,"201051344000438","219011344069620",29.48,24.30,0,314.40,405.47,94.7,89.4,0.446,430601.0,430601.0,37475,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613223,571089.00
05/30/2016 09:00,2,3.076,ACTIVE,213.96,348.96,59.922,1464613204,"201051344000417","219011344069620",29.62,26.00,0,319.21,397.66,92.3,87.2,0.442,423092.3,423092.3,37637,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613223,571090.00
05/30/2016 09:00,2,2.795,ACTIVE,212.16,347.16,59.975,1464613204,"274151322000083","219011344069620",29.40,27.00,0,332.43,387.74,83.2,78.4,0.323,691779.2,691779.2,26438,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613224,571091.00
05/30/2016 09:00,2,3.133,ACTIVE,213.06,356.18,59.954,1464613204,"274151322000076","219011344069620",29.76,29.00,0,311.09,416.59,94.3,89.1,0.376,736645.3,736645.3,26435,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613225,571092.00
05/30/2016 09:00,2,3.225,ACTIVE,214.64,352.27,59.944,1464613204,"201051344000868","219011344069620",29.52,22.30,0,327.92,385.33,96.4,91.1,0.446,417615.5,417615.5,32716,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613226,571093.00
05/30/2016 09:00,2,3.016,ACTIVE,212.16,349.26,59.949,1464613204,"274151322000095","219011344069620",29.86,27.80,0,318.61,405.17,91.2,86.1,0.345,729052.9,729052.9,26352,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613227,571094.00
05/30/2016 09:00,2,3.244,ALERT,215.54,355.58,59.954,1464613204,"201051344000988","219011344069620",29.46,22.80,0,302.98,416.89,96.7,91.4,0.442,414688.1,414688.1,33012,0,0,0,L,1122011218,0,122.68,123.14,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613229,571095.00
05/30/2016 09:00,2,3.131,ALERT,214.41,350.17,59.954,1464613204,"201051344001025","219011344069620",29.58,25.00,0,300.87,392.55,93.8,88.6,0.424,428549.7,428549.7,37523,0,0,0,L,1122011218,0,122.68,122.23,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613231,571096.00
05/30/2016 09:00,2,3.111,ACTIVE,215.54,353.17,59.949,1464613204,"201051344000458","219011344069620",29.76,23.50,0,316.50,416.29,93.8,88.6,0.451,425519.5,425519.5,32940,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613231,571097.00
05/30/2016 09:00,2,3.127,ACTIVE,216.00,355.28,59.949,1464613204,"201051344000853","219011344069620",30.06,22.50,0,316.80,419.90,95.2,90.0,0.442,424158.5,424158.5,32538,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613232,571098.00
05/30/2016 09:00,2,3.082,ACTIVE,214.19,350.77,59.944,1464613204,"201051344000685","219011344069620",29.76,24.00,0,319.51,393.15,92.9,87.8,0.460,430069.2,430069.2,37367,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613233,571099.00
05/30/2016 09:00,2,3.072,ALERT,214.64,350.77,59.959,1464613204,"201051344000917","219011344069620",29.54,23.80,0,299.07,391.64,92.0,86.8,0.429,426924.5,426924.5,37370,0,0,0,L,1122011218,0,122.68,122.46,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613235,571100.00
05/30/2016 09:00,2,3.037,ACTIVE,214.19,349.86,59.938,1464613204,"201051344001145","219011344069620",29.68,23.50,0,317.10,406.37,91.4,86.3,0.429,432125.9,432125.9,37220,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613236,571101.00
05/30/2016 09:00,2,3.119,ACTIVE,214.87,350.47,59.949,1464613204,"201051344000651","219011344069620",29.80,22.80,0,313.80,409.38,94.1,88.9,0.429,424446.6,424446.6,37580,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613237,571102.00
05/30/2016 09:00,2,2.861,ACTIVE,212.16,347.76,59.959,1464613204,"274151322000088","219011344069620",28.73,26.00,0,334.24,380.82,83.3,78.5,0.305,668689.4,668689.4,26099,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613238,571103.00
05/30/2016 09:00,2,1.883,ACTIVE,213.06,437.63,59.938,1464613204,"274151322000068","219011344069620",40.18,28.00,0,404.87,468.59,77.0,72.3,0.535,563657.2,563657.2,27628,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613239,571104.00
05/30/2016 09:00,2,3.080,ACTIVE,214.41,349.86,59.959,1464613204,"201051344001135","219011344069620",29.84,23.50,0,316.80,393.15,93.2,88.0,0.433,420518.7,420518.7,37516,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613240,571105.00
05/30/2016 09:00,2,3.195,ACTIVE,214.64,352.87,59.954,1464613204,"201051344000594","219011344069620",29.68,25.30,0,328.22,375.41,96.0,90.8,0.446,429362.7,429362.7,32973,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613241,571106.00
05/30/2016 09:00,2,3.188,ACTIVE,214.64,349.56,59.928,1464613204,"201051344001203","219011344069620",29.82,25.30,0,316.80,419.30,96.3,91.0,0.451,427505.9,427505.9,37549,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613242,571107.00
05/30/2016 09:00,2,2.877,ACTIVE,212.38,354.97,59.949,1464613204,"274151322000054","219011344069620",28.80,27.30,0,333.93,381.73,83.9,79.0,0.314,683019.2,683019.2,26129,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613243,571108.00
05/30/2016 09:00,2,3.215,ACTIVE,215.32,352.27,59.981,1464613204,"201051344000867","219011344069620",29.52,23.50,0,328.22,382.63,96.1,90.8,0.442,416864.8,416864.8,32980,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613244,571109.00
05/30/2016 09:00,2,3.234,ALERT,214.64,351.37,59.954,1464613204,"201051344001093","219011344069620",29.90,25.00,0,301.47,393.45,97.9,92.6,0.442,426057.4,426057.4,37418,0,0,0,L,1122011218,0,122.91,122.23,0002,23,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613246,571110.00
05/30/2016 09:00,2,3.172,ALERT,215.09,352.57,59.965,1464613204,"201051344000900","219011344069620",30.02,22.00,0,304.78,412.08,96.5,91.2,0.446,432530.5,432530.5,32371,0,0,0,L,1122011218,0,122.91,122.68,0002,18,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613248,571111.00
05/30/2016 09:00,2,3.135,ACTIVE,215.32,352.87,59.954,1464613204,"201051344000648","219011344069620",29.66,22.00,0,314.40,403.07,94.2,89.0,0.442,424378.2,424378.2,32661,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613249,571112.00
05/30/2016 09:00,2,3.135,ALERT,215.54,354.37,59.949,1464613204,"201051344000569","219011344069620",29.90,22.80,0,305.98,398.56,95.0,89.7,0.451,433633.7,433633.7,32292,0,0,0,L,1122011218,0,122.46,123.36,0002,18,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613250,571113.00
05/30/2016 09:00,2,3.082,ACTIVE,215.54,353.47,59.944,1464613204,"201051344000983","219011344069620",30.43,22.80,0,320.71,398.26,95.0,89.7,0.455,425155.0,425155.0,32780,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613251,571114.00
05/30/2016 09:00,2,3.211,ALERT,215.54,354.07,59.959,1464613204,"201051344001158","219011344069620",29.30,23.00,0,304.48,400.66,95.4,90.1,0.451,419495.6,419495.6,33041,0,0,0,L,1122011218,0,122.68,122.91,0002,20,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613253,571115.00
05/30/2016 09:00,2,3.129,ACTIVE,215.54,354.37,59.938,1464613204,"201051344000576","219011344069620",30.06,22.00,0,315.90,415.39,95.2,89.9,0.438,426486.2,426486.2,32449,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613254,571116.00
05/30/2016 09:00,2,2.799,ACTIVE,212.38,349.26,59.954,1464613204,"274151322000087","219011344069620",28.92,31.00,0,327.02,401.56,82.0,77.2,0.296,656585.6,656585.6,26226,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464613255,571117.00
05/30/2016 09:15,2,3.635,ACTIVE,215.77,355.28,59.922,1464614103,"201051344000645","219011344069620",29.42,24.30,0,339.65,380.52,108.4,102.7,0.482,426045.2,426045.2,32586,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614104,571118.00
05/30/2016 09:15,2,3.307,ALERT,212.38,345.36,59.959,1464614103,"274151322000085","219011344069620",28.35,28.50,0,294.56,384.73,94.9,89.7,0.362,684865.2,684865.2,26136,0,0,0,L,1151911521,0,122.23,122.23,0002,24,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614106,571119.00
05/30/2016 09:15,2,3.635,ACTIVE,215.32,356.78,59.965,1464614103,"201051344000633","219011344069620",29.46,25.00,0,339.04,381.42,108.5,102.8,0.521,417188.4,417188.4,33062,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614107,571120.00
05/30/2016 09:15,2,3.682,ACTIVE,215.77,355.28,59.912,1464614103,"201051344000469","219011344069620",29.54,22.30,0,338.74,382.03,110.2,104.4,0.521,418519.4,418519.4,32998,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614108,571121.00
05/30/2016 09:15,2,3.523,ACTIVE,213.74,351.37,59.922,1464614103,"201051344000646","219011344069620",29.38,26.80,0,333.03,374.51,104.8,99.3,0.499,422036.8,422036.8,37553,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614109,571122.00
05/30/2016 09:15,2,3.365,ALERT,212.16,350.77,59.933,1464614103,"274151322000052","219011344069620",29.10,32.00,0,298.77,385.63,99.2,93.9,0.389,698089.8,698089.8,26365,0,0,0,L,1151911521,0,121.55,122.46,0002,25,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614111,571123.00
05/30/2016 09:15,2,3.480,ALERT,214.41,351.97,59.949,1464614103,"201051344000585","219011344069620",29.64,26.30,0,297.26,396.75,104.5,99.0,0.491,428883.6,428883.6,37553,0,0,0,L,1122011218,0,122.46,122.46,0002,21,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614113,571124.00
05/30/2016 09:15,2,3.547,ACTIVE,213.74,350.17,59.944,1464614103,"201051344001230","219011344069620",29.76,28.30,0,333.93,375.11,106.9,101.3,0.499,425678.2,425678.2,37360,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614113,571125.00
05/30/2016 09:15,2,3.498,ACTIVE,214.87,351.67,59.954,1464614103,"201051344000582","219011344069620",29.36,24.30,0,327.92,379.32,104.0,98.5,0.482,419082.4,419082.4,37519,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614114,571126.00
05/30/2016 09:15,2,3.656,ACTIVE,213.74,350.47,59.991,1464614103,"201051344000955","219011344069620",29.36,26.00,0,333.93,375.11,108.8,103.0,0.521,431435.3,431435.3,37456,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614115,571127.00
05/30/2016 09:15,2,2.211,ALERT,212.16,428.31,59.954,1464614103,"274151322000094","219011344069620",39.84,31.50,0,298.77,494.74,88.0,83.0,0.340,563873.8,563873.8,27418,0,0,0,L,1151911521,0,121.33,122.68,0002,27,0,0,0,0,0,0,1,1300,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614117,571128.00
05/30/2016 09:15,2,3.613,ACTIVE,215.77,354.67,59.954,1464614103,"201051344000579","219011344069620",29.68,25.80,0,340.25,380.82,108.6,102.9,0.517,432595.0,432595.0,13070,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614118,571129.00
05/30/2016 09:15,2,3.607,ACTIVE,213.74,350.47,59.949,1464614103,"201051344000890","219011344069620",29.38,28.80,0,334.24,375.11,107.4,101.8,0.486,428603.5,428603.5,37471,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614119,571130.00
05/30/2016 09:15,2,3.568,ACTIVE,214.19,351.07,59.949,1464614103,"201051344000438","219011344069620",29.64,26.30,0,334.24,376.01,107.2,101.5,0.513,430624.8,430624.8,37476,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614120,571131.00
05/30/2016 09:15,2,3.559,ACTIVE,213.96,351.07,59.949,1464614103,"201051344000417","219011344069620",29.00,28.80,0,333.93,374.81,104.6,99.0,0.504,423115.4,423115.4,37638,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614121,571132.00
05/30/2016 09:15,2,3.252,ACTIVE,211.70,356.18,59.944,1464614103,"274151322000083","219011344069620",29.06,30.30,0,333.93,365.49,95.7,90.4,0.384,691800.2,691800.2,26439,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614122,571133.00
05/30/2016 09:15,2,3.545,ALERT,212.83,345.96,59.949,1464614103,"274151322000076","219011344069620",29.92,32.00,0,297.26,392.85,107.4,101.8,0.429,736669.0,736669.0,26436,0,0,0,L,1151911521,0,122.01,122.68,0002,24,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614123,571134.00
05/30/2016 09:15,2,3.648,ACTIVE,214.87,354.07,59.949,1464614103,"201051344000868","219011344069620",29.56,23.00,0,338.44,379.92,109.3,103.5,0.508,417639.7,417639.7,32717,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614124,571135.00
05/30/2016 09:15,2,3.498,ACTIVE,211.93,346.56,59.928,1464614103,"274151322000095","219011344069620",29.46,30.50,0,334.24,367.00,104.3,98.8,0.384,729075.9,729075.9,26353,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614126,571136.00
05/30/2016 09:15,2,3.662,ACTIVE,215.54,356.18,59.954,1464614103,"201051344000988","219011344069620",29.58,24.30,0,338.74,382.03,109.7,104.0,0.521,414712.4,414712.4,33014,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614127,571137.00
05/30/2016 09:15,2,3.531,ACTIVE,214.19,349.56,59.949,1464614103,"201051344001025","219011344069620",29.82,27.30,0,312.59,411.78,106.7,101.0,0.491,428573.4,428573.4,37525,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614128,571138.00
05/30/2016 09:15,2,3.529,ACTIVE,215.54,354.97,59.965,1464614103,"201051344000458","219011344069620",29.84,24.80,0,339.34,380.22,106.7,101.1,0.513,425543.1,425543.1,32941,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614129,571139.00
05/30/2016 09:15,2,3.545,ACTIVE,216.00,356.78,59.949,1464614103,"201051344000853","219011344069620",30.08,23.30,0,339.34,380.52,107.9,102.3,0.513,424182.4,424182.4,32539,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614130,571140.00
05/30/2016 09:15,2,3.543,ACTIVE,213.74,351.67,59.949,1464614103,"201051344000685","219011344069620",29.34,25.50,0,334.24,374.51,105.4,99.8,0.513,430092.6,430092.6,37368,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614131,571141.00
05/30/2016 09:15,2,3.484,ACTIVE,214.41,351.67,59.949,1464614103,"201051344000917","219011344069620",29.66,25.30,0,333.33,375.41,104.7,99.2,0.491,426947.6,426947.6,37372,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614131,571142.00
05/30/2016 09:15,2,3.473,ACTIVE,213.96,350.77,59.954,1464614103,"201051344001145","219011344069620",29.64,25.50,0,334.54,374.21,104.3,98.7,0.486,432148.9,432148.9,37221,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614132,571143.00
05/30/2016 09:15,2,3.584,ACTIVE,214.64,351.67,59.959,1464614103,"201051344000651","219011344069620",29.46,24.50,0,313.20,411.18,106.9,101.3,0.495,424470.2,424470.2,37581,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614133,571144.00
05/30/2016 09:15,2,3.291,ACTIVE,211.93,348.36,59.981,1464614103,"274151322000088","219011344069620",28.59,29.50,0,333.63,365.19,95.2,90.0,0.362,668710.3,668710.3,26100,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614134,571145.00
05/30/2016 09:15,2,2.135,ACTIVE,212.83,438.83,59.949,1464614103,"274151322000068","219011344069620",40.53,33.30,0,393.15,497.14,87.0,82.1,0.327,563676.5,563676.5,27629,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614135,571146.00
05/30/2016 09:15,2,3.537,ALERT,214.19,350.47,59.981,1464614103,"201051344001135","219011344069620",29.48,24.30,0,302.68,393.75,105.7,100.1,0.482,420542.0,420542.0,37517,0,0,0,L,1122011218,0,122.68,121.78,0002,22,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614137,571147.00
05/30/2016 09:15,2,3.635,ACTIVE,214.41,353.17,59.949,1464614103,"201051344000594","219011344069620",29.66,27.00,0,337.24,377.82,109.2,103.5,0.504,429386.8,429386.8,32974,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614138,571148.00
05/30/2016 09:15,2,3.654,ACTIVE,214.64,351.67,59.944,1464614103,"201051344001203","219011344069620",29.58,26.80,0,320.41,408.78,109.5,103.8,0.517,427530.0,427530.0,37550,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614139,571149.00
05/30/2016 09:15,2,3.297,ACTIVE,211.93,349.56,59.944,1464614103,"274151322000054","219011344069620",28.84,30.00,0,333.93,365.49,96.3,91.0,0.371,683040.3,683040.3,26130,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614140,571150.00
05/30/2016 09:15,2,3.658,ACTIVE,215.09,352.87,59.944,1464614103,"201051344000867","219011344069620",29.48,24.80,0,339.04,379.32,109.3,103.6,0.504,416888.9,416888.9,32981,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614141,571151.00
05/30/2016 09:15,2,3.646,ACTIVE,214.64,352.27,59.959,1464614103,"201051344001093","219011344069620",30.00,26.80,0,324.92,386.83,110.8,105.1,0.508,426081.9,426081.9,37420,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614142,571152.00
