ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 09:15,2,3.623,ACTIVE,215.09,354.37,59.944,1464614103,"201051344000900","219011344069620",30.02,23.00,0,339.34,381.73,110.1,104.4,0.504,432554.8,432554.8,32373,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614143,571153.00
05/30/2016 09:15,2,3.586,ACTIVE,215.32,354.97,59.944,1464614103,"201051344000648","219011344069620",29.48,23.80,0,339.65,380.82,107.0,101.4,0.495,424401.8,424401.8,32662,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614144,571154.00
05/30/2016 09:15,2,3.561,ACTIVE,215.54,354.07,59.949,1464614103,"201051344000569","219011344069620",30.04,23.80,0,339.65,380.52,108.4,102.7,0.513,433657.5,433657.5,32294,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614145,571155.00
05/30/2016 09:15,2,3.584,ACTIVE,215.54,353.17,59.944,1464614103,"201051344000983","219011344069620",29.90,23.80,0,338.74,380.52,108.5,102.8,0.517,425178.9,425178.9,32781,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614145,571156.00
05/30/2016 09:15,2,3.639,ACTIVE,215.77,355.28,59.970,1464614103,"201051344001158","219011344069620",29.40,24.30,0,339.65,380.82,108.4,102.7,0.513,419519.5,419519.5,33043,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614146,571157.00
05/30/2016 09:15,2,3.613,ACTIVE,215.77,356.18,59.959,1464614103,"201051344000576","219011344069620",29.58,22.80,0,339.65,380.82,108.2,102.5,0.513,426510.0,426510.0,32450,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614147,571158.00
05/30/2016 09:15,2,3.268,ALERT,212.16,351.97,59.928,1464614103,"274151322000087","219011344069620",28.47,35.60,0,298.77,384.43,94.2,89.0,0.345,656606.1,656606.1,26227,0,0,0,L,1151911521,0,122.01,122.23,0002,29,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464614149,571159.00
05/30/2016 09:30,2,4.143,ACTIVE,216.00,357.08,59.959,1464615003,"201051344000645","219011344069620",29.18,25.00,0,339.34,385.03,122.5,116.3,0.548,426072.6,426072.6,32587,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615005,571160.00
05/30/2016 09:30,2,3.775,ACTIVE,212.16,345.96,59.928,1464615003,"274151322000085","219011344069620",28.13,30.50,0,334.54,367.90,107.5,101.8,0.415,684889.2,684889.2,26138,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615006,571161.00
05/30/2016 09:30,2,4.094,ACTIVE,215.54,356.78,59.949,1464615003,"201051344000633","219011344069620",29.50,26.80,0,337.54,385.63,122.3,116.1,0.588,417215.8,417215.8,33063,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615006,571162.00
05/30/2016 09:30,2,4.135,ACTIVE,216.00,355.58,59.959,1464615003,"201051344000469","219011344069620",29.70,23.30,0,339.04,386.23,124.5,118.2,0.592,418547.2,418547.2,32999,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615007,571163.00
05/30/2016 09:30,2,4.000,ACTIVE,214.19,352.87,59.981,1464615003,"201051344000646","219011344069620",29.40,28.30,0,333.03,379.02,119.2,113.1,0.570,422063.3,422063.3,37554,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615008,571164.00
05/30/2016 09:30,2,3.855,ACTIVE,211.93,347.46,59.938,1464615003,"274151322000052","219011344069620",28.84,34.00,0,333.33,369.70,112.5,106.7,0.433,698114.9,698114.9,26367,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615009,571165.00
05/30/2016 09:30,2,4.004,ACTIVE,215.09,353.17,59.933,1464615003,"201051344000585","219011344069620",29.34,28.00,0,334.84,379.32,119.1,113.0,0.557,428910.0,428910.0,37555,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615010,571166.00
05/30/2016 09:30,2,4.074,ACTIVE,213.96,352.57,59.944,1464615003,"201051344001230","219011344069620",29.28,30.00,0,333.63,379.32,120.9,114.8,0.561,425705.2,425705.2,37361,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615011,571167.00
05/30/2016 09:30,2,4.000,ACTIVE,215.32,353.47,59.949,1464615003,"201051344000582","219011344069620",29.16,26.50,0,333.63,380.22,118.2,112.2,0.544,419108.7,419108.7,37520,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615012,571168.00
05/30/2016 09:30,2,4.156,ACTIVE,214.19,351.37,59.944,1464615003,"201051344000955","219011344069620",29.14,27.50,0,333.33,379.62,122.8,116.6,0.583,431462.7,431462.7,37457,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615013,571169.00
05/30/2016 09:30,2,2.545,ACTIVE,212.16,429.52,59.944,1464615003,"274151322000094","219011344069620",39.66,33.50,0,399.46,454.46,102.2,96.7,0.393,563896.3,563896.3,27420,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615014,571170.00
05/30/2016 09:30,2,4.125,ACTIVE,216.00,355.88,59.949,1464615003,"201051344000579","219011344069620",29.40,27.30,0,339.34,385.63,122.8,116.6,0.570,432622.4,432622.4,13071,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615015,571171.00
05/30/2016 09:30,2,4.117,ACTIVE,214.19,351.37,59.938,1464615003,"201051344000890","219011344069620",29.14,30.80,0,333.93,379.32,121.5,115.4,0.557,428630.6,428630.6,37472,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615016,571172.00
05/30/2016 09:30,2,4.080,ACTIVE,214.64,353.47,59.938,1464615003,"201051344000438","219011344069620",29.40,27.50,0,334.24,380.52,121.5,115.3,0.579,430651.8,430651.8,37477,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615017,571173.00
05/30/2016 09:30,2,3.975,ACTIVE,214.41,352.27,59.944,1464615003,"201051344000417","219011344069620",29.42,30.80,0,332.43,379.02,118.5,112.5,0.566,423141.8,423141.8,37639,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615018,571174.00
05/30/2016 09:30,2,3.750,ACTIVE,211.93,347.76,59.949,1464615003,"274151322000083","219011344069620",28.86,33.80,0,333.63,368.80,109.6,103.8,0.438,691824.5,691824.5,26440,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615018,571175.00
05/30/2016 09:30,2,4.104,ACTIVE,212.83,348.36,59.944,1464615003,"274151322000076","219011344069620",29.36,33.50,0,334.84,371.51,122.0,115.9,0.491,736696.1,736696.1,26438,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615019,571176.00
05/30/2016 09:30,2,4.102,ACTIVE,215.09,355.88,59.949,1464615003,"201051344000868","219011344069620",29.76,24.30,0,338.44,385.03,123.6,117.4,0.561,417667.3,417667.3,32718,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615020,571177.00
05/30/2016 09:30,2,3.992,ACTIVE,211.93,342.65,59.949,1464615003,"274151322000095","219011344069620",29.48,33.50,0,333.03,370.90,119.1,113.0,0.442,729102.3,729102.3,26354,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615021,571178.00
05/30/2016 09:30,2,4.197,ACTIVE,216.00,357.68,59.917,1464615003,"201051344000988","219011344069620",29.16,25.50,0,338.44,386.53,123.9,117.6,0.561,414740.1,414740.1,33015,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615022,571179.00
05/30/2016 09:30,2,4.098,ACTIVE,214.87,351.97,59.928,1464615003,"201051344001025","219011344069620",29.24,28.30,0,332.43,380.22,121.4,115.3,0.557,428600.4,428600.4,37526,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615023,571180.00
05/30/2016 09:30,2,4.059,ACTIVE,215.77,355.28,59.949,1464615003,"201051344000458","219011344069620",29.48,26.30,0,339.34,384.43,121.2,115.0,0.583,425570.1,425570.1,32942,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615024,571181.00
05/30/2016 09:30,2,4.074,ACTIVE,216.45,356.78,59.965,1464615003,"201051344000853","219011344069620",29.78,24.50,0,339.04,384.43,122.8,116.6,0.583,424209.7,424209.7,32540,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615025,571182.00
05/30/2016 09:30,2,4.037,ACTIVE,214.41,353.47,59.938,1464615003,"201051344000685","219011344069620",29.26,26.80,0,333.03,379.32,119.7,113.6,0.588,430119.2,430119.2,37369,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615026,571183.00
05/30/2016 09:30,2,3.996,ACTIVE,214.87,352.87,59.938,1464615003,"201051344000917","219011344069620",29.38,26.80,0,333.33,379.62,119.0,112.9,0.561,426974.1,426974.1,37373,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615026,571184.00
05/30/2016 09:30,2,3.938,ALERT,214.19,352.27,59.954,1464615003,"201051344001145","219011344069620",29.64,26.30,0,293.96,397.96,118.3,112.2,0.552,432175.1,432175.1,37222,0,0,0,L,1122011218,0,122.68,121.78,0002,24,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615028,571185.00
05/30/2016 09:30,2,4.061,ACTIVE,215.32,353.17,59.949,1464615003,"201051344000651","219011344069620",29.46,25.50,0,337.24,380.52,121.1,115.0,0.561,424497.2,424497.2,37582,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615029,571186.00
05/30/2016 09:30,2,3.803,ACTIVE,211.93,354.37,59.938,1464615003,"274151322000088","219011344069620",28.11,31.00,0,333.63,368.80,108.2,102.6,0.415,668734.4,668734.4,26101,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615030,571187.00
05/30/2016 09:30,2,2.551,ACTIVE,212.83,423.20,59.938,1464615003,"274151322000068","219011344069620",39.40,35.40,0,401.56,450.26,101.8,96.4,0.389,563699.0,563699.0,27630,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615031,571188.00
05/30/2016 09:30,2,4.016,ACTIVE,214.64,352.87,59.944,1464615003,"201051344001135","219011344069620",29.52,26.30,0,333.63,379.02,120.1,114.0,0.561,420568.6,420568.6,37519,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615032,571189.00
05/30/2016 09:30,2,4.154,ACTIVE,214.64,354.97,59.938,1464615003,"201051344000594","219011344069620",29.28,28.50,0,337.84,382.33,123.2,117.0,0.579,429414.3,429414.3,32975,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615033,571190.00
05/30/2016 09:30,2,4.148,ACTIVE,214.87,353.17,59.965,1464615003,"201051344001203","219011344069620",29.38,28.50,0,335.74,381.12,123.4,117.2,0.579,427557.5,427557.5,37551,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615034,571191.00
05/30/2016 09:30,2,3.771,ACTIVE,212.16,344.45,59.949,1464615003,"274151322000054","219011344069620",28.61,31.80,0,317.70,397.96,109.3,103.6,0.420,683064.5,683064.5,26131,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615035,571192.00
05/30/2016 09:30,2,4.154,ACTIVE,215.32,354.97,59.944,1464615003,"201051344000867","219011344069620",29.32,26.50,0,338.44,383.83,123.4,117.1,0.570,416916.4,416916.4,32982,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615036,571193.00
05/30/2016 09:30,2,4.148,ACTIVE,214.87,353.77,59.933,1464615003,"201051344001093","219011344069620",29.64,28.30,0,333.93,381.12,124.5,118.3,0.570,426109.7,426109.7,37421,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615037,571194.00
05/30/2016 09:30,2,4.129,ACTIVE,215.54,357.98,59.949,1464615003,"201051344000900","219011344069620",29.74,24.00,0,326.72,415.69,124.4,118.1,0.575,432582.4,432582.4,32374,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615037,571195.00
05/30/2016 09:30,2,4.086,ACTIVE,215.77,356.48,59.954,1464615003,"201051344000648","219011344069620",29.30,25.00,0,339.65,385.03,121.2,115.1,0.561,424428.8,424428.8,32663,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615038,571196.00
05/30/2016 09:30,2,4.064,ACTIVE,215.77,355.28,59.938,1464615003,"201051344000569","219011344069620",29.78,24.80,0,339.34,385.63,122.6,116.4,0.570,433684.8,433684.8,32295,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615039,571197.00
05/30/2016 09:30,2,4.090,ACTIVE,216.00,356.78,59.938,1464615003,"201051344000983","219011344069620",29.64,24.50,0,338.74,385.63,122.8,116.6,0.588,425206.2,425206.2,32782,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615041,571198.00
05/30/2016 09:30,2,4.168,ACTIVE,216.22,354.37,59.959,1464615003,"201051344001158","219011344069620",29.08,25.80,0,339.04,385.03,122.8,116.6,0.583,419546.7,419546.7,33044,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615042,571199.00
05/30/2016 09:30,2,4.047,ACTIVE,216.00,358.88,59.954,1464615003,"201051344000576","219011344069620",29.90,24.30,0,339.04,385.93,122.5,116.3,0.566,426537.2,426537.2,32451,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615043,571200.00
05/30/2016 09:30,2,3.756,ACTIVE,212.16,357.98,59.922,1464615003,"274151322000087","219011344069620",28.21,38.60,0,333.33,367.00,107.2,101.5,0.389,656629.8,656629.8,26229,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615043,571201.00
05/30/2016 09:45,2,4.566,ACTIVE,216.45,358.58,59.991,1464615904,"201051344000645","219011344069620",29.42,26.50,0,339.04,389.24,136.0,129.3,0.623,426103.2,426103.2,32588,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615905,571202.00
05/30/2016 09:45,2,4.211,ACTIVE,212.16,359.18,59.981,1464615904,"274151322000085","219011344069620",28.07,32.00,0,333.03,370.90,119.5,113.4,0.464,684916.0,684916.0,26139,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615906,571203.00
05/30/2016 09:45,2,4.578,ACTIVE,215.77,358.28,60.012,1464615904,"201051344000633","219011344069620",29.22,27.80,0,338.44,389.24,135.5,128.9,0.654,417246.3,417246.3,33064,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615906,571204.00
05/30/2016 09:45,2,4.568,ACTIVE,216.67,360.08,59.996,1464615904,"201051344000469","219011344069620",29.82,24.00,0,338.44,390.44,137.9,131.2,0.650,418578.2,418578.2,33000,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615907,571205.00
05/30/2016 09:45,2,4.443,ACTIVE,214.19,354.97,59.986,1464615904,"201051344000646","219011344069620",29.48,29.80,0,333.03,383.23,132.6,126.0,0.641,422093.0,422093.0,37555,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615909,571206.00
05/30/2016 09:45,2,4.301,ACTIVE,212.16,352.57,59.991,1464615904,"274151322000052","219011344069620",28.90,36.00,0,331.53,372.41,125.9,119.6,0.499,698143.0,698143.0,26368,0,0,0,L,1151911521,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615910,571207.00
05/30/2016 09:45,2,4.492,ACTIVE,215.32,354.37,59.986,1464615904,"201051344000585","219011344069620",29.24,29.50,0,337.24,383.53,132.9,126.4,0.623,428939.8,428939.8,37556,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615911,571208.00
05/30/2016 09:45,2,4.531,ACTIVE,213.96,353.17,59.986,1464615904,"201051344001230","219011344069620",29.24,31.00,0,333.03,383.53,134.3,127.7,0.628,425735.3,425735.3,37362,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615912,571209.00
05/30/2016 09:45,2,4.488,ACTIVE,215.54,355.58,60.023,1464615904,"201051344000582","219011344069620",28.96,27.00,0,336.94,384.73,131.7,125.2,0.610,419138.2,419138.2,37521,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615912,571210.00
05/30/2016 09:45,2,4.639,ACTIVE,214.19,354.67,60.002,1464615904,"201051344000955","219011344069620",29.06,29.30,0,332.73,384.13,136.6,129.9,0.654,431493.4,431493.4,37458,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615913,571211.00
05/30/2016 09:45,2,2.863,ACTIVE,212.16,429.52,59.996,1464615904,"274151322000094","219011344069620",39.42,36.00,0,402.46,455.67,115.4,109.4,0.455,563921.8,563921.8,27421,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615914,571212.00
05/30/2016 09:45,2,4.557,ACTIVE,216.67,359.18,59.986,1464615904,"201051344000579","219011344069620",29.56,29.00,0,339.04,388.64,136.5,129.9,0.636,432653.0,432653.0,13072,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615915,571213.00
05/30/2016 09:45,2,4.617,ACTIVE,214.41,354.67,59.981,1464615904,"201051344000890","219011344069620",28.84,32.60,0,332.43,383.83,134.9,128.3,0.619,428660.9,428660.9,37473,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615916,571214.00
05/30/2016 09:45,2,4.504,ACTIVE,214.64,354.97,59.991,1464615904,"201051344000438","219011344069620",29.54,28.80,0,334.54,384.43,134.7,128.1,0.654,430682.1,430682.1,37478,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615917,571215.00
05/30/2016 09:45,2,4.510,ACTIVE,214.64,354.07,59.981,1464615904,"201051344000417","219011344069620",28.90,32.20,0,333.63,382.93,131.9,125.4,0.632,423171.4,423171.4,37640,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615918,571216.00
05/30/2016 09:45,2,4.207,ACTIVE,212.16,359.48,59.986,1464615904,"274151322000083","219011344069620",28.84,35.40,0,333.03,372.11,122.9,116.7,0.486,691851.9,691851.9,26441,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615919,571217.00
05/30/2016 09:45,2,4.592,ACTIVE,213.06,356.18,59.981,1464615904,"274151322000076","219011344069620",29.36,35.60,0,334.84,375.11,136.5,129.8,0.544,736726.6,736726.6,26439,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615920,571218.00
05/30/2016 09:45,2,4.609,ACTIVE,215.54,357.08,59.991,1464615904,"201051344000868","219011344069620",29.52,25.00,0,339.04,389.24,137.8,131.1,0.636,417698.2,417698.2,32719,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615921,571219.00
05/30/2016 09:45,2,4.475,ACTIVE,211.93,346.56,59.970,1464615904,"274151322000095","219011344069620",29.34,35.40,0,332.73,374.21,133.1,126.6,0.513,729132.1,729132.1,26355,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615922,571220.00
05/30/2016 09:45,2,4.660,ACTIVE,216.45,359.48,60.012,1464615904,"201051344000988","219011344069620",29.24,25.80,0,337.84,389.54,138.0,131.3,0.650,414771.0,414771.0,33016,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615923,571221.00
05/30/2016 09:45,2,4.594,ACTIVE,215.09,353.77,59.975,1464615904,"201051344001025","219011344069620",29.08,30.50,0,334.24,384.43,135.3,128.7,0.619,428630.7,428630.7,37527,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615924,571222.00
05/30/2016 09:45,2,4.568,ACTIVE,216.45,356.78,59.975,1464615904,"201051344000458","219011344069620",29.28,27.00,0,339.34,388.94,135.4,128.8,0.672,425600.4,425600.4,32943,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615925,571223.00
05/30/2016 09:45,2,4.561,ACTIVE,217.13,357.98,59.959,1464615904,"201051344000853","219011344069620",29.72,25.80,0,338.74,389.24,137.2,130.5,0.645,424240.4,424240.4,32541,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615926,571224.00
05/30/2016 09:45,2,4.533,ACTIVE,214.41,354.37,59.970,1464615904,"201051344000685","219011344069620",29.10,28.50,0,334.24,383.53,133.6,127.1,0.658,430149.1,430149.1,37370,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615926,571225.00
05/30/2016 09:45,2,4.457,ACTIVE,215.09,355.58,59.996,1464615904,"201051344000917","219011344069620",29.42,28.00,0,335.14,384.13,132.8,126.3,0.628,427003.8,427003.8,37374,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615927,571226.00
05/30/2016 09:45,2,4.459,ACTIVE,214.41,354.37,59.986,1464615904,"201051344001145","219011344069620",29.26,27.50,0,333.93,383.53,132.1,125.6,0.623,432204.7,432204.7,37224,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615928,571227.00
05/30/2016 09:45,2,4.535,ACTIVE,215.32,354.97,59.970,1464615904,"201051344000651","219011344069620",29.44,27.00,0,337.84,384.43,135.2,128.6,0.623,424527.4,424527.4,37583,0,0,0,L,1122011218,0,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615929,571228.00
05/30/2016 09:45,2,4.275,ACTIVE,211.93,349.86,59.975,1464615904,"274151322000088","219011344069620",27.95,33.30,0,333.03,371.51,121.0,114.9,0.460,668761.4,668761.4,26102,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615930,571229.00
05/30/2016 09:45,2,2.926,ACTIVE,213.29,417.19,59.975,1464615904,"274151322000068","219011344069620",38.55,37.50,0,401.86,457.17,114.2,108.3,0.438,563724.4,563724.4,27631,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615931,571230.00
05/30/2016 09:45,2,4.521,ACTIVE,214.87,353.77,59.965,1464615904,"201051344001135","219011344069620",29.30,27.50,0,333.63,383.53,134.2,127.6,0.623,420598.6,420598.6,37520,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615932,571231.00
05/30/2016 09:45,2,4.646,ACTIVE,215.09,357.08,60.012,1464615904,"201051344000594","219011344069620",29.16,30.50,0,336.34,388.04,137.2,130.5,0.636,429445.0,429445.0,32976,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615933,571232.00
05/30/2016 09:45,2,4.592,ACTIVE,215.32,355.28,59.975,1464615904,"201051344001203","219011344069620",29.56,30.00,0,337.24,385.93,137.5,130.8,0.641,427588.3,427588.3,37552,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615934,571233.00
05/30/2016 09:45,2,4.275,ACTIVE,212.16,348.96,59.965,1464615904,"274151322000054","219011344069620",28.21,34.00,0,332.73,372.11,122.1,116.0,0.473,683091.7,683091.7,26132,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615935,571234.00
05/30/2016 09:45,2,4.607,ACTIVE,215.77,355.88,59.996,1464615904,"201051344000867","219011344069620",29.42,27.30,0,338.44,388.94,137.3,130.6,0.632,416947.1,416947.1,32983,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615935,571235.00
05/30/2016 09:45,2,4.609,ACTIVE,215.32,356.48,59.970,1464615904,"201051344001093","219011344069620",29.62,29.00,0,337.24,385.63,138.2,131.5,0.641,426140.7,426140.7,37422,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615936,571236.00
05/30/2016 09:45,2,4.607,ACTIVE,216.22,356.78,59.975,1464615904,"201051344000900","219011344069620",29.76,24.30,0,338.74,390.14,138.9,132.2,0.641,432613.5,432613.5,32375,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615937,571237.00
05/30/2016 09:45,2,4.512,ACTIVE,216.00,357.08,59.959,1464615904,"201051344000648","219011344069620",29.54,25.50,0,339.04,389.54,134.9,128.3,0.636,424459.0,424459.0,32664,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615938,571238.00
05/30/2016 09:45,2,4.570,ACTIVE,216.22,358.88,59.965,1464615904,"201051344000569","219011344069620",29.64,25.80,0,338.14,390.14,137.1,130.4,0.650,433715.4,433715.4,32296,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615939,571239.00
05/30/2016 09:45,2,4.525,ACTIVE,216.45,358.88,59.970,1464615904,"201051344000983","219011344069620",29.86,26.00,0,338.74,390.14,136.9,130.2,0.672,425236.8,425236.8,32783,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615940,571240.00
05/30/2016 09:45,2,4.588,ACTIVE,216.67,358.28,59.970,1464615904,"201051344001158","219011344069620",29.36,26.50,0,338.74,388.94,136.3,129.7,0.650,419577.2,419577.2,33045,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615941,571241.00
05/30/2016 09:45,2,4.582,ACTIVE,216.67,360.08,59.965,1464615904,"201051344000576","219011344069620",29.50,25.30,0,338.44,389.24,137.0,130.3,0.641,426567.8,426567.8,32452,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615942,571242.00
05/30/2016 09:45,2,4.215,ACTIVE,212.38,361.59,59.959,1464615904,"274151322000087","219011344069620",28.03,42.00,0,332.73,369.70,119.7,113.6,0.455,656656.5,656656.5,26230,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464615943,571243.00
05/30/2016 10:00,2,5.107,ACTIVE,217.58,360.99,59.896,1464616803,"201051344000645","219011344069620",29.08,26.50,0,338.74,393.45,150.4,143.3,0.685,426137.1,426137.1,32589,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616804,571244.00
05/30/2016 10:00,2,4.686,ACTIVE,213.74,364.29,59.917,1464616803,"274151322000085","219011344069620",27.85,34.00,0,333.33,375.71,132.0,125.5,0.504,684945.7,684945.7,26140,0,0,0,L,1151911521,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616805,571245.00
05/30/2016 10:00,2,5.062,ACTIVE,217.35,361.29,59.944,1464616803,"201051344000633","219011344069620",29.22,28.80,0,337.84,393.75,149.8,142.7,0.703,417280.1,417280.1,33065,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616806,571246.00
05/30/2016 10:00,2,5.025,ACTIVE,217.80,361.89,59.933,1464616803,"201051344000469","219011344069620",29.90,24.30,0,338.14,394.95,152.1,144.9,0.720,418612.7,418612.7,33001,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616807,571247.00
05/30/2016 10:00,2,4.957,ACTIVE,215.54,357.38,59.928,1464616803,"201051344000646","219011344069620",29.16,30.30,0,333.03,388.94,146.5,139.5,0.694,422126.1,422126.1,37556,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616808,571248.00
05/30/2016 10:00,2,4.713,ACTIVE,213.51,348.36,59.928,1464616803,"274151322000052","219011344069620",29.02,38.40,0,332.73,376.92,138.4,131.6,0.539,698174.2,698174.2,26369,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616809,571249.00
05/30/2016 10:00,2,4.949,ACTIVE,216.67,358.28,59.938,1464616803,"201051344000585","219011344069620",29.34,29.80,0,334.24,391.94,147.2,140.1,0.689,428972.9,428972.9,37557,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616810,571250.00
05/30/2016 10:00,2,4.938,ACTIVE,215.32,354.97,59.938,1464616803,"201051344001230","219011344069620",29.52,31.50,0,333.03,387.74,147.6,140.5,0.689,425768.7,425768.7,37363,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616811,571251.00
05/30/2016 10:00,2,4.885,ACTIVE,216.67,358.58,59.959,1464616803,"201051344000582","219011344069620",29.32,27.80,0,335.14,392.55,144.9,137.9,0.667,419170.9,419170.9,37522,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616812,571252.00
05/30/2016 10:00,2,5.057,ACTIVE,215.54,357.08,59.938,1464616803,"201051344000955","219011344069620",29.24,29.80,0,331.53,388.64,149.8,142.7,0.712,431527.2,431527.2,37459,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616813,571253.00
05/30/2016 10:00,2,3.178,ACTIVE,213.51,425.91,59.938,1464616803,"274151322000094","219011344069620",39.24,36.50,0,401.26,456.57,127.3,120.9,0.499,563950.1,563950.1,27422,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616813,571254.00
05/30/2016 10:00,2,5.084,ACTIVE,218.03,360.69,59.912,1464616803,"201051344000579","219011344069620",29.12,29.50,0,338.14,393.75,149.9,142.8,0.698,432686.9,432686.9,13073,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616814,571255.00
05/30/2016 10:00,2,5.043,ACTIVE,215.54,357.08,59.959,1464616803,"201051344000890","219011344069620",29.06,32.80,0,333.63,389.24,148.5,141.4,0.681,428694.4,428694.4,37474,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616815,571256.00
05/30/2016 10:00,2,5.055,ACTIVE,216.22,358.28,59.938,1464616803,"201051344000438","219011344069620",28.94,30.00,0,335.14,392.25,148.1,141.1,0.703,430715.5,430715.5,37479,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616816,571257.00
05/30/2016 10:00,2,4.971,ACTIVE,216.00,357.38,59.896,1464616803,"201051344000417","219011344069620",28.82,33.50,0,332.73,388.34,145.2,138.2,0.694,423204.1,423204.1,37641,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616817,571258.00
05/30/2016 10:00,2,4.664,ACTIVE,213.29,363.09,59.907,1464616803,"274151322000083","219011344069620",28.69,38.20,0,332.73,376.01,135.5,128.8,0.539,691882.4,691882.4,26442,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616818,571259.00
05/30/2016 10:00,2,5.031,ACTIVE,214.19,357.38,59.970,1464616803,"274151322000076","219011344069620",29.32,38.00,0,333.93,382.63,149.3,142.2,0.592,736760.4,736760.4,26440,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616819,571260.00
05/30/2016 10:00,2,5.098,ACTIVE,216.90,362.19,59.933,1464616803,"201051344000868","219011344069620",29.34,25.80,0,337.24,393.75,151.6,144.4,0.698,417732.5,417732.5,32720,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616820,571261.00
05/30/2016 10:00,2,4.914,ACTIVE,213.06,366.40,59.928,1464616803,"274151322000095","219011344069620",29.36,36.50,0,332.43,378.12,145.9,138.9,0.552,729165.0,729165.0,26356,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616821,571262.00
05/30/2016 10:00,2,5.148,ACTIVE,217.80,363.09,59.917,1464616803,"201051344000988","219011344069620",29.06,26.30,0,337.54,394.95,151.5,144.3,0.712,414805.3,414805.3,33017,0,0,0,L,1122011218,0,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616822,571263.00
05/30/2016 10:00,2,5.002,ACTIVE,216.22,357.38,59.933,1464616803,"201051344001025","219011344069620",29.42,31.30,0,334.54,392.25,149.0,141.9,0.681,428664.4,428664.4,37528,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616823,571264.00
05/30/2016 10:00,2,5.025,ACTIVE,217.80,360.99,59.933,1464616803,"201051344000458","219011344069620",29.26,28.30,0,339.04,393.75,148.9,141.8,0.716,425634.0,425634.0,32944,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616824,571265.00
05/30/2016 10:00,2,5.074,ACTIVE,218.26,362.19,59.933,1464616803,"201051344000853","219011344069620",29.40,26.00,0,339.34,397.05,151.1,143.9,0.707,424274.5,424274.5,32542,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616825,571266.00
05/30/2016 10:00,2,4.998,ACTIVE,215.77,357.38,59.938,1464616803,"201051344000685","219011344069620",29.02,28.80,0,333.93,390.14,147.0,139.9,0.716,430182.3,430182.3,37371,0,0,0,L,1122011218,0,124.27,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616826,571267.00
05/30/2016 10:00,2,4.859,ACTIVE,216.45,357.98,59.949,1464616803,"201051344000917","219011344069620",29.64,29.30,0,333.63,391.34,145.9,138.9,0.681,427036.8,427036.8,37375,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616827,571268.00
05/30/2016 10:00,2,4.951,ACTIVE,215.54,356.78,59.928,1464616803,"201051344001145","219011344069620",29.02,28.50,0,334.24,391.04,145.6,138.6,0.681,432237.5,432237.5,37225,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616827,571269.00
05/30/2016 10:00,2,5.008,ACTIVE,216.67,359.18,59.933,1464616803,"201051344000651","219011344069620",29.32,27.80,0,335.44,392.55,148.7,141.6,0.676,424561.0,424561.0,37584,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616828,571270.00
05/30/2016 10:00,2,4.740,ACTIVE,213.06,365.49,59.938,1464616803,"274151322000088","219011344069620",27.67,34.50,0,332.43,375.71,132.8,126.2,0.504,668791.2,668791.2,26103,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616829,571271.00
05/30/2016 10:00,2,3.164,ACTIVE,214.19,435.23,59.949,1464616803,"274151322000068","219011344069620",39.48,38.00,0,400.66,454.46,126.4,120.1,0.486,563752.8,563752.8,27632,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616831,571272.00
05/30/2016 10:00,2,4.943,ACTIVE,216.22,356.78,59.922,1464616803,"201051344001135","219011344069620",29.38,27.50,0,333.93,391.64,147.1,140.1,0.681,420631.8,420631.8,37521,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616832,571273.00
05/30/2016 10:00,2,5.102,ACTIVE,216.22,358.88,59.933,1464616803,"201051344000594","219011344069620",29.08,31.50,0,336.94,394.05,150.3,143.1,0.689,429479.0,429479.0,32977,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616833,571274.00
05/30/2016 10:00,2,5.012,ACTIVE,216.45,358.58,59.938,1464616803,"201051344001203","219011344069620",29.66,31.50,0,335.44,393.45,150.6,143.5,0.703,427622.4,427622.4,37553,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616834,571275.00
05/30/2016 10:00,2,4.715,ACTIVE,213.51,351.37,59.933,1464616803,"274151322000054","219011344069620",27.99,35.00,0,332.73,376.62,133.5,126.9,0.508,683121.9,683121.9,26133,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616835,571276.00
05/30/2016 10:00,2,5.084,ACTIVE,216.90,358.28,59.944,1464616803,"201051344000867","219011344069620",29.22,28.30,0,338.14,392.55,150.4,143.2,0.694,416981.2,416981.2,32984,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616836,571277.00
05/30/2016 10:00,2,5.004,ACTIVE,216.45,359.78,59.938,1464616803,"201051344001093","219011344069620",29.80,29.80,0,334.24,393.75,151.0,143.9,0.672,426175.0,426175.0,37423,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616837,571278.00
05/30/2016 10:00,2,5.107,ACTIVE,217.35,362.19,59.938,1464616803,"201051344000900","219011344069620",29.48,25.00,0,338.44,394.35,152.5,145.3,0.703,432648.0,432648.0,32376,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616837,571279.00
05/30/2016 10:00,2,4.984,ACTIVE,217.58,361.29,59.959,1464616803,"201051344000648","219011344069620",29.30,26.50,0,337.84,393.75,147.8,140.8,0.681,424492.5,424492.5,32665,0,0,0,L,1122011218,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616838,571280.00
05/30/2016 10:00,2,5.037,ACTIVE,217.58,361.29,59.949,1464616803,"201051344000569","219011344069620",29.50,26.50,0,337.24,393.45,150.5,143.4,0.703,433749.4,433749.4,32297,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616839,571281.00
05/30/2016 10:00,2,4.949,ACTIVE,217.58,361.29,59.938,1464616803,"201051344000983","219011344069620",29.88,26.50,0,338.14,393.75,149.7,142.6,0.707,425270.8,425270.8,32784,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616841,571282.00
05/30/2016 10:00,2,5.018,ACTIVE,218.03,361.29,59.938,1464616803,"201051344001158","219011344069620",29.30,27.30,0,337.54,394.05,148.8,141.7,0.703,419611.0,419611.0,33046,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616842,571283.00
05/30/2016 10:00,2,4.967,ACTIVE,218.03,362.19,59.949,1464616803,"201051344000576","219011344069620",29.78,25.30,0,338.14,394.35,149.8,142.7,0.685,426601.8,426601.8,32453,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616842,571284.00
05/30/2016 10:00,2,4.664,ACTIVE,213.74,349.26,59.907,1464616803,"274151322000087","219011344069620",27.71,44.30,0,332.43,374.21,130.8,124.4,0.482,656686.1,656686.1,26231,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464616843,571285.00
05/30/2016 10:15,2,5.586,ACTIVE,217.80,361.29,59.981,1464617703,"201051344000645","219011344069620",28.63,26.80,0,338.14,395.85,161.9,154.4,0.729,426174.2,426174.2,32590,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617704,571286.00
05/30/2016 10:15,2,5.064,ACTIVE,213.29,364.89,59.965,1464617703,"274151322000085","219011344069620",27.69,34.80,0,334.24,376.92,141.9,135.1,0.548,684978.2,684978.2,26141,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617705,571287.00
05/30/2016 10:15,2,5.438,ACTIVE,217.13,361.89,60.002,1464617703,"201051344000633","219011344069620",29.28,30.00,0,337.24,396.75,161.2,153.7,0.760,417316.9,417316.9,33066,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617706,571288.00
05/30/2016 10:15,2,5.457,ACTIVE,218.03,363.99,59.975,1464617703,"201051344000469","219011344069620",29.72,24.80,0,337.54,397.66,164.2,156.5,0.782,418650.2,418650.2,33002,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617707,571289.00
05/30/2016 10:15,2,5.396,ACTIVE,215.32,358.88,59.970,1464617703,"201051344000646","219011344069620",28.84,32.00,0,335.44,391.94,157.7,150.3,0.751,422162.1,422162.1,37557,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617707,571290.00
05/30/2016 10:15,2,5.191,ACTIVE,213.29,352.57,59.965,1464617703,"274151322000052","219011344069620",28.35,40.00,0,333.03,378.42,149.0,141.9,0.588,698208.3,698208.3,26370,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617708,571291.00
05/30/2016 10:15,2,5.383,ACTIVE,216.67,360.38,59.965,1464617703,"201051344000585","219011344069620",29.12,30.30,0,338.44,395.55,158.7,151.3,0.747,429009.1,429009.1,37558,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617709,571292.00
05/30/2016 10:15,2,5.373,ALERT,215.09,357.08,59.965,1464617703,"201051344001230","219011344069620",29.28,32.40,0,303.28,403.07,159.3,151.8,0.738,425804.9,425804.9,37364,0,0,0,L,1122011218,0,123.36,122.23,0002,27,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617711,571293.00
05/30/2016 10:15,2,5.289,ACTIVE,216.67,360.99,60.007,1464617703,"201051344000582","219011344069620",29.22,28.80,0,338.44,396.45,156.5,149.2,0.712,419206.7,419206.7,37523,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617712,571294.00
