ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 10:15,2,5.463,ACTIVE,215.54,357.68,59.928,1464617703,"201051344000955","219011344069620",29.08,30.80,0,325.22,407.27,160.8,153.3,0.765,431564.0,431564.0,37460,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617713,571295.00
05/30/2016 10:15,2,3.396,ACTIVE,213.29,436.43,59.965,1464617703,"274151322000094","219011344069620",39.62,38.60,0,399.76,453.26,136.1,129.4,0.535,563981.3,563981.3,27423,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617714,571296.00
05/30/2016 10:15,2,5.414,ACTIVE,218.03,362.49,59.970,1464617703,"201051344000579","219011344069620",29.44,30.50,0,332.13,403.67,161.5,154.0,0.765,432723.8,432723.8,13074,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617715,571297.00
05/30/2016 10:15,2,5.418,ACTIVE,215.32,357.68,59.970,1464617703,"201051344000890","219011344069620",29.08,34.30,0,318.00,409.38,159.6,152.1,0.734,428730.9,428730.9,37475,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617716,571298.00
05/30/2016 10:15,2,5.451,ALERT,216.22,359.48,59.981,1464617703,"201051344000438","219011344069620",28.86,30.80,0,303.58,405.17,159.3,151.9,0.751,430751.8,430751.8,37480,0,0,0,L,1122011218,0,123.81,122.91,0002,28,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617717,571299.00
05/30/2016 10:15,2,5.350,ACTIVE,215.77,358.28,59.959,1464617703,"201051344000417","219011344069620",28.80,34.50,0,324.32,447.25,156.1,148.7,0.742,423239.8,423239.8,37642,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617718,571300.00
05/30/2016 10:15,2,5.082,ACTIVE,213.06,363.99,59.928,1464617703,"274151322000083","219011344069620",28.43,39.30,0,333.03,377.52,146.1,139.1,0.588,691915.8,691915.8,26443,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617719,571301.00
05/30/2016 10:15,2,5.447,ACTIVE,213.96,371.51,59.965,1464617703,"274151322000076","219011344069620",29.12,39.50,0,337.84,383.23,160.5,153.0,0.636,736797.1,736797.1,26441,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617720,571302.00
05/30/2016 10:15,2,5.488,ACTIVE,216.67,362.19,59.981,1464617703,"201051344000868","219011344069620",29.46,26.00,0,337.84,397.96,163.7,156.1,0.756,417769.9,417769.9,32721,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617721,571303.00
05/30/2016 10:15,2,5.395,ACTIVE,213.06,367.60,59.970,1464617703,"274151322000095","219011344069620",28.84,39.00,0,332.43,379.92,157.5,150.1,0.597,729201.1,729201.1,26357,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617722,571304.00
05/30/2016 10:15,2,5.590,ACTIVE,218.03,363.39,59.975,1464617703,"201051344000988","219011344069620",28.90,27.30,0,337.54,398.26,163.6,155.9,0.756,414842.7,414842.7,33018,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617723,571305.00
05/30/2016 10:15,2,5.461,ALERT,216.22,358.88,59.944,1464617703,"201051344001025","219011344069620",29.04,32.20,0,304.18,402.77,160.7,153.2,0.729,428701.0,428701.0,37529,0,0,0,L,1122011218,0,123.36,122.91,0002,27,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617725,571306.00
05/30/2016 10:15,2,5.324,ACTIVE,217.80,361.59,59.965,1464617703,"201051344000458","219011344069620",29.80,28.50,0,338.74,396.75,160.7,153.1,0.778,425670.8,425670.8,32945,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617726,571307.00
05/30/2016 10:15,2,5.463,ACTIVE,218.26,361.59,59.970,1464617703,"201051344000853","219011344069620",29.52,26.80,0,343.55,398.26,163.3,155.7,0.769,424311.8,424311.8,32543,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617727,571308.00
05/30/2016 10:15,2,5.408,ALERT,215.09,357.98,59.949,1464617703,"201051344000685","219011344069620",28.86,29.80,0,295.76,404.27,158.1,150.7,0.773,430218.4,430218.4,37372,0,0,0,L,1122011218,0,123.81,122.23,0002,26,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617728,571309.00
05/30/2016 10:15,2,5.391,ACTIVE,216.22,359.48,60.012,1464617703,"201051344000917","219011344069620",28.90,30.00,0,337.54,395.85,157.7,150.3,0.742,427072.9,427072.9,37376,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617729,571310.00
05/30/2016 10:15,2,5.344,ACTIVE,215.32,358.28,59.975,1464617703,"201051344001145","219011344069620",29.06,29.50,0,313.50,423.81,157.3,149.9,0.738,432273.5,432273.5,37226,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617730,571311.00
05/30/2016 10:15,2,5.447,ALERT,216.45,358.58,59.965,1464617703,"201051344000651","219011344069620",29.00,28.80,0,304.48,402.46,160.1,152.6,0.729,424597.6,424597.6,37585,0,0,0,L,1122011218,0,124.27,122.68,0002,24,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617732,571312.00
05/30/2016 10:15,2,5.064,ACTIVE,212.83,351.37,59.965,1464617703,"274151322000088","219011344069620",27.77,36.30,0,332.43,376.92,142.5,135.6,0.539,668824.0,668824.0,26104,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617733,571313.00
05/30/2016 10:15,2,3.426,ACTIVE,213.96,433.42,59.954,1464617703,"274151322000068","219011344069620",39.14,40.00,0,398.86,455.97,136.7,130.0,0.535,563784.0,563784.0,27633,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617734,571314.00
05/30/2016 10:15,2,5.379,ACTIVE,216.00,358.88,59.959,1464617703,"201051344001135","219011344069620",29.04,28.80,0,337.84,395.25,158.2,150.8,0.738,420668.2,420668.2,37522,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617735,571315.00
05/30/2016 10:15,2,5.518,ACTIVE,216.22,359.78,59.970,1464617703,"201051344000594","219011344069620",29.02,32.60,0,336.94,397.96,162.1,154.6,0.765,429516.2,429516.2,32978,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617736,571316.00
05/30/2016 10:15,2,5.510,ACTIVE,216.45,360.08,59.965,1464617703,"201051344001203","219011344069620",29.10,32.00,0,339.04,397.66,162.5,154.9,0.765,427659.7,427659.7,37554,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617737,571317.00
05/30/2016 10:15,2,5.098,ACTIVE,213.06,357.08,59.949,1464617703,"274151322000054","219011344069620",27.87,37.50,0,333.03,377.82,143.8,136.9,0.552,683155.0,683155.0,26134,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617738,571318.00
05/30/2016 10:15,2,5.541,ACTIVE,217.13,361.29,59.959,1464617703,"201051344000867","219011344069620",28.98,28.80,0,338.14,396.75,162.7,155.1,0.765,417018.5,417018.5,32985,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617739,571319.00
05/30/2016 10:15,2,5.453,ACTIVE,216.22,358.88,59.959,1464617703,"201051344001093","219011344069620",29.52,31.30,0,338.44,397.35,163.0,155.4,0.729,426212.4,426212.4,37424,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617740,571320.00
05/30/2016 10:15,2,5.428,ACTIVE,217.58,362.19,59.933,1464617703,"201051344000900","219011344069620",29.96,26.30,0,337.24,397.96,164.6,156.9,0.756,432685.9,432685.9,32377,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617741,571321.00
05/30/2016 10:15,2,5.422,ACTIVE,217.58,362.79,59.912,1464617703,"201051344000648","219011344069620",29.18,26.50,0,337.84,396.75,160.3,152.8,0.742,424529.2,424529.2,32666,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617742,571322.00
05/30/2016 10:15,2,5.453,ACTIVE,217.58,362.79,59.970,1464617703,"201051344000569","219011344069620",29.50,27.30,0,337.24,397.35,162.9,155.3,0.760,433786.8,433786.8,32298,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617743,571323.00
05/30/2016 10:15,2,5.486,ACTIVE,217.80,360.99,59.959,1464617703,"201051344000983","219011344069620",29.24,26.50,0,336.94,397.66,162.4,154.8,0.769,425308.1,425308.1,32785,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617744,571324.00
05/30/2016 10:15,2,5.443,ACTIVE,218.26,361.89,59.959,1464617703,"201051344001158","219011344069620",29.24,28.30,0,337.84,396.75,161.1,153.6,0.756,419648.0,419648.0,33047,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617745,571325.00
05/30/2016 10:15,2,5.436,ACTIVE,218.03,363.39,59.949,1464617703,"201051344000576","219011344069620",29.54,25.80,0,338.44,397.66,162.7,155.1,0.738,426639.1,426639.1,32454,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617746,571326.00
05/30/2016 10:15,2,5.020,ACTIVE,213.29,362.19,59.954,1464617703,"274151322000087","219011344069620",27.83,46.60,0,333.33,376.01,141.4,134.6,0.517,656718.5,656718.5,26232,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464617746,571327.00
05/30/2016 10:30,2,5.906,ACTIVE,217.80,364.89,59.959,1464618603,"201051344000645","219011344069620",29.02,28.00,0,338.44,400.96,173.7,165.7,0.787,426214.3,426214.3,32591,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618604,571328.00
05/30/2016 10:30,2,5.471,ACTIVE,213.29,356.78,59.970,1464618603,"274151322000085","219011344069620",27.43,36.00,0,334.84,379.62,152.0,144.8,0.592,685013.2,685013.2,26142,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618605,571329.00
05/30/2016 10:30,2,5.936,ACTIVE,217.13,363.39,59.981,1464618603,"201051344000633","219011344069620",28.65,30.30,0,336.94,400.66,172.2,164.3,0.818,417356.8,417356.8,33067,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618606,571330.00
05/30/2016 10:30,2,5.941,ACTIVE,218.26,365.49,59.959,1464618603,"201051344000469","219011344069620",29.18,25.80,0,337.84,403.97,175.5,167.5,0.831,418690.8,418690.8,33003,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618607,571331.00
05/30/2016 10:30,2,5.734,ACTIVE,215.54,360.99,59.965,1464618603,"201051344000646","219011344069620",29.14,31.80,0,337.54,400.06,169.2,161.4,0.795,422201.1,422201.1,37558,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618607,571332.00
05/30/2016 10:30,2,5.566,ACTIVE,213.06,368.20,59.949,1464618603,"274151322000052","219011344069620",28.35,41.50,0,333.33,381.73,159.8,152.4,0.632,698245.1,698245.1,26371,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618608,571333.00
05/30/2016 10:30,2,5.801,ACTIVE,216.67,359.78,59.975,1464618603,"201051344000585","219011344069620",29.02,30.80,0,337.24,398.86,170.4,162.5,0.795,429048.4,429048.4,37559,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618609,571334.00
05/30/2016 10:30,2,5.836,ACTIVE,215.32,359.48,59.944,1464618603,"201051344001230","219011344069620",28.86,32.80,0,333.33,395.55,170.7,162.8,0.791,425844.2,425844.2,37366,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618610,571335.00
05/30/2016 10:30,2,5.686,ACTIVE,216.90,360.99,59.954,1464618603,"201051344000582","219011344069620",29.14,28.80,0,337.54,400.06,167.8,160.0,0.765,419245.4,419245.4,37524,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618611,571336.00
05/30/2016 10:30,2,5.809,ACTIVE,215.54,359.78,59.954,1464618603,"201051344000955","219011344069620",29.20,31.00,0,337.24,399.16,171.8,163.9,0.818,431603.7,431603.7,37461,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618612,571337.00
05/30/2016 10:30,2,3.633,ACTIVE,213.06,427.71,59.959,1464618603,"274151322000094","219011344069620",39.88,39.00,0,401.56,458.67,147.0,140.0,0.588,564015.0,564015.0,27424,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618613,571338.00
05/30/2016 10:30,2,5.885,ACTIVE,218.26,365.49,59.965,1464618603,"201051344000579","219011344069620",28.98,31.50,0,338.14,403.97,172.7,164.7,0.818,432763.7,432763.7,13075,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618614,571339.00
05/30/2016 10:30,2,5.752,ACTIVE,215.77,358.88,59.970,1464618603,"201051344000890","219011344069620",29.26,34.80,0,337.54,399.46,170.4,162.6,0.787,428770.3,428770.3,37476,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618615,571340.00
05/30/2016 10:30,2,5.775,ACTIVE,216.22,359.18,59.970,1464618603,"201051344000438","219011344069620",29.14,31.80,0,338.14,400.06,170.4,162.5,0.809,430791.1,430791.1,37482,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618616,571341.00
05/30/2016 10:30,2,5.742,ACTIVE,215.77,359.48,59.970,1464618603,"201051344000417","219011344069620",28.75,35.40,0,337.54,398.56,167.1,159.3,0.787,423278.4,423278.4,37643,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618617,571342.00
05/30/2016 10:30,2,5.465,ACTIVE,212.61,367.60,59.970,1464618603,"274151322000083","219011344069620",28.33,41.00,0,332.13,380.52,156.8,149.5,0.623,691951.8,691951.8,26444,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618618,571343.00
05/30/2016 10:30,2,5.855,ACTIVE,213.74,354.37,59.954,1464618603,"274151322000076","219011344069620",29.00,40.40,0,337.84,386.53,171.8,163.9,0.685,736836.7,736836.7,26442,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618619,571344.00
05/30/2016 10:30,2,5.900,ACTIVE,216.90,363.39,59.944,1464618603,"201051344000868","219011344069620",29.24,26.50,0,336.94,400.66,174.6,166.6,0.804,417810.3,417810.3,32722,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618620,571345.00
05/30/2016 10:30,2,5.697,ACTIVE,212.83,367.90,59.959,1464618603,"274151322000095","219011344069620",29.28,40.00,0,332.13,383.23,169.1,161.3,0.641,729240.0,729240.0,26358,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618621,571346.00
05/30/2016 10:30,2,5.848,ACTIVE,218.03,364.59,59.996,1464618603,"201051344000988","219011344069620",29.40,28.00,0,337.54,405.77,174.1,166.1,0.813,414883.0,414883.0,33019,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618622,571347.00
05/30/2016 10:30,2,5.852,ACTIVE,216.67,360.69,59.949,1464618603,"201051344001025","219011344069620",29.10,32.40,0,338.44,400.36,172.4,164.5,0.804,428740.8,428740.8,37531,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618623,571348.00
05/30/2016 10:30,2,5.828,ACTIVE,218.26,363.09,59.970,1464618603,"201051344000458","219011344069620",29.20,28.80,0,337.84,403.07,172.3,164.4,0.826,425710.5,425710.5,32946,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618624,571349.00
05/30/2016 10:30,2,5.850,ACTIVE,218.71,366.40,59.944,1464618603,"201051344000853","219011344069620",29.50,26.50,0,342.95,405.17,174.8,166.7,0.818,424352.1,424352.1,32544,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618625,571350.00
05/30/2016 10:30,2,5.742,ACTIVE,215.54,359.48,59.965,1464618603,"201051344000685","219011344069620",29.14,30.50,0,337.84,398.86,169.5,161.7,0.826,430257.4,430257.4,37374,0,0,0,L,1122011218,0,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618626,571351.00
05/30/2016 10:30,2,5.725,ACTIVE,216.67,360.38,60.002,1464618603,"201051344000917","219011344069620",29.20,30.00,0,337.84,399.16,169.3,161.5,0.773,427111.8,427111.8,37377,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618627,571352.00
05/30/2016 10:30,2,5.781,ACTIVE,216.00,360.69,59.959,1464618603,"201051344001145","219011344069620",28.77,30.30,0,338.14,398.86,168.4,160.6,0.787,432312.2,432312.2,37227,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618627,571353.00
05/30/2016 10:30,2,5.848,ACTIVE,217.13,360.38,59.949,1464618603,"201051344000651","219011344069620",28.98,29.00,0,337.84,399.76,171.7,163.8,0.795,424637.1,424637.1,37587,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618628,571354.00
05/30/2016 10:30,2,5.488,ACTIVE,212.83,351.67,59.949,1464618603,"274151322000088","219011344069620",27.51,37.30,0,332.73,379.32,152.8,145.5,0.583,668859.0,668859.0,26105,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618629,571355.00
05/30/2016 10:30,2,3.639,ACTIVE,214.19,429.22,59.954,1464618603,"274151322000068","219011344069620",39.88,40.60,0,399.16,456.87,143.9,137.0,0.566,563817.4,563817.4,27634,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618630,571356.00
05/30/2016 10:30,2,5.812,ACTIVE,216.45,360.38,59.959,1464618603,"201051344001135","219011344069620",28.90,29.80,0,338.14,399.16,169.9,162.0,0.791,420707.3,420707.3,37523,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618631,571357.00
05/30/2016 10:30,2,5.838,ACTIVE,216.45,363.39,59.944,1464618603,"201051344000594","219011344069620",29.26,33.50,0,336.94,401.26,173.0,165.1,0.773,429556.0,429556.0,32979,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618632,571358.00
05/30/2016 10:30,2,5.846,ACTIVE,216.90,361.89,59.965,1464618603,"201051344001203","219011344069620",29.32,32.00,0,337.54,400.66,173.5,165.5,0.813,427699.6,427699.6,37555,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618633,571359.00
05/30/2016 10:30,2,5.500,ACTIVE,213.06,360.69,59.965,1464618603,"274151322000054","219011344069620",27.77,38.00,0,332.73,380.82,154.7,147.4,0.592,683190.4,683190.4,26135,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618634,571360.00
05/30/2016 10:30,2,5.953,ACTIVE,217.13,361.59,59.970,1464618603,"201051344000867","219011344069620",28.82,29.50,0,320.71,431.62,173.7,165.8,0.795,417058.5,417058.5,32986,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618635,571361.00
05/30/2016 10:30,2,5.900,ACTIVE,216.90,361.59,59.965,1464618603,"201051344001093","219011344069620",29.06,31.30,0,336.94,400.66,173.8,165.8,0.804,426252.3,426252.3,37425,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618636,571362.00
05/30/2016 10:30,2,5.861,ACTIVE,217.80,363.99,59.959,1464618603,"201051344000900","219011344069620",29.70,25.80,0,336.94,401.86,176.3,168.2,0.809,432726.4,432726.4,32378,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618637,571363.00
05/30/2016 10:30,2,5.777,ACTIVE,217.80,363.69,59.954,1464618603,"201051344000648","219011344069620",29.22,28.00,0,338.14,400.96,171.1,163.2,0.791,424568.5,424568.5,32667,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618638,571364.00
05/30/2016 10:30,2,5.879,ACTIVE,218.26,364.59,59.965,1464618603,"201051344000569","219011344069620",29.20,28.00,0,337.84,402.77,173.9,166.0,0.826,433826.8,433826.8,32299,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618639,571365.00
05/30/2016 10:30,2,5.768,ACTIVE,218.26,364.59,59.965,1464618603,"201051344000983","219011344069620",29.74,27.30,0,337.54,400.96,173.7,165.7,0.826,425348.1,425348.1,32786,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618640,571366.00
05/30/2016 10:30,2,5.932,ALERT,218.26,365.19,59.965,1464618603,"201051344001158","219011344069620",28.57,28.80,0,307.18,405.17,171.6,163.7,0.804,419687.4,419687.4,33048,0,0,0,L,1122011218,0,123.81,124.04,0002,26,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618642,571367.00
05/30/2016 10:30,2,5.799,ACTIVE,218.03,365.19,59.959,1464618603,"201051344000576","219011344069620",29.54,26.50,0,338.14,404.87,173.4,165.4,0.795,426679.1,426679.1,32455,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618643,571368.00
05/30/2016 10:30,2,5.414,ACTIVE,213.29,349.86,59.944,1464618603,"274151322000087","219011344069620",27.63,48.00,0,333.03,378.72,151.4,144.3,0.566,656753.2,656753.2,26233,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464618643,571369.00
05/30/2016 10:45,2,6.305,ACTIVE,218.03,364.29,59.970,1464619504,"201051344000645","219011344069620",28.61,28.30,0,338.14,406.37,182.5,174.2,0.822,426256.8,426256.8,32592,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619505,571370.00
05/30/2016 10:45,2,5.814,ACTIVE,213.06,367.30,59.965,1464619504,"274151322000085","219011344069620",26.98,38.00,0,332.73,383.23,158.8,151.4,0.614,685050.2,685050.2,26143,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619506,571371.00
05/30/2016 10:45,2,6.283,ALERT,217.13,363.69,59.922,1464619504,"201051344000633","219011344069620",28.51,32.20,0,304.48,406.67,181.3,173.1,0.853,417398.8,417398.8,33068,0,0,0,L,1122011218,0,123.59,124.04,0002,29,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619508,571372.00
05/30/2016 10:45,2,6.283,ACTIVE,218.48,365.80,59.933,1464619504,"201051344000469","219011344069620",29.04,26.50,0,337.24,408.48,184.8,176.5,0.866,418733.8,418733.8,33004,0,0,0,L,1122011218,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619509,571373.00
05/30/2016 10:45,2,6.117,ACTIVE,215.77,360.69,59.959,1464619504,"201051344000646","219011344069620",28.73,34.00,0,337.24,403.07,178.0,169.9,0.844,422242.5,422242.5,37559,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619510,571374.00
05/30/2016 10:45,2,5.938,ALERT,213.06,366.40,59.965,1464619504,"274151322000052","219011344069620",27.95,43.00,0,301.17,389.24,167.9,160.2,0.663,698284.1,698284.1,26372,0,0,0,L,1151911521,0,121.78,122.91,0002,34,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619512,571375.00
05/30/2016 10:45,2,6.129,ACTIVE,216.90,362.79,59.970,1464619504,"201051344000585","219011344069620",28.96,32.40,0,336.94,401.86,179.7,171.5,0.840,429090.2,429090.2,37560,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619513,571376.00
05/30/2016 10:45,2,6.174,ACTIVE,215.54,358.88,59.996,1464619504,"201051344001230","219011344069620",28.67,34.80,0,333.33,401.86,179.2,171.0,0.835,425886.0,425886.0,37367,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619513,571377.00
05/30/2016 10:45,2,6.051,ACTIVE,217.13,362.19,59.922,1464619504,"201051344000582","219011344069620",28.80,30.80,0,336.94,402.77,176.5,168.4,0.791,419286.6,419286.6,37525,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619514,571378.00
05/30/2016 10:45,2,6.195,ACTIVE,215.77,360.08,59.959,1464619504,"201051344000955","219011344069620",28.77,32.60,0,338.14,402.16,180.4,172.2,0.857,431645.7,431645.7,37462,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619515,571379.00
05/30/2016 10:45,2,3.895,ACTIVE,213.06,424.41,59.954,1464619504,"274151322000094","219011344069620",39.30,40.60,0,396.75,454.76,153.5,146.2,0.601,564051.0,564051.0,27425,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619516,571380.00
05/30/2016 10:45,2,6.258,ACTIVE,218.48,364.59,59.959,1464619504,"201051344000579","219011344069620",28.61,32.20,0,338.44,406.97,181.4,173.2,0.853,432805.9,432805.9,13076,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619517,571381.00
05/30/2016 10:45,2,6.182,ACTIVE,215.54,360.38,59.986,1464619504,"201051344000890","219011344069620",28.63,36.00,0,337.84,402.16,179.1,171.0,0.826,428812.0,428812.0,37477,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619518,571382.00
05/30/2016 10:45,2,6.107,ACTIVE,216.45,360.99,59.970,1464619504,"201051344000438","219011344069620",28.92,33.00,0,338.14,402.46,178.9,170.8,0.849,430832.8,430832.8,37483,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619519,571383.00
05/30/2016 10:45,2,6.094,ACTIVE,216.00,360.38,59.944,1464619504,"201051344000417","219011344069620",28.45,36.80,0,338.44,401.56,175.5,167.4,0.840,423319.3,423319.3,37644,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619520,571384.00
05/30/2016 10:45,2,5.812,ACTIVE,212.38,361.29,59.959,1464619504,"274151322000083","219011344069620",28.11,42.80,0,331.53,382.33,165.3,157.6,0.667,691990.3,691990.3,26445,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619521,571385.00
05/30/2016 10:45,2,6.248,ACTIVE,213.51,348.96,59.949,1464619504,"274151322000076","219011344069620",28.55,42.30,0,333.93,388.94,180.4,172.2,0.712,736878.8,736878.8,26443,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619522,571386.00
05/30/2016 10:45,2,6.373,ACTIVE,217.13,363.69,59.959,1464619504,"201051344000868","219011344069620",28.53,27.50,0,336.64,403.37,184.2,175.8,0.862,417853.2,417853.2,32723,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619522,571387.00
05/30/2016 10:45,2,6.100,ACTIVE,212.61,360.38,59.959,1464619504,"274151322000095","219011344069620",28.80,41.30,0,331.23,385.33,177.6,169.5,0.663,729281.4,729281.4,26359,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619523,571388.00
05/30/2016 10:45,2,6.340,ALERT,218.48,365.49,59.965,1464619504,"201051344000988","219011344069620",28.69,29.00,0,301.77,408.48,184.3,175.9,0.862,414925.7,414925.7,33020,0,0,0,L,1122011218,0,123.81,124.49,0002,24,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619525,571389.00
05/30/2016 10:45,2,6.234,ACTIVE,216.67,359.48,59.959,1464619504,"201051344001025","219011344069620",28.88,34.00,0,338.14,403.07,182.4,174.2,0.818,428783.1,428783.1,37532,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619526,571390.00
05/30/2016 10:45,2,6.229,ACTIVE,218.26,364.59,59.959,1464619504,"201051344000458","219011344069620",28.88,30.00,0,338.44,406.37,182.2,173.9,0.875,425752.9,425752.9,32947,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619527,571391.00
05/30/2016 10:45,2,6.270,ALERT,218.93,365.80,59.959,1464619504,"201051344000853","219011344069620",29.04,28.00,0,305.98,409.68,184.4,176.0,0.871,424394.8,424394.8,32545,0,0,0,L,1122011218,0,124.49,124.49,0002,26,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619529,571392.00
05/30/2016 10:45,2,6.205,ACTIVE,215.77,362.19,59.986,1464619504,"201051344000685","219011344069620",28.53,32.00,0,338.44,401.56,179.4,171.2,0.866,430299.1,430299.1,37375,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619530,571393.00
05/30/2016 10:45,2,6.170,ACTIVE,216.67,360.99,59.981,1464619504,"201051344000917","219011344069620",28.61,31.50,0,336.94,401.86,178.7,170.5,0.844,427153.4,427153.4,37378,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619531,571394.00
05/30/2016 10:45,2,6.205,ACTIVE,215.77,360.38,59.954,1464619504,"201051344001145","219011344069620",28.29,30.80,0,337.84,401.56,177.8,169.7,0.826,432353.6,432353.6,37228,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619531,571395.00
05/30/2016 10:45,2,6.297,ACTIVE,217.13,362.19,59.959,1464619504,"201051344000651","219011344069620",28.39,30.50,0,336.94,402.16,181.0,172.7,0.831,424679.2,424679.2,37588,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619532,571396.00
05/30/2016 10:45,2,5.855,ACTIVE,212.83,354.07,59.938,1464619504,"274151322000088","219011344069620",27.08,38.40,0,332.43,381.42,160.6,153.1,0.605,668896.3,668896.3,26106,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619533,571397.00
05/30/2016 10:45,2,3.900,ACTIVE,213.74,435.83,59.959,1464619504,"274151322000068","219011344069620",39.36,42.30,0,392.55,457.17,154.8,147.5,0.592,563853.3,563853.3,27635,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619534,571398.00
05/30/2016 10:45,2,6.164,ACTIVE,216.67,360.99,59.954,1464619504,"201051344001135","219011344069620",28.75,31.00,0,337.54,402.16,179.5,171.3,0.831,420749.0,420749.0,37524,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619535,571399.00
05/30/2016 10:45,2,6.354,ACTIVE,216.45,363.69,59.949,1464619504,"201051344000594","219011344069620",28.43,34.80,0,336.04,404.27,182.8,174.5,0.849,429598.6,429598.6,32980,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619536,571400.00
05/30/2016 10:45,2,6.297,ACTIVE,216.90,361.29,59.965,1464619504,"201051344001203","219011344069620",28.78,34.00,0,337.24,403.97,183.4,175.1,0.857,427742.3,427742.3,37556,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619537,571401.00
05/30/2016 10:45,2,5.857,ACTIVE,213.06,351.67,59.954,1464619504,"274151322000054","219011344069620",27.41,40.40,0,332.43,382.33,162.7,155.1,0.623,683228.2,683228.2,26136,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619538,571402.00
05/30/2016 10:45,2,6.299,ACTIVE,217.35,362.49,59.965,1464619504,"201051344000867","219011344069620",28.75,30.30,0,336.94,402.46,183.4,175.1,0.840,417101.1,417101.1,32987,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619539,571403.00
05/30/2016 10:45,2,6.268,ACTIVE,216.90,363.39,59.970,1464619504,"201051344001093","219011344069620",28.88,32.60,0,334.84,403.07,183.3,175.0,0.835,426295.0,426295.0,37426,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619540,571404.00
05/30/2016 10:45,2,6.303,ALERT,218.03,364.59,59.959,1464619504,"201051344000900","219011344069620",29.26,26.80,0,305.38,408.78,186.8,178.4,0.853,432769.7,432769.7,32379,0,0,0,L,1122011218,0,124.04,124.04,0002,24,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619542,571405.00
05/30/2016 10:45,2,6.184,ACTIVE,218.03,365.19,59.965,1464619504,"201051344000648","219011344069620",28.84,29.30,0,338.74,406.37,180.7,172.5,0.835,424610.6,424610.6,32668,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619543,571406.00
05/30/2016 10:45,2,6.262,ALERT,218.26,365.80,59.959,1464619504,"201051344000569","219011344069620",29.06,29.00,0,303.58,407.27,184.4,176.1,0.853,433869.5,433869.5,32300,0,0,0,L,1122011218,0,123.36,124.49,0002,24,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619545,571407.00
05/30/2016 10:45,2,6.189,ALERT,218.48,364.59,59.959,1464619504,"201051344000983","219011344069620",29.28,28.30,0,297.57,412.98,183.5,175.2,0.862,425390.8,425390.8,32787,0,0,0,L,1122011218,0,124.04,124.27,0002,25,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619546,571408.00
05/30/2016 10:45,2,6.301,ACTIVE,218.48,364.59,59.954,1464619504,"201051344001158","219011344069620",28.41,29.80,0,338.44,406.37,181.2,173.0,0.849,419729.7,419729.7,33050,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619547,571409.00
05/30/2016 10:45,2,6.244,ALERT,218.48,367.00,59.959,1464619504,"201051344000576","219011344069620",29.04,28.00,0,302.07,408.18,183.7,175.4,0.849,426721.7,426721.7,32456,0,0,0,L,1122011218,0,124.04,124.27,0002,24,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619549,571410.00
05/30/2016 10:45,2,5.766,ACTIVE,213.06,366.70,59.959,1464619504,"274151322000087","219011344069620",27.25,49.50,0,333.03,379.92,159.2,151.7,0.597,656790.4,656790.4,26234,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464619550,571411.00
05/30/2016 11:00,2,6.689,ACTIVE,218.71,367.90,59.996,1464620403,"201051344000645","219011344069620",28.47,30.00,0,339.95,410.28,192.7,184.1,0.866,426301.6,426301.6,32593,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620404,571412.00
05/30/2016 11:00,2,6.201,ACTIVE,213.51,370.30,59.970,1464620403,"274151322000085","219011344069620",26.72,39.80,0,332.43,383.23,167.8,160.0,0.645,685089.1,685089.1,26144,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620405,571413.00
05/30/2016 11:00,2,6.588,ACTIVE,217.58,364.89,59.970,1464620403,"201051344000633","219011344069620",28.73,32.60,0,336.94,406.37,191.7,183.1,0.910,417443.3,417443.3,33070,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620406,571414.00
05/30/2016 11:00,2,6.637,ACTIVE,218.93,368.50,59.949,1464620403,"201051344000469","219011344069620",29.10,27.30,0,338.44,412.38,195.6,186.8,0.915,418779.2,418779.2,33005,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620407,571415.00
05/30/2016 11:00,2,6.547,ACTIVE,216.00,362.49,59.965,1464620403,"201051344000646","219011344069620",28.35,34.80,0,336.94,405.77,187.9,179.5,0.875,422286.2,422286.2,37560,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620408,571416.00
05/30/2016 11:00,2,6.193,ACTIVE,213.51,352.57,59.954,1464620403,"274151322000052","219011344069620",28.21,45.30,0,318.61,407.27,176.8,168.8,0.698,698325.1,698325.1,26374,0,0,0,L,1151911521,0,122.01,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620409,571417.00
05/30/2016 11:00,2,6.580,ACTIVE,217.35,364.29,59.965,1464620403,"201051344000585","219011344069620",28.51,33.50,0,336.34,404.27,190.0,181.4,0.897,429134.3,429134.3,37561,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620410,571418.00
05/30/2016 11:00,2,6.482,ACTIVE,215.77,360.08,59.975,1464620403,"201051344001230","219011344069620",28.82,35.00,0,332.43,405.47,189.1,180.6,0.875,425929.8,425929.8,37368,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620411,571419.00
05/30/2016 11:00,2,6.465,ACTIVE,217.35,365.19,59.933,1464620403,"201051344000582","219011344069620",28.51,31.30,0,336.04,405.47,186.6,178.2,0.853,419329.8,419329.8,37526,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620412,571420.00
05/30/2016 11:00,2,6.535,ACTIVE,216.22,361.29,59.975,1464620403,"201051344000955","219011344069620",28.73,33.80,0,337.24,406.07,190.0,181.5,0.906,431689.9,431689.9,37463,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620413,571421.00
05/30/2016 11:00,2,4.076,ACTIVE,213.51,439.13,59.991,1464620403,"274151322000094","219011344069620",39.54,42.00,0,397.35,456.87,162.8,155.3,0.645,564088.9,564088.9,27426,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620413,571422.00
05/30/2016 11:00,2,6.652,ACTIVE,218.93,368.50,59.965,1464620403,"201051344000579","219011344069620",28.39,33.50,0,342.65,410.28,191.2,182.6,0.906,432850.3,432850.3,13077,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620414,571423.00
05/30/2016 11:00,2,6.596,ACTIVE,216.00,360.99,59.970,1464620403,"201051344000890","219011344069620",28.31,37.50,0,337.54,405.47,189.2,180.7,0.871,428855.9,428855.9,37478,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620415,571424.00
05/30/2016 11:00,2,6.506,ACTIVE,216.67,362.19,60.002,1464620403,"201051344000438","219011344069620",28.61,33.80,0,337.54,405.47,188.4,179.9,0.888,430876.6,430876.6,37484,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620416,571425.00
05/30/2016 11:00,2,6.461,ACTIVE,216.22,361.89,59.970,1464620403,"201051344000417","219011344069620",28.33,38.00,0,337.54,405.17,185.3,176.9,0.875,423362.2,423362.2,37645,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620417,571426.00
05/30/2016 11:00,2,6.195,ACTIVE,212.83,370.90,59.954,1464620403,"274151322000083","219011344069620",27.85,44.50,0,330.03,384.43,174.5,166.5,0.716,692030.7,692030.7,26446,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620418,571427.00
05/30/2016 11:00,2,6.559,ACTIVE,214.41,376.01,59.970,1464620403,"274151322000076","219011344069620",28.61,43.80,0,333.63,392.25,189.9,181.3,0.756,736923.0,736923.0,26444,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620419,571428.00
05/30/2016 11:00,2,6.621,ACTIVE,217.35,364.59,59.970,1464620403,"201051344000868","219011344069620",29.04,28.80,0,336.64,406.67,194.9,186.2,0.888,417898.4,417898.4,32724,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620420,571429.00
05/30/2016 11:00,2,6.443,ACTIVE,213.29,373.91,59.970,1464620403,"274151322000095","219011344069620",28.73,43.20,0,330.63,388.34,187.3,178.9,0.716,729324.9,729324.9,26360,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620421,571430.00
05/30/2016 11:00,2,6.707,ACTIVE,218.93,368.20,59.996,1464620403,"201051344000988","219011344069620",28.53,29.80,0,341.75,411.78,193.7,185.0,0.893,414970.7,414970.7,33022,0,0,0,L,1122011218,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620422,571431.00
05/30/2016 11:00,2,6.643,ACTIVE,217.13,362.79,59.949,1464620403,"201051344001025","219011344069620",28.49,34.50,0,337.54,406.37,191.5,182.9,0.866,428827.5,428827.5,37533,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620423,571432.00
05/30/2016 11:00,2,6.564,ACTIVE,218.71,367.60,59.981,1464620403,"201051344000458","219011344069620",28.82,30.50,0,339.34,410.58,191.5,182.9,0.915,425797.3,425797.3,32948,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620423,571433.00
05/30/2016 11:00,2,6.537,ACTIVE,219.39,369.10,59.965,1464620403,"201051344000853","219011344069620",29.28,29.00,0,343.25,412.08,194.0,185.4,0.919,424439.8,424439.8,32547,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620424,571434.00
05/30/2016 11:00,2,6.533,ACTIVE,215.77,360.69,59.959,1464620403,"201051344000685","219011344069620",28.47,32.40,0,337.54,405.47,188.3,179.8,0.902,430342.7,430342.7,37376,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620425,571435.00
05/30/2016 11:00,2,6.508,ACTIVE,217.13,361.59,59.959,1464620403,"201051344000917","219011344069620",28.49,32.20,0,336.64,404.57,187.7,179.3,0.888,427196.9,427196.9,37379,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620426,571436.00
