ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 11:00,2,6.426,ACTIVE,216.00,361.29,59.975,1464620403,"201051344001145","219011344069620",28.77,32.20,0,338.44,404.87,187.2,178.7,0.871,432396.9,432396.9,37229,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620427,571437.00
05/30/2016 11:00,2,6.629,ACTIVE,217.35,362.79,59.970,1464620403,"201051344000651","219011344069620",28.31,31.50,0,336.34,405.17,189.9,181.3,0.866,424723.2,424723.2,37589,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620428,571438.00
05/30/2016 11:00,2,6.178,ACTIVE,213.29,369.40,59.959,1464620403,"274151322000088","219011344069620",26.90,39.50,0,331.83,382.93,168.3,160.6,0.641,668935.3,668935.3,26107,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620429,571439.00
05/30/2016 11:00,2,4.160,ACTIVE,214.19,426.51,59.954,1464620403,"274151322000068","219011344069620",38.90,43.40,0,397.66,457.77,163.2,155.6,0.623,563891.0,563891.0,27636,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620430,571440.00
05/30/2016 11:00,2,6.541,ACTIVE,216.90,363.09,59.965,1464620403,"201051344001135","219011344069620",28.49,32.00,0,337.24,405.47,188.6,180.1,0.866,420792.6,420792.6,37525,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620431,571441.00
05/30/2016 11:00,2,6.674,ACTIVE,216.90,365.19,59.959,1464620403,"201051344000594","219011344069620",28.39,35.80,0,336.04,406.67,191.9,183.3,0.875,429643.1,429643.1,32981,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620432,571442.00
05/30/2016 11:00,2,6.600,ACTIVE,217.13,362.49,59.954,1464620403,"201051344001203","219011344069620",28.75,34.50,0,336.94,406.67,192.2,183.6,0.893,427786.9,427786.9,37557,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620433,571443.00
05/30/2016 11:00,2,6.145,ACTIVE,213.51,372.41,59.975,1464620403,"274151322000054","219011344069620",27.41,40.40,0,331.83,384.43,170.6,162.7,0.658,683267.7,683267.7,26137,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620434,571444.00
05/30/2016 11:00,2,6.637,ACTIVE,217.80,364.89,59.959,1464620403,"201051344000867","219011344069620",28.67,31.30,0,336.64,405.47,192.4,183.8,0.888,417145.8,417145.8,32988,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620434,571445.00
05/30/2016 11:00,2,6.557,ACTIVE,217.35,365.19,59.981,1464620403,"201051344001093","219011344069620",28.84,33.30,0,336.34,406.07,191.5,182.9,0.871,426339.5,426339.5,37427,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620436,571446.00
05/30/2016 11:00,2,6.689,ACTIVE,218.48,368.80,59.975,1464620403,"201051344000900","219011344069620",28.94,28.50,0,336.64,411.48,196.1,187.3,0.893,432815.1,432815.1,32381,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620437,571447.00
05/30/2016 11:00,2,6.523,ACTIVE,218.26,365.49,59.944,1464620403,"201051344000648","219011344069620",28.69,30.00,0,338.74,410.28,189.5,181.0,0.875,424654.6,424654.6,32669,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620437,571448.00
05/30/2016 11:00,2,6.576,ACTIVE,218.71,367.60,59.949,1464620403,"201051344000569","219011344069620",29.04,29.50,0,336.94,410.88,193.3,184.7,0.906,433914.4,433914.4,32302,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620438,571449.00
05/30/2016 11:00,2,6.445,ACTIVE,218.93,366.10,59.986,1464620403,"201051344000983","219011344069620",29.54,30.00,0,337.24,410.58,192.9,184.2,0.902,425435.5,425435.5,32789,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620439,571450.00
05/30/2016 11:00,2,6.553,ACTIVE,219.16,367.00,59.970,1464620403,"201051344001158","219011344069620",28.71,30.80,0,342.05,411.18,190.4,181.9,0.893,419773.8,419773.8,33051,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620440,571451.00
05/30/2016 11:00,2,6.551,ACTIVE,218.71,367.30,59.975,1464620403,"201051344000576","219011344069620",29.06,28.30,0,342.65,411.48,192.7,184.0,0.884,426766.4,426766.4,32458,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620441,571452.00
05/30/2016 11:00,2,6.113,ACTIVE,213.29,357.08,59.965,1464620403,"274151322000087","219011344069620",26.98,51.80,0,332.13,382.33,166.9,159.2,0.610,656829.0,656829.0,26235,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464620442,571453.00
05/30/2016 11:15,2,6.836,ACTIVE,218.71,367.60,59.954,1464621303,"201051344000645","219011344069620",28.80,31.00,0,343.55,412.98,199.3,190.5,0.897,426348.4,426348.4,32594,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621305,571454.00
05/30/2016 11:15,2,6.428,ACTIVE,213.74,365.49,59.959,1464621303,"274151322000085","219011344069620",26.52,40.20,0,333.03,385.03,172.6,164.7,0.663,685129.6,685129.6,26145,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621305,571455.00
05/30/2016 11:15,2,6.932,ACTIVE,217.80,366.10,59.959,1464621303,"201051344000633","219011344069620",28.25,33.80,0,338.14,412.38,198.2,189.4,0.932,417489.8,417489.8,33071,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621306,571456.00
05/30/2016 11:15,2,6.982,ACTIVE,219.16,368.80,59.970,1464621303,"201051344000469","219011344069620",28.61,27.50,0,342.05,414.79,202.2,193.2,0.941,418826.6,418826.6,33006,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621307,571457.00
05/30/2016 11:15,2,6.750,ACTIVE,216.45,364.59,59.959,1464621303,"201051344000646","219011344069620",28.53,35.60,0,336.04,407.87,194.8,186.1,0.924,422331.9,422331.9,37561,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621308,571458.00
05/30/2016 11:15,2,6.490,ACTIVE,213.51,373.91,59.965,1464621303,"274151322000052","219011344069620",27.79,46.60,0,331.23,389.24,182.6,174.3,0.729,698368.0,698368.0,26375,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621309,571459.00
05/30/2016 11:15,2,6.859,ACTIVE,217.80,366.10,59.970,1464621303,"201051344000585","219011344069620",28.41,34.80,0,335.74,406.97,197.3,188.6,0.897,429180.6,429180.6,37562,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621310,571460.00
05/30/2016 11:15,2,6.809,ACTIVE,215.77,362.19,59.928,1464621303,"201051344001230","219011344069620",28.37,36.00,0,336.64,408.18,195.6,186.9,0.902,425975.8,425975.8,37369,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621311,571461.00
05/30/2016 11:15,2,6.682,ACTIVE,217.58,365.80,59.965,1464621303,"201051344000582","219011344069620",28.57,32.40,0,335.74,407.27,193.2,184.6,0.884,419375.1,419375.1,37527,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621312,571462.00
05/30/2016 11:15,2,6.863,ACTIVE,216.45,363.09,59.965,1464621303,"201051344000955","219011344069620",28.29,35.00,0,337.24,408.18,196.6,187.8,0.902,431736.0,431736.0,37464,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621313,571463.00
05/30/2016 11:15,2,4.363,ACTIVE,213.51,427.71,59.959,1464621303,"274151322000094","219011344069620",38.35,43.00,0,394.95,456.57,169.9,162.1,0.676,564128.6,564128.6,27427,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621314,571464.00
05/30/2016 11:15,2,6.873,ACTIVE,219.16,367.30,59.986,1464621303,"201051344000579","219011344069620",28.43,34.80,0,343.25,413.29,197.9,189.1,0.932,432896.8,432896.8,13078,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621315,571465.00
05/30/2016 11:15,2,6.814,ACTIVE,216.45,362.49,59.975,1464621303,"201051344000890","219011344069620",28.33,38.80,0,337.54,407.27,195.4,186.7,0.902,428901.8,428901.8,37479,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621316,571466.00
05/30/2016 11:15,2,6.852,ACTIVE,217.13,366.10,59.944,1464621303,"201051344000438","219011344069620",28.09,35.40,0,336.64,407.87,194.8,186.1,0.919,430922.4,430922.4,37485,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621317,571467.00
05/30/2016 11:15,2,6.707,ACTIVE,216.45,361.89,59.959,1464621303,"201051344000417","219011344069620",28.25,38.60,0,337.84,407.27,191.9,183.3,0.924,423407.3,423407.3,37646,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621318,571468.00
05/30/2016 11:15,2,6.428,ACTIVE,213.29,374.51,59.954,1464621303,"274151322000083","219011344069620",27.71,47.00,0,324.62,405.47,180.3,172.1,0.720,692073.0,692073.0,26447,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621318,571469.00
05/30/2016 11:15,2,6.848,ACTIVE,214.64,381.73,59.970,1464621303,"274151322000076","219011344069620",28.37,46.40,0,337.84,394.35,196.5,187.7,0.795,736969.1,736969.1,26445,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621319,571470.00
05/30/2016 11:15,2,6.926,ACTIVE,217.58,366.70,59.965,1464621303,"201051344000868","219011344069620",28.75,29.30,0,335.44,409.08,201.4,192.5,0.919,417945.7,417945.7,32725,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621320,571471.00
05/30/2016 11:15,2,6.709,ACTIVE,213.51,374.51,59.986,1464621303,"274151322000095","219011344069620",28.59,45.80,0,330.93,389.24,193.7,185.0,0.729,729370.4,729370.4,26361,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621321,571472.00
05/30/2016 11:15,2,6.984,ACTIVE,218.93,368.20,59.959,1464621303,"201051344000988","219011344069620",28.39,30.80,0,341.75,413.89,200.9,192.0,0.941,415017.8,415017.8,33023,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621322,571473.00
05/30/2016 11:15,2,6.875,ACTIVE,217.35,365.80,59.965,1464621303,"201051344001025","219011344069620",28.59,36.30,0,336.64,408.48,199.0,190.1,0.906,428874.2,428874.2,37534,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621323,571474.00
05/30/2016 11:15,2,6.891,ACTIVE,218.93,367.30,59.959,1464621303,"201051344000458","219011344069620",28.53,31.80,0,343.25,412.98,199.1,190.3,0.955,425844.0,425844.0,32949,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621324,571475.00
05/30/2016 11:15,2,6.924,ACTIVE,219.39,370.00,59.954,1464621303,"201051344000853","219011344069620",28.84,29.80,0,342.35,414.19,202.3,193.3,0.963,424487.1,424487.1,32548,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621325,571476.00
05/30/2016 11:15,2,6.846,ACTIVE,216.22,363.69,59.959,1464621303,"201051344000685","219011344069620",28.25,33.80,0,337.24,406.97,195.7,187.0,0.950,430388.5,430388.5,37377,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621326,571477.00
05/30/2016 11:15,2,6.764,ACTIVE,217.58,366.10,59.933,1464621303,"201051344000917","219011344069620",28.49,33.80,0,335.44,406.97,195.2,186.5,0.919,427242.6,427242.6,37380,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621327,571478.00
05/30/2016 11:15,2,6.738,ACTIVE,216.45,361.89,59.970,1464621303,"201051344001145","219011344069620",28.49,33.50,0,337.24,406.67,194.4,185.8,0.902,432442.4,432442.4,37230,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621328,571479.00
05/30/2016 11:15,2,6.873,ACTIVE,217.80,365.19,59.954,1464621303,"201051344000651","219011344069620",28.35,32.80,0,336.04,407.57,197.2,188.4,0.893,424769.4,424769.4,37590,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621328,571480.00
05/30/2016 11:15,2,6.436,ACTIVE,213.29,368.80,59.959,1464621303,"274151322000088","219011344069620",26.72,41.80,0,331.23,384.73,174.1,166.1,0.663,668976.1,668976.1,26108,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621329,571481.00
05/30/2016 11:15,2,4.426,ACTIVE,214.41,427.71,59.954,1464621303,"274151322000068","219011344069620",37.83,44.50,0,392.25,458.07,170.3,162.4,0.663,563930.7,563930.7,27637,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621330,571482.00
05/30/2016 11:15,2,6.820,ACTIVE,217.35,364.59,59.954,1464621303,"201051344001135","219011344069620",28.39,33.00,0,336.64,407.27,196.0,187.2,0.928,420838.6,420838.6,37526,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621331,571483.00
05/30/2016 11:15,2,6.930,ACTIVE,217.13,365.49,59.959,1464621303,"201051344000594","219011344069620",28.45,38.00,0,335.14,408.48,199.4,190.5,0.919,429689.8,429689.8,32982,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621332,571484.00
05/30/2016 11:15,2,6.988,ACTIVE,217.58,365.19,59.959,1464621303,"201051344001203","219011344069620",28.19,36.30,0,336.64,408.18,199.5,190.6,0.928,427833.7,427833.7,37558,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621333,571485.00
05/30/2016 11:15,2,6.459,ACTIVE,213.51,366.40,59.959,1464621303,"274151322000054","219011344069620",26.98,41.00,0,330.93,386.53,176.3,168.2,0.672,683309.1,683309.1,26138,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621334,571486.00
05/30/2016 11:15,2,6.906,ACTIVE,217.80,363.99,59.959,1464621303,"201051344000867","219011344069620",28.63,32.40,0,336.34,408.18,200.3,191.4,0.915,417192.6,417192.6,32989,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621335,571487.00
05/30/2016 11:15,2,6.861,ACTIVE,217.58,364.59,59.970,1464621303,"201051344001093","219011344069620",28.67,34.30,0,336.04,408.48,199.1,190.3,0.906,426386.1,426386.1,37428,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621336,571488.00
05/30/2016 11:15,2,7.002,ACTIVE,218.48,368.20,59.970,1464621303,"201051344000900","219011344069620",28.80,29.00,0,338.74,414.79,204.1,195.0,0.928,432863.0,432863.0,32382,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621337,571489.00
05/30/2016 11:15,2,6.746,ACTIVE,218.48,367.90,59.949,1464621303,"201051344000648","219011344069620",28.80,31.50,0,342.95,412.68,196.8,188.1,0.902,424700.7,424700.7,32670,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621338,571490.00
05/30/2016 11:15,2,6.955,ACTIVE,218.93,368.20,59.933,1464621303,"201051344000569","219011344069620",28.63,30.80,0,342.05,413.59,201.6,192.6,0.932,433961.6,433961.6,32303,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621339,571491.00
05/30/2016 11:15,2,6.902,ACTIVE,218.93,368.20,59.965,1464621303,"201051344000983","219011344069620",28.78,30.80,0,342.35,413.59,201.1,192.1,0.937,425482.6,425482.6,32790,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621340,571492.00
05/30/2016 11:15,2,6.975,ACTIVE,219.16,367.90,59.975,1464621303,"201051344001158","219011344069620",28.05,31.80,0,342.65,412.98,198.1,189.3,0.937,419820.2,419820.2,33052,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621341,571493.00
05/30/2016 11:15,2,6.877,ACTIVE,218.93,370.30,59.954,1464621303,"201051344000576","219011344069620",28.84,30.00,0,342.35,413.89,200.9,192.0,0.915,426813.3,426813.3,32459,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621342,571494.00
05/30/2016 11:15,2,6.414,ACTIVE,213.74,372.11,59.959,1464621303,"274151322000087","219011344069620",26.66,52.50,0,332.13,383.23,173.0,165.1,0.641,656869.5,656869.5,26236,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464621343,571495.00
05/30/2016 11:30,2,7.270,ALERT,218.93,367.00,59.933,1464622203,"201051344000645","219011344069620",28.39,31.50,0,300.57,415.39,208.9,199.7,0.941,426396.8,426396.8,32595,0,0,0,L,1122011218,0,124.49,124.49,0002,27,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622205,571496.00
05/30/2016 11:30,2,6.670,ACTIVE,213.29,351.97,59.933,1464622203,"274151322000085","219011344069620",26.62,41.50,0,333.03,386.23,179.7,171.6,0.694,685171.5,685171.5,26146,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622206,571497.00
05/30/2016 11:30,2,7.139,ALERT,218.03,367.60,59.944,1464622203,"201051344000633","219011344069620",28.65,34.50,0,304.48,413.89,207.1,198.0,0.972,417537.9,417537.9,33072,0,0,0,L,1122011218,0,124.04,124.27,0002,33,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622208,571498.00
05/30/2016 11:30,2,7.254,ACTIVE,219.39,368.80,59.938,1464622203,"201051344000469","219011344069620",28.82,28.30,0,331.83,417.19,211.7,202.4,0.990,418875.9,418875.9,33007,0,0,0,L,1122011218,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622209,571499.00
05/30/2016 11:30,2,7.154,ACTIVE,216.67,365.19,59.949,1464622203,"201051344000646","219011344069620",28.17,36.30,0,335.44,410.58,204.0,194.9,0.963,422379.4,422379.4,37562,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622209,571500.00
05/30/2016 11:30,2,6.787,ACTIVE,213.96,353.17,59.938,1464622203,"274151322000052","219011344069620",27.85,47.80,0,332.43,392.25,191.4,182.8,0.756,698412.5,698412.5,26376,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622210,571501.00
05/30/2016 11:30,2,7.109,ACTIVE,217.80,366.40,59.949,1464622203,"201051344000585","219011344069620",28.73,34.50,0,335.44,409.08,206.8,197.7,0.955,429228.7,429228.7,37563,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622211,571502.00
05/30/2016 11:30,2,7.105,ACTIVE,216.22,362.79,59.933,1464622203,"201051344001230","219011344069620",28.47,37.00,0,336.64,409.68,204.7,195.7,0.946,426023.5,426023.5,37370,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622212,571503.00
05/30/2016 11:30,2,7.084,ACTIVE,217.80,366.10,59.965,1464622203,"201051344000582","219011344069620",28.21,33.50,0,334.54,409.98,202.4,193.5,0.924,419422.3,419422.3,37528,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622213,571504.00
05/30/2016 11:30,2,7.156,ACTIVE,216.45,363.09,59.938,1464622203,"201051344000955","219011344069620",28.41,35.20,0,337.24,410.88,205.8,196.7,0.972,431784.0,431784.0,37465,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622214,571505.00
05/30/2016 11:30,2,4.502,ACTIVE,213.51,435.83,59.944,1464622203,"274151322000094","219011344069620",39.04,45.00,0,391.94,456.87,177.2,169.1,0.703,564170.0,564170.0,27428,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622215,571506.00
05/30/2016 11:30,2,7.152,ALERT,219.39,368.80,59.954,1464622203,"201051344000579","219011344069620",28.57,35.20,0,297.26,415.39,206.9,197.8,0.972,432944.9,432944.9,13079,0,0,0,L,1122011218,0,124.49,124.49,0002,29,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622217,571507.00
05/30/2016 11:30,2,7.141,ACTIVE,216.22,361.59,59.959,1464622203,"201051344000890","219011344069620",28.29,39.80,0,336.34,409.98,204.5,195.5,0.941,428949.5,428949.5,37480,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622218,571508.00
05/30/2016 11:30,2,7.082,ACTIVE,216.90,363.99,59.965,1464622203,"201051344000438","219011344069620",28.47,36.00,0,336.04,410.58,204.2,195.1,0.968,430969.9,430969.9,37486,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622219,571509.00
05/30/2016 11:30,2,7.029,ACTIVE,216.67,363.39,59.917,1464622203,"201051344000417","219011344069620",28.19,39.80,0,337.54,409.08,200.6,191.7,0.955,423454.1,423454.1,37647,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622220,571510.00
05/30/2016 11:30,2,6.641,ACTIVE,212.83,361.89,59.949,1464622203,"274151322000083","219011344069620",28.05,48.30,0,331.23,387.74,188.7,180.2,0.756,692117.0,692117.0,26448,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622221,571511.00
05/30/2016 11:30,2,7.084,ACTIVE,214.19,378.42,59.954,1464622203,"274151322000076","219011344069620",28.63,47.80,0,337.54,396.75,205.6,196.5,0.818,737017.0,737017.0,26446,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622221,571512.00
05/30/2016 11:30,2,7.268,ACTIVE,217.58,367.30,59.970,1464622203,"201051344000868","219011344069620",28.63,30.50,0,336.34,411.18,210.7,201.4,0.968,417994.8,417994.8,32726,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622222,571513.00
05/30/2016 11:30,2,7.061,ACTIVE,213.29,358.88,59.944,1464622203,"274151322000095","219011344069620",28.37,47.00,0,330.93,391.04,202.9,193.9,0.765,729417.7,729417.7,26362,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622223,571514.00
05/30/2016 11:30,2,7.262,ACTIVE,219.16,369.10,59.954,1464622203,"201051344000988","219011344069620",28.55,31.00,0,335.74,416.59,210.1,200.8,0.986,415066.7,415066.7,33024,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622224,571515.00
05/30/2016 11:30,2,7.123,ACTIVE,217.58,365.80,59.959,1464622203,"201051344001025","219011344069620",28.86,36.80,0,336.04,410.58,208.1,198.9,0.955,428922.7,428922.7,37535,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622225,571516.00
05/30/2016 11:30,2,7.068,ALERT,219.16,368.50,59.959,1464622203,"201051344000458","219011344069620",29.00,32.60,0,298.77,415.69,207.6,198.4,0.981,425892.3,425892.3,32950,0,0,0,L,1122011218,0,124.49,124.72,0002,27,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622227,571517.00
05/30/2016 11:30,2,7.174,ACTIVE,219.61,368.80,59.970,1464622203,"201051344000853","219011344069620",29.02,31.00,0,338.14,416.89,210.9,201.7,1.003,424536.4,424536.4,32549,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622228,571518.00
05/30/2016 11:30,2,7.156,ACTIVE,216.00,362.49,59.959,1464622203,"201051344000685","219011344069620",28.17,34.50,0,337.24,409.38,204.2,195.1,0.986,430436.2,430436.2,37378,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622229,571519.00
05/30/2016 11:30,2,7.117,ACTIVE,217.35,364.29,59.954,1464622203,"201051344000917","219011344069620",28.27,34.50,0,335.44,409.38,203.7,194.7,0.932,427290.2,427290.2,37381,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622230,571520.00
05/30/2016 11:30,2,7.010,ACTIVE,216.22,362.49,59.965,1464622203,"201051344001145","219011344069620",28.63,33.50,0,336.34,409.68,203.1,194.1,0.919,432489.9,432489.9,37231,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622230,571521.00
05/30/2016 11:30,2,7.162,ACTIVE,217.80,367.30,59.959,1464622203,"201051344000651","219011344069620",28.43,33.80,0,336.34,409.08,206.2,197.1,0.937,424817.5,424817.5,37591,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622231,571522.00
05/30/2016 11:30,2,6.693,ACTIVE,213.06,357.08,59.944,1464622203,"274151322000088","219011344069620",26.70,43.00,0,332.43,386.53,181.0,172.8,0.689,669018.4,669018.4,26109,0,0,0,L,1151911521,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622232,571523.00
05/30/2016 11:30,2,4.508,ACTIVE,214.41,434.02,59.954,1464622203,"274151322000068","219011344069620",39.08,46.20,0,388.04,458.07,177.0,168.9,0.681,563972.0,563972.0,27638,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622233,571524.00
05/30/2016 11:30,2,7.016,ACTIVE,217.13,363.39,59.922,1464622203,"201051344001135","219011344069620",28.80,33.30,0,335.74,409.68,204.7,195.7,0.955,420886.3,420886.3,37527,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622234,571525.00
05/30/2016 11:30,2,7.211,ACTIVE,217.13,364.29,59.954,1464622203,"201051344000594","219011344069620",28.49,38.60,0,335.14,411.18,208.0,198.8,0.932,429738.4,429738.4,32983,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622235,571526.00
05/30/2016 11:30,2,7.166,ACTIVE,217.58,362.79,59.959,1464622203,"201051344001203","219011344069620",28.78,37.00,0,336.04,410.28,208.7,199.5,0.955,427882.5,427882.5,37559,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622236,571527.00
05/30/2016 11:30,2,6.734,ACTIVE,213.29,368.50,59.944,1464622203,"274151322000054","219011344069620",26.94,42.00,0,318.91,413.59,183.7,175.4,0.707,683351.9,683351.9,26139,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622237,571528.00
05/30/2016 11:30,2,7.217,ALERT,218.26,365.49,59.944,1464622203,"201051344000867","219011344069620",28.61,33.50,0,306.28,410.58,209.0,199.8,0.959,417241.2,417241.2,32990,0,0,0,L,1122011218,0,124.27,124.04,0002,28,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622239,571529.00
05/30/2016 11:30,2,7.230,ALERT,218.71,370.00,59.954,1464622203,"201051344000900","219011344069620",29.12,29.50,0,304.18,417.19,213.3,204.0,0.977,432912.6,432912.6,32383,0,0,0,L,1122011218,0,124.27,124.27,0002,26,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622242,571530.00
05/30/2016 11:30,2,7.105,ACTIVE,218.48,368.20,59.965,1464622203,"201051344000648","219011344069620",28.65,31.50,0,337.54,415.99,206.2,197.1,0.955,424748.9,424748.9,32671,0,0,0,L,1122011218,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622243,571531.00
05/30/2016 11:30,2,7.199,ACTIVE,218.93,367.60,59.959,1464622203,"201051344000569","219011344069620",28.90,31.00,0,336.64,416.29,210.6,201.4,0.977,434010.8,434010.8,32304,0,0,0,L,1122011218,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622243,571532.00
05/30/2016 11:30,2,7.166,ALERT,219.16,367.90,59.959,1464622203,"201051344000983","219011344069620",28.94,31.50,0,307.18,415.99,210.0,200.8,0.990,425531.5,425531.5,32791,0,0,0,L,1122011218,0,124.27,124.27,0002,27,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622245,571533.00
05/30/2016 11:30,2,7.178,ALERT,219.16,368.80,59.965,1464622203,"201051344001158","219011344069620",28.51,32.40,0,307.48,415.69,207.3,198.1,0.963,419868.4,419868.4,33053,0,0,0,L,1122011218,0,124.27,124.49,0002,30,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622247,571534.00
05/30/2016 11:30,2,7.160,ALERT,219.16,370.30,59.970,1464622203,"201051344000576","219011344069620",28.96,30.30,0,306.28,416.59,209.9,200.7,0.963,426862.3,426862.3,32460,0,0,0,L,1122011218,0,124.49,124.49,0002,26,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622249,571535.00
05/30/2016 11:30,2,6.695,ACTIVE,213.29,352.87,59.965,1464622203,"274151322000087","219011344069620",26.56,54.50,0,333.03,386.83,179.9,171.7,0.681,656911.7,656911.7,26237,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622250,571536.00
05/30/2016 11:30,2,7.193,ACTIVE,217.80,367.90,59.959,1464622203,"201051344001093","219011344069620",28.55,35.20,0,336.34,410.58,207.9,198.7,0.946,426435.3,426435.3,37430,0,0,0,L,1122011218,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464622251,571537.00
05/30/2016 11:45,2,7.527,ACTIVE,219.84,370.00,59.954,1464623103,"201051344000645","219011344069620",27.91,33.30,0,342.35,417.19,212.8,203.4,0.950,426447.2,426447.2,32597,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623104,571538.00
05/30/2016 11:45,2,6.984,ACTIVE,213.96,375.11,59.949,1464623103,"274151322000085","219011344069620",25.82,43.20,0,331.23,387.44,182.6,174.4,0.707,685214.8,685214.8,26147,0,0,0,L,1151911521,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623105,571539.00
05/30/2016 11:45,2,7.418,ACTIVE,218.48,368.20,59.944,1464623103,"201051344000633","219011344069620",28.13,35.80,0,335.14,416.59,211.4,202.1,0.986,417588.0,417588.0,33074,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623106,571540.00
05/30/2016 11:45,2,7.504,ACTIVE,220.29,370.30,59.928,1464623103,"201051344000469","219011344069620",28.39,29.50,0,341.45,419.00,215.7,206.3,0.990,418927.0,418927.0,33008,0,0,0,L,1122011218,0,124.49,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623107,571541.00
05/30/2016 11:45,2,7.330,ACTIVE,217.13,365.49,59.949,1464623103,"201051344000646","219011344069620",28.07,37.30,0,334.84,412.38,208.2,199.1,0.972,422428.6,422428.6,37563,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623108,571542.00
05/30/2016 11:45,2,7.078,ACTIVE,213.96,375.71,59.938,1464623103,"274151322000052","219011344069620",27.19,50.20,0,330.93,393.75,194.9,186.2,0.773,698458.6,698458.6,26377,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623109,571543.00
05/30/2016 11:45,2,7.422,ACTIVE,218.71,366.70,59.949,1464623103,"201051344000585","219011344069620",28.15,35.60,0,335.14,415.39,211.3,202.1,0.977,429278.7,429278.7,37564,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623110,571544.00
05/30/2016 11:45,2,7.422,ACTIVE,216.67,364.89,59.944,1464623103,"201051344001230","219011344069620",27.79,38.00,0,335.74,412.08,208.9,199.7,0.959,426072.9,426072.9,37371,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623111,571545.00
05/30/2016 11:45,2,7.299,ACTIVE,218.71,367.60,59.959,1464623103,"201051344000582","219011344069620",27.97,34.30,0,333.03,415.69,206.8,197.7,0.932,419471.1,419471.1,37529,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623112,571546.00
05/30/2016 11:45,2,7.344,ACTIVE,217.35,366.40,59.938,1464623103,"201051344000955","219011344069620",28.15,36.50,0,336.04,411.78,209.4,200.2,0.990,431833.5,431833.5,37466,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623113,571547.00
05/30/2016 11:45,2,4.645,ACTIVE,213.74,423.50,59.954,1464623103,"274151322000094","219011344069620",38.74,46.00,0,394.35,458.37,182.4,174.1,0.720,564212.9,564212.9,27429,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623113,571548.00
05/30/2016 11:45,2,7.549,ACTIVE,220.06,369.70,59.944,1464623103,"201051344000579","219011344069620",27.67,36.30,0,342.35,417.19,211.6,202.3,0.990,432994.8,432994.8,13081,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623114,571549.00
05/30/2016 11:45,2,7.471,ACTIVE,217.13,364.59,60.002,1464623103,"201051344000890","219011344069620",27.57,41.00,0,336.34,412.08,208.5,199.4,0.928,428998.8,428998.8,37481,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623115,571550.00
05/30/2016 11:45,2,7.408,ACTIVE,218.03,368.20,59.954,1464623103,"201051344000438","219011344069620",27.71,37.30,0,335.74,411.78,208.0,198.9,0.981,431019.1,431019.1,37487,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623116,571551.00
05/30/2016 11:45,2,7.393,ACTIVE,217.13,365.80,59.907,1464623103,"201051344000417","219011344069620",27.35,41.00,0,335.74,410.88,204.7,195.6,0.972,423502.4,423502.4,37648,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623117,571552.00
05/30/2016 11:45,2,6.984,ACTIVE,213.29,355.28,59.954,1464623103,"274151322000083","219011344069620",27.31,50.20,0,330.63,388.94,193.1,184.5,0.769,692162.4,692162.4,26449,0,0,0,L,1151911521,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623118,571553.00
05/30/2016 11:45,2,7.445,ACTIVE,214.64,362.79,59.959,1464623103,"274151322000076","219011344069620",27.87,49.00,0,334.84,397.66,210.2,200.9,0.844,737066.6,737066.6,26447,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623119,571554.00
05/30/2016 11:45,2,7.488,ACTIVE,218.48,367.60,59.917,1464623103,"201051344000868","219011344069620",28.45,31.80,0,335.44,417.49,215.6,206.1,0.977,418045.6,418045.6,32727,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623120,571555.00
05/30/2016 11:45,2,7.307,ACTIVE,213.29,356.18,59.938,1464623103,"274151322000095","219011344069620",28.05,48.00,0,330.03,392.25,207.5,198.4,0.765,729466.7,729466.7,26363,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623121,571556.00
05/30/2016 11:45,2,7.537,ACTIVE,220.06,369.70,59.954,1464623103,"201051344000988","219011344069620",28.07,32.40,0,340.55,417.49,214.4,205.0,1.003,415117.3,415117.3,33025,0,0,0,L,1122011218,0,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623122,571557.00
05/30/2016 11:45,2,7.439,ACTIVE,218.26,366.70,59.949,1464623103,"201051344001025","219011344069620",28.27,38.20,0,335.74,412.08,212.8,203.5,0.963,428972.9,428972.9,37536,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623123,571558.00
05/30/2016 11:45,2,7.379,ACTIVE,220.06,370.00,59.938,1464623103,"201051344000458","219011344069620",28.47,33.50,0,342.35,417.79,212.7,203.4,1.008,425942.5,425942.5,32952,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623123,571559.00
05/30/2016 11:45,2,7.410,ACTIVE,220.52,369.10,59.954,1464623103,"201051344000853","219011344069620",28.75,32.00,0,341.15,418.09,215.6,206.2,1.008,424587.2,424587.2,32550,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623124,571560.00
05/30/2016 11:45,2,7.357,ACTIVE,217.13,366.10,59.954,1464623103,"201051344000685","219011344069620",28.01,35.60,0,335.44,410.88,208.5,199.3,1.008,430485.4,430485.4,37379,0,0,0,L,1122011218,0,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623125,571561.00
05/30/2016 11:45,2,7.424,ACTIVE,218.26,365.80,59.944,1464623103,"201051344000917","219011344069620",27.71,35.40,0,335.74,410.58,208.3,199.1,0.968,427339.3,427339.3,37382,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623126,571562.00
05/30/2016 11:45,2,7.363,ACTIVE,217.13,367.00,59.928,1464623103,"201051344001145","219011344069620",27.87,35.20,0,336.04,411.18,207.8,198.6,0.972,432538.9,432538.9,37232,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623127,571563.00
05/30/2016 11:45,2,7.428,ACTIVE,218.71,367.30,59.959,1464623103,"201051344000651","219011344069620",27.99,34.80,0,335.74,415.69,210.6,201.3,0.950,424867.2,424867.2,37592,0,0,0,L,1122011218,0,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623128,571564.00
05/30/2016 11:45,2,6.961,ACTIVE,213.29,353.47,59.949,1464623103,"274151322000088","219011344069620",26.16,43.80,0,331.23,387.44,184.4,176.1,0.698,669061.9,669061.9,26110,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623129,571565.00
05/30/2016 11:45,2,4.699,ACTIVE,214.41,431.32,59.954,1464623103,"274151322000068","219011344069620",38.39,47.30,0,391.94,459.87,181.7,173.5,0.698,564014.8,564014.8,27639,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623130,571566.00
05/30/2016 11:45,2,7.377,ACTIVE,218.26,367.00,59.938,1464623103,"201051344001135","219011344069620",28.03,34.30,0,335.74,411.18,209.3,200.1,0.963,420935.6,420935.6,37528,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623131,571567.00
05/30/2016 11:45,2,7.561,ALERT,217.80,367.00,59.944,1464623103,"201051344000594","219011344069620",27.79,39.30,0,304.48,412.38,212.8,203.5,0.968,429788.3,429788.3,32984,0,0,0,L,1122011218,0,123.81,124.04,0002,34,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623133,571568.00
05/30/2016 11:45,2,7.484,ACTIVE,218.48,367.90,59.965,1464623103,"201051344001203","219011344069620",28.11,38.00,0,336.04,415.39,213.2,203.9,0.986,427932.7,427932.7,37560,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623134,571569.00
05/30/2016 11:45,2,6.975,ACTIVE,213.74,375.11,59.954,1464623103,"274151322000054","219011344069620",26.48,44.00,0,330.93,388.94,187.0,178.5,0.725,683396.1,683396.1,26140,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623135,571570.00
05/30/2016 11:45,2,7.490,ACTIVE,218.71,366.40,59.949,1464623103,"201051344000867","219011344069620",28.15,35.00,0,335.44,415.39,213.5,204.1,0.968,417291.5,417291.5,32992,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623136,571571.00
05/30/2016 11:45,2,7.377,ACTIVE,218.48,367.00,59.970,1464623103,"201051344001093","219011344069620",28.33,36.30,0,335.14,416.29,211.5,202.2,0.963,426484.6,426484.6,37431,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623137,571572.00
05/30/2016 11:45,2,7.537,ACTIVE,219.39,370.60,59.954,1464623103,"201051344000900","219011344069620",28.65,31.80,0,337.54,419.00,218.6,209.1,0.950,432963.9,432963.9,32385,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623137,571573.00
05/30/2016 11:45,2,7.279,ACTIVE,219.61,369.70,59.922,1464623103,"201051344000648","219011344069620",28.49,32.80,0,338.44,417.79,210.0,200.8,0.963,424798.3,424798.3,32672,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623138,571574.00
05/30/2016 11:45,2,7.422,ACTIVE,219.84,368.20,59.949,1464623103,"201051344000569","219011344069620",28.71,32.80,0,341.15,419.00,215.7,206.2,0.999,434061.5,434061.5,32305,0,0,0,L,1122011218,0,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623140,571575.00
05/30/2016 11:45,2,7.412,ACTIVE,220.06,370.60,59.949,1464623103,"201051344000983","219011344069620",28.59,32.60,0,341.75,418.09,214.6,205.2,0.999,425582.0,425582.0,32793,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623141,571576.00
05/30/2016 11:45,2,7.471,ACTIVE,220.06,369.10,59.959,1464623103,"201051344001158","219011344069620",27.93,34.00,0,342.35,416.89,211.3,202.0,0.972,419918.1,419918.1,33055,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623142,571577.00
05/30/2016 11:45,2,7.461,ACTIVE,219.84,370.90,59.991,1464623103,"201051344000576","219011344069620",28.35,31.80,0,341.75,418.39,214.1,204.8,0.977,426912.6,426912.6,32462,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623143,571578.00
