ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 11:45,2,6.965,ACTIVE,213.96,374.21,59.981,1464623103,"274151322000087","219011344069620",25.94,54.80,0,330.93,389.54,183.1,174.8,0.694,656954.8,656954.8,26238,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464623143,571579.00
05/30/2016 12:00,2,7.680,ACTIVE,220.29,370.00,59.981,1464624004,"201051344000645","219011344069620",28.23,33.30,0,341.75,419.00,219.4,209.8,0.981,426499.1,426499.1,32598,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624005,571580.00
05/30/2016 12:00,2,7.143,ACTIVE,214.87,373.01,59.965,1464624004,"274151322000085","219011344069620",26.02,44.50,0,336.94,393.75,188.1,179.6,0.729,685259.2,685259.2,26148,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624006,571581.00
05/30/2016 12:00,2,7.697,ACTIVE,219.39,371.51,59.975,1464624004,"201051344000633","219011344069620",27.99,36.80,0,341.15,418.70,218.1,208.6,1.025,417639.5,417639.5,33075,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624007,571582.00
05/30/2016 12:00,2,7.707,ACTIVE,220.74,373.01,59.970,1464624004,"201051344000469","219011344069620",28.53,30.00,0,339.65,420.20,222.5,212.9,1.025,418979.6,418979.6,33009,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624008,571583.00
05/30/2016 12:00,2,7.623,ACTIVE,217.58,365.49,59.970,1464624004,"201051344000646","219011344069620",27.87,38.00,0,334.54,413.29,215.2,205.8,1.008,422479.4,422479.4,37564,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624009,571584.00
05/30/2016 12:00,2,7.207,ACTIVE,214.87,352.87,59.954,1464624004,"274151322000052","219011344069620",27.49,51.00,0,330.93,396.15,200.7,191.8,0.782,698506.1,698506.1,26378,0,0,0,L,1151911521,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624010,571585.00
05/30/2016 12:00,2,7.672,ACTIVE,219.16,369.70,59.959,1464624004,"201051344000585","219011344069620",28.09,36.30,0,337.24,417.19,218.3,208.8,1.012,429330.3,429330.3,37565,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624010,571586.00
05/30/2016 12:00,2,7.615,ACTIVE,217.35,366.40,59.965,1464624004,"201051344001230","219011344069620",27.91,38.20,0,315.60,444.24,215.1,205.7,0.981,426123.9,426123.9,37372,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624011,571587.00
05/30/2016 12:00,2,7.514,ACTIVE,218.93,368.20,59.970,1464624004,"201051344000582","219011344069620",28.03,35.40,0,335.74,417.79,213.1,203.7,0.963,419521.5,419521.5,37530,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624012,571588.00
05/30/2016 12:00,2,7.537,ACTIVE,217.80,367.00,60.002,1464624004,"201051344000955","219011344069620",28.27,37.50,0,335.74,414.19,215.7,206.3,1.021,431884.5,431884.5,37467,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624013,571589.00
05/30/2016 12:00,2,4.908,ACTIVE,214.64,424.41,59.975,1464624004,"274151322000094","219011344069620",37.69,47.00,0,390.74,456.57,187.0,178.6,0.734,564257.1,564257.1,27430,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624014,571590.00
05/30/2016 12:00,2,7.719,ACTIVE,220.74,372.11,59.954,1464624004,"201051344000579","219011344069620",27.85,37.30,0,340.25,418.39,217.6,208.1,1.039,433046.4,433046.4,13082,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624015,571591.00
05/30/2016 12:00,2,7.637,ACTIVE,217.35,364.89,59.975,1464624004,"201051344000890","219011344069620",27.77,41.00,0,335.74,412.98,214.8,205.4,0.986,429049.6,429049.6,37482,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624016,571592.00
05/30/2016 12:00,2,7.625,ACTIVE,218.26,366.70,59.944,1464624004,"201051344000438","219011344069620",27.73,37.50,0,336.04,416.29,214.0,204.6,1.003,431069.7,431069.7,37488,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624017,571593.00
05/30/2016 12:00,2,7.594,ACTIVE,217.80,366.70,59.928,1464624004,"201051344000417","219011344069620",27.45,41.30,0,335.44,411.48,211.1,201.8,0.994,423552.3,423552.3,37649,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624018,571594.00
05/30/2016 12:00,2,7.211,ACTIVE,213.96,372.41,59.954,1464624004,"274151322000083","219011344069620",27.14,51.30,0,331.53,395.55,198.3,189.5,0.787,692209.3,692209.3,26450,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624019,571595.00
05/30/2016 12:00,2,7.574,ACTIVE,215.54,354.37,59.954,1464624004,"274151322000076","219011344069620",28.11,50.60,0,336.34,399.16,215.6,206.1,0.862,737117.6,737117.6,26448,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624020,571596.00
05/30/2016 12:00,2,7.732,ACTIVE,219.16,369.70,59.965,1464624004,"201051344000868","219011344069620",28.23,31.80,0,337.54,419.60,221.1,211.4,0.999,418098.1,418098.1,32728,0,0,0,L,1122011218,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624021,571597.00
05/30/2016 12:00,2,7.484,ACTIVE,214.19,354.97,59.954,1464624004,"274151322000095","219011344069620",28.11,49.50,0,330.33,399.16,213.2,203.8,0.800,729517.2,729517.2,26364,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624021,571598.00
05/30/2016 12:00,2,7.793,ACTIVE,220.74,370.30,59.959,1464624004,"201051344000988","219011344069620",27.91,33.30,0,339.95,419.30,220.2,210.6,1.030,415169.5,415169.5,33026,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624022,571599.00
05/30/2016 12:00,2,7.686,ACTIVE,218.71,368.50,59.959,1464624004,"201051344001025","219011344069620",28.13,38.80,0,336.04,416.59,218.9,209.4,0.981,429024.7,429024.7,37537,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624023,571600.00
05/30/2016 12:00,2,7.627,ACTIVE,220.52,369.40,59.922,1464624004,"201051344000458","219011344069620",28.33,34.00,0,342.05,419.30,218.8,209.2,1.008,425994.2,425994.2,32953,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624024,571601.00
05/30/2016 12:00,2,7.615,ACTIVE,221.19,373.31,59.965,1464624004,"201051344000853","219011344069620",28.75,32.00,0,341.15,419.90,221.7,212.0,1.034,424639.7,424639.7,32551,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624025,571602.00
05/30/2016 12:00,2,7.621,ACTIVE,217.58,367.60,59.965,1464624004,"201051344000685","219011344069620",27.83,36.00,0,335.14,412.38,214.8,205.4,1.043,430536.3,430536.3,37380,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624026,571603.00
05/30/2016 12:00,2,7.604,ALERT,218.93,367.60,59.954,1464624004,"201051344000917","219011344069620",27.83,35.60,0,305.68,415.69,214.4,205.0,1.008,427390.0,427390.0,37383,0,0,0,L,1122011218,0,124.94,124.49,0002,31,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624028,571604.00
05/30/2016 12:00,2,7.553,ACTIVE,217.58,364.29,59.975,1464624004,"201051344001145","219011344069620",27.97,35.00,0,335.74,412.38,213.9,204.5,0.972,432589.5,432589.5,37233,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624029,571605.00
05/30/2016 12:00,2,7.652,ACTIVE,219.16,369.40,59.970,1464624004,"201051344000651","219011344069620",27.93,35.00,0,336.34,417.49,216.5,207.0,0.981,424918.5,424918.5,37593,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624030,571606.00
05/30/2016 12:00,2,7.125,ACTIVE,214.41,376.31,59.959,1464624004,"274151322000088","219011344069620",26.10,44.30,0,331.83,393.45,188.4,179.9,0.712,669106.5,669106.5,26111,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624030,571607.00
05/30/2016 12:00,2,4.873,ACTIVE,215.32,413.29,59.981,1464624004,"274151322000068","219011344069620",37.71,48.30,0,391.34,460.47,186.8,178.3,0.716,564059.0,564059.0,27640,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624031,571608.00
05/30/2016 12:00,2,7.607,ACTIVE,218.48,366.40,59.970,1464624004,"201051344001135","219011344069620",27.91,35.60,0,335.14,415.99,215.1,205.7,0.977,420986.6,420986.6,37529,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624032,571609.00
05/30/2016 12:00,2,7.709,ACTIVE,218.26,368.50,59.959,1464624004,"201051344000594","219011344069620",27.93,40.60,0,335.14,418.09,218.0,208.5,1.003,429840.1,429840.1,32986,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624033,571610.00
05/30/2016 12:00,2,7.656,ALERT,218.93,368.50,59.959,1464624004,"201051344001203","219011344069620",28.27,38.80,0,306.58,417.19,219.1,209.6,1.021,427984.5,427984.5,37561,0,0,0,L,1122011218,0,125.62,124.04,0002,34,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624035,571611.00
05/30/2016 12:00,2,7.197,ACTIVE,214.64,354.37,59.954,1464624004,"274151322000054","219011344069620",26.32,44.30,0,334.24,394.95,191.7,183.1,0.734,683441.4,683441.4,26141,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624036,571612.00
05/30/2016 12:00,2,7.705,ACTIVE,219.39,369.10,59.954,1464624004,"201051344000867","219011344069620",28.13,35.20,0,336.64,418.39,219.4,209.9,0.999,417343.5,417343.5,32993,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624037,571613.00
05/30/2016 12:00,2,7.672,ALERT,218.93,367.00,59.949,1464624004,"201051344001093","219011344069620",27.99,37.30,0,305.68,418.39,217.4,207.9,0.977,426536.0,426536.0,37432,0,0,0,L,1122011218,0,125.17,124.04,0002,36,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624039,571614.00
05/30/2016 12:00,2,7.746,ALERT,220.29,373.31,59.986,1464624004,"201051344000900","219011344069620",28.59,32.00,0,309.89,421.10,224.3,214.6,0.986,433017.0,433017.0,32386,0,0,0,L,1122011218,0,125.40,125.17,0002,27,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624041,571615.00
05/30/2016 12:00,2,7.625,ACTIVE,219.84,369.70,59.959,1464624004,"201051344000648","219011344069620",27.97,33.30,0,340.55,419.90,215.9,206.4,0.986,424849.7,424849.7,32673,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624042,571616.00
05/30/2016 12:00,2,7.625,ACTIVE,220.29,368.80,59.922,1464624004,"201051344000569","219011344069620",28.69,33.30,0,340.55,420.50,221.4,211.8,1.012,434114.0,434114.0,32306,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624043,571617.00
05/30/2016 12:00,2,7.605,ACTIVE,220.52,373.01,59.954,1464624004,"201051344000983","219011344069620",28.65,32.60,0,340.55,419.90,220.5,210.9,1.016,425634.3,425634.3,32794,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624044,571618.00
05/30/2016 12:00,2,7.631,ACTIVE,220.74,371.21,59.959,1464624004,"201051344001158","219011344069620",28.07,34.80,0,340.85,418.39,216.8,207.4,0.999,419969.6,419969.6,33056,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624044,571619.00
05/30/2016 12:00,2,7.557,ACTIVE,220.52,371.81,59.949,1464624004,"201051344000576","219011344069620",28.77,32.00,0,340.85,419.60,220.1,210.5,1.016,426964.8,426964.8,32463,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624045,571620.00
05/30/2016 12:00,2,7.061,ACTIVE,214.64,356.78,59.996,1464624004,"274151322000087","219011344069620",26.26,54.50,0,334.84,393.15,187.7,179.2,0.720,656999.3,656999.3,26239,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624046,571621.00
05/30/2016 12:15,2,7.881,ACTIVE,220.06,368.80,59.986,1464624903,"201051344000645","219011344069620",28.29,34.30,0,340.55,420.50,225.7,215.9,1.021,426552.1,426552.1,32599,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624904,571622.00
05/30/2016 12:15,2,7.309,ACTIVE,214.64,366.10,59.970,1464624903,"274151322000085","219011344069620",26.10,44.50,0,336.94,394.65,193.2,184.6,0.760,685304.6,685304.6,26149,0,0,0,L,1151911521,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624905,571623.00
05/30/2016 12:15,2,7.979,ALERT,219.16,370.90,59.944,1464624903,"201051344000633","219011344069620",27.67,36.80,0,303.58,420.20,223.6,213.9,1.052,417691.9,417691.9,33076,0,0,0,L,1122011218,0,124.72,124.72,0002,35,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624907,571624.00
05/30/2016 12:15,2,7.885,ALERT,220.97,372.11,59.970,1464624903,"201051344000469","219011344069620",28.63,30.50,0,292.76,422.00,228.6,218.7,1.065,419033.1,419033.1,33010,0,0,0,L,1122011218,0,124.94,125.85,0002,26,0,0,0,0,0,0,2,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624909,571625.00
05/30/2016 12:15,2,7.834,ACTIVE,217.80,369.10,59.975,1464624903,"201051344000646","219011344069620",27.99,38.20,0,334.24,414.79,221.9,212.3,1.039,422531.6,422531.6,37565,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624909,571626.00
05/30/2016 12:15,2,7.426,ACTIVE,214.87,378.72,59.965,1464624903,"274151322000052","219011344069620",27.53,50.80,0,335.74,397.35,207.0,197.9,0.795,698554.9,698554.9,26379,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624910,571627.00
05/30/2016 12:15,2,7.793,ACTIVE,219.16,371.21,59.933,1464624903,"201051344000585","219011344069620",28.53,37.00,0,341.45,419.00,225.0,215.3,1.047,429383.3,429383.3,37566,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624911,571628.00
05/30/2016 12:15,2,7.754,ACTIVE,217.35,366.40,59.975,1464624903,"201051344001230","219011344069620",28.25,38.60,0,333.93,415.09,221.7,212.0,1.012,426176.1,426176.1,37373,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624912,571629.00
05/30/2016 12:15,2,7.732,ACTIVE,219.39,369.10,60.012,1464624903,"201051344000582","219011344069620",28.05,35.20,0,336.64,419.60,219.6,210.0,0.994,419573.2,419573.2,37531,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624913,571630.00
05/30/2016 12:15,2,7.775,ACTIVE,217.80,366.40,59.965,1464624903,"201051344000955","219011344069620",28.29,37.80,0,335.14,413.89,222.8,213.1,1.043,431936.9,431936.9,37468,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624914,571631.00
05/30/2016 12:15,2,4.973,ACTIVE,214.87,431.92,59.965,1464624903,"274151322000094","219011344069620",38.65,46.80,0,389.84,461.38,192.8,184.1,0.751,564302.6,564302.6,27431,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624915,571632.00
05/30/2016 12:15,2,7.928,ACTIVE,220.97,372.41,59.965,1464624903,"201051344000579","219011344069620",27.87,37.50,0,340.55,419.90,223.8,214.1,1.039,433099.1,433099.1,13083,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624916,571633.00
05/30/2016 12:15,2,7.842,ACTIVE,217.58,367.30,59.970,1464624903,"201051344000890","219011344069620",27.87,41.30,0,335.44,414.19,221.4,211.8,0.999,429101.7,429101.7,37483,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624917,571634.00
05/30/2016 12:15,2,7.811,ACTIVE,218.48,371.21,59.996,1464624903,"201051344000438","219011344069620",27.89,38.40,0,335.74,417.79,220.5,210.9,1.030,431121.7,431121.7,37489,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624918,571635.00
05/30/2016 12:15,2,7.662,ACTIVE,218.03,365.80,59.970,1464624903,"201051344000417","219011344069620",28.03,42.30,0,334.84,412.68,217.3,207.9,1.025,423603.4,423603.4,37650,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624918,571636.00
05/30/2016 12:15,2,7.383,ACTIVE,214.19,374.21,59.965,1464624903,"274151322000083","219011344069620",27.41,51.80,0,336.04,396.75,204.8,195.7,0.813,692257.4,692257.4,26451,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624919,571637.00
05/30/2016 12:15,2,7.756,ACTIVE,215.77,378.42,59.986,1464624903,"274151322000076","219011344069620",28.39,50.60,0,335.44,400.36,222.8,213.1,0.879,737170.0,737170.0,26449,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624920,571638.00
05/30/2016 12:15,2,7.941,ALERT,219.16,371.21,59.965,1464624903,"201051344000868","219011344069620",28.37,32.00,0,308.39,420.80,228.1,218.2,1.052,418151.6,418151.6,32729,0,0,0,L,1122011218,0,124.49,124.94,0002,28,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624922,571639.00
05/30/2016 12:15,2,7.727,ACTIVE,214.41,356.78,59.970,1464624903,"274151322000095","219011344069620",28.15,51.30,0,336.64,400.96,220.3,210.7,0.831,729569.1,729569.1,26365,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624923,571640.00
05/30/2016 12:15,2,7.891,ALERT,220.74,373.61,59.975,1464624903,"201051344000988","219011344069620",28.39,33.80,0,291.25,421.10,226.8,216.9,1.034,415222.6,415222.6,33027,0,0,0,L,1122011218,0,125.17,125.62,0002,28,0,0,0,0,0,0,2,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624925,571641.00
05/30/2016 12:15,2,7.896,ACTIVE,218.71,369.70,59.965,1464624903,"201051344001025","219011344069620",28.23,39.00,0,336.64,419.00,225.7,215.9,0.999,429078.0,429078.0,37538,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624926,571642.00
05/30/2016 12:15,2,7.877,ACTIVE,220.52,370.60,59.959,1464624903,"201051344000458","219011344069620",28.27,35.20,0,341.45,421.10,225.5,215.7,1.065,426047.5,426047.5,32954,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624927,571643.00
05/30/2016 12:15,2,7.916,ACTIVE,220.97,373.31,60.012,1464624903,"201051344000853","219011344069620",28.53,32.20,0,340.85,421.40,228.7,218.8,1.052,424693.7,424693.7,32552,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624928,571644.00
05/30/2016 12:15,2,7.688,ACTIVE,217.35,367.30,60.012,1464624903,"201051344000685","219011344069620",28.41,36.30,0,334.24,413.59,221.3,211.7,1.061,430588.6,430588.6,37381,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624929,571645.00
05/30/2016 12:15,2,7.682,ACTIVE,218.71,368.20,59.965,1464624903,"201051344000917","219011344069620",28.43,36.80,0,336.04,417.79,220.9,211.3,1.034,427442.2,427442.2,37385,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624930,571646.00
05/30/2016 12:15,2,7.709,ACTIVE,217.58,366.40,59.933,1464624903,"201051344001145","219011344069620",28.25,35.60,0,334.84,413.59,220.4,210.8,1.012,432641.6,432641.6,37234,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624931,571647.00
05/30/2016 12:15,2,7.902,ACTIVE,219.39,370.30,59.996,1464624903,"201051344000651","219011344069620",27.91,36.00,0,341.75,419.00,223.3,213.6,1.016,424971.2,424971.2,37594,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624932,571648.00
05/30/2016 12:15,2,7.309,ACTIVE,214.64,352.57,59.959,1464624903,"274151322000088","219011344069620",26.32,44.50,0,335.44,394.95,194.7,186.0,0.738,669152.4,669152.4,26112,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624933,571649.00
05/30/2016 12:15,2,5.000,ACTIVE,215.77,435.23,59.970,1464624903,"274151322000068","219011344069620",38.33,48.30,0,387.74,461.08,193.0,184.4,0.734,564104.5,564104.5,27641,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624934,571650.00
05/30/2016 12:15,2,7.738,ACTIVE,218.71,368.20,59.970,1464624903,"201051344001135","219011344069620",28.31,35.20,0,336.04,417.79,221.8,212.1,1.021,421039.0,421039.0,37530,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624934,571651.00
05/30/2016 12:15,2,7.902,ACTIVE,218.48,369.10,59.965,1464624903,"201051344000594","219011344069620",28.11,41.50,0,334.54,419.90,224.8,215.0,1.025,429893.1,429893.1,32987,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624936,571652.00
05/30/2016 12:15,2,7.855,ACTIVE,219.16,368.80,59.965,1464624903,"201051344001203","219011344069620",28.37,38.80,0,342.35,419.90,225.7,216.0,1.043,428037.7,428037.7,37563,0,0,0,L,1122011218,0,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624937,571653.00
05/30/2016 12:15,2,7.301,ACTIVE,214.64,356.18,59.965,1464624903,"274151322000054","219011344069620",26.74,45.00,0,336.64,396.45,197.7,188.8,0.756,683488.0,683488.0,26142,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624937,571654.00
05/30/2016 12:15,2,7.840,ALERT,219.39,369.10,59.970,1464624903,"201051344000867","219011344069620",28.49,35.80,0,291.25,420.50,226.0,216.2,1.025,417396.6,417396.6,32994,0,0,0,L,1122011218,0,124.94,124.72,0002,30,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624939,571655.00
05/30/2016 12:15,2,7.689,ACTIVE,218.93,369.40,59.986,1464624903,"201051344001093","219011344069620",28.71,37.00,0,335.74,419.90,223.5,213.8,1.012,426588.9,426588.9,37434,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624940,571656.00
05/30/2016 12:15,2,7.957,ACTIVE,220.06,370.60,59.954,1464624903,"201051344000900","219011344069620",28.67,32.00,0,340.25,422.90,231.0,221.0,1.012,433071.5,433071.5,32388,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624941,571657.00
05/30/2016 12:15,2,7.805,ALERT,220.06,372.41,59.981,1464624903,"201051344000648","219011344069620",28.19,33.80,0,307.48,421.40,222.7,213.0,0.994,424901.9,424901.9,32674,0,0,0,L,1122011218,0,124.72,125.40,0002,31,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624943,571658.00
05/30/2016 12:15,2,7.900,ACTIVE,220.52,372.41,59.981,1464624903,"201051344000569","219011344069620",28.49,33.80,0,337.84,422.30,227.8,217.9,1.047,434167.8,434167.8,32307,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624944,571659.00
05/30/2016 12:15,2,7.848,ACTIVE,220.52,368.50,59.986,1464624903,"201051344000983","219011344069620",28.63,33.00,0,336.94,421.70,227.5,217.6,1.061,425687.9,425687.9,32795,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624945,571660.00
05/30/2016 12:15,2,7.885,ACTIVE,220.74,374.21,59.986,1464624903,"201051344001158","219011344069620",27.95,34.50,0,340.85,420.80,223.1,213.4,1.047,420022.2,420022.2,33057,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624946,571661.00
05/30/2016 12:15,2,7.873,ACTIVE,220.52,375.11,59.991,1464624903,"201051344000576","219011344069620",28.47,32.20,0,340.25,421.10,226.9,217.0,1.039,427018.2,427018.2,32464,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624947,571662.00
05/30/2016 12:15,2,7.291,ACTIVE,214.87,352.57,59.949,1464624903,"274151322000087","219011344069620",26.18,53.30,0,334.54,394.65,193.3,184.6,0.738,657044.9,657044.9,26240,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464624948,571663.00
05/30/2016 12:30,2,8.004,ACTIVE,220.97,374.21,59.975,1464625804,"201051344000645","219011344069620",27.93,35.00,0,330.03,428.01,226.3,216.5,1.008,426606.2,426606.2,32600,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625805,571664.00
05/30/2016 12:30,2,7.430,ACTIVE,215.09,370.90,59.975,1464625804,"274151322000085","219011344069620",25.70,46.80,0,325.82,399.76,193.2,184.6,0.751,685350.6,685350.6,26150,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625806,571665.00
05/30/2016 12:30,2,7.947,ACTIVE,219.84,369.40,59.975,1464625804,"201051344000633","219011344069620",27.93,38.00,0,332.43,427.71,224.6,214.8,1.030,417745.6,417745.6,33078,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625807,571666.00
05/30/2016 12:30,2,7.996,ACTIVE,221.42,373.01,59.975,1464625804,"201051344000469","219011344069620",28.37,31.30,0,330.93,429.22,229.7,219.8,1.065,419087.8,419087.8,33012,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625808,571667.00
05/30/2016 12:30,2,7.928,ACTIVE,218.26,368.50,59.991,1464625804,"201051344000646","219011344069620",27.67,39.00,0,324.02,422.90,222.2,212.5,1.043,422584.4,422584.4,37566,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625809,571668.00
05/30/2016 12:30,2,7.533,ACTIVE,215.09,351.67,60.002,1464625804,"274151322000052","219011344069620",27.21,52.30,0,325.82,398.26,207.4,198.2,0.813,698604.2,698604.2,26380,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625810,571669.00
05/30/2016 12:30,2,7.918,ACTIVE,219.61,369.40,59.970,1464625804,"201051344000585","219011344069620",28.23,37.50,0,332.13,422.90,226.3,216.5,1.039,429437.1,429437.1,37567,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625810,571670.00
05/30/2016 12:30,2,7.754,ACTIVE,217.80,367.00,59.975,1464625804,"201051344001230","219011344069620",28.31,39.30,0,324.62,424.11,222.2,212.5,1.016,426229.0,426229.0,37374,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625811,571671.00
05/30/2016 12:30,2,7.877,ACTIVE,219.39,368.80,59.970,1464625804,"201051344000582","219011344069620",27.61,36.80,0,331.83,422.90,220.4,210.9,0.994,419625.6,419625.6,37532,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625812,571672.00
05/30/2016 12:30,2,7.947,ALERT,218.03,368.20,59.975,1464625804,"201051344000955","219011344069620",27.61,38.60,0,305.68,419.60,222.2,212.6,1.016,431989.6,431989.6,37469,0,0,0,L,1122011218,0,124.49,124.04,0002,34,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625814,571673.00
05/30/2016 12:30,2,5.133,ACTIVE,214.87,416.29,59.975,1464625804,"274151322000094","219011344069620",37.41,48.80,0,390.44,458.37,194.2,185.5,0.765,564348.8,564348.8,27432,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625815,571674.00
05/30/2016 12:30,2,7.992,ACTIVE,221.42,374.21,59.944,1464625804,"201051344000579","219011344069620",27.73,38.40,0,330.03,427.41,224.4,214.6,1.047,433152.6,433152.6,13084,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625816,571675.00
05/30/2016 12:30,2,7.887,ACTIVE,218.03,368.50,59.981,1464625804,"201051344000890","219011344069620",27.75,42.50,0,326.12,421.40,221.8,212.2,1.012,429154.6,429154.6,37484,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625817,571676.00
05/30/2016 12:30,2,7.850,ALERT,218.71,368.50,59.965,1464625804,"201051344000438","219011344069620",27.79,39.00,0,287.05,423.20,220.9,211.3,1.039,431174.1,431174.1,37490,0,0,0,L,1122011218,0,125.40,124.04,0002,37,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625818,571677.00
05/30/2016 12:30,2,7.707,ACTIVE,218.26,368.80,59.986,1464625804,"201051344000417","219011344069620",27.85,42.80,0,324.92,422.60,217.2,207.7,1.025,423655.3,423655.3,37651,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625819,571678.00
05/30/2016 12:30,2,7.434,ACTIVE,214.64,356.78,59.965,1464625804,"274151322000083","219011344069620",27.25,53.80,0,324.92,397.96,205.2,196.1,0.818,692306.3,692306.3,26452,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625820,571679.00
05/30/2016 12:30,2,7.893,ACTIVE,215.77,357.38,59.970,1464625804,"274151322000076","219011344069620",27.89,51.80,0,324.02,405.17,222.7,213.0,0.884,737223.2,737223.2,26450,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625821,571680.00
05/30/2016 12:30,2,8.090,ACTIVE,219.61,373.61,59.959,1464625804,"201051344000868","219011344069620",27.95,33.30,0,326.12,423.81,229.0,219.1,1.056,418206.3,418206.3,32731,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625822,571681.00
05/30/2016 12:30,2,7.824,ACTIVE,214.87,362.19,59.970,1464625804,"274151322000095","219011344069620",27.87,52.30,0,323.72,401.26,220.6,211.0,0.826,729621.6,729621.6,26366,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625823,571682.00
05/30/2016 12:30,2,8.078,ACTIVE,221.42,375.71,59.975,1464625804,"201051344000988","219011344069620",27.77,34.80,0,330.63,429.82,227.3,217.5,1.047,415276.8,415276.8,33029,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625824,571683.00
05/30/2016 12:30,2,8.023,ACTIVE,219.16,369.40,59.975,1464625804,"201051344001025","219011344069620",27.91,39.50,0,331.53,423.81,226.7,216.9,1.008,429131.9,429131.9,37539,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625825,571684.00
05/30/2016 12:30,2,8.039,ACTIVE,221.64,375.11,59.975,1464625804,"201051344000853","219011344069620",28.23,33.80,0,331.23,427.71,229.9,219.9,1.061,424748.4,424748.4,32553,0,0,0,L,1122011218,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625827,571685.00
05/30/2016 12:30,2,7.896,ACTIVE,217.80,368.80,59.981,1464625804,"201051344000685","219011344069620",27.81,37.00,0,324.92,420.80,222.4,212.7,1.069,430641.4,430641.4,37382,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625828,571686.00
05/30/2016 12:30,2,7.869,ACTIVE,219.16,370.30,60.002,1464625804,"201051344000917","219011344069620",27.89,37.50,0,330.33,421.70,222.4,212.7,1.043,427495.0,427495.0,37386,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625829,571687.00
05/30/2016 12:30,2,7.891,ACTIVE,218.03,368.20,59.981,1464625804,"201051344001145","219011344069620",27.71,37.50,0,324.92,420.80,221.4,211.8,1.016,432694.2,432694.2,37235,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625830,571688.00
05/30/2016 12:30,2,7.895,ACTIVE,219.61,370.00,59.975,1464625804,"201051344000651","219011344069620",28.01,36.30,0,331.83,422.30,224.0,214.3,1.003,425024.4,425024.4,37595,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625831,571689.00
05/30/2016 12:30,2,7.457,ACTIVE,214.64,352.27,59.970,1464625804,"274151322000088","219011344069620",25.82,45.80,0,324.32,400.66,195.0,186.3,0.734,669198.7,669198.7,26113,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625832,571690.00
05/30/2016 12:30,2,5.062,ACTIVE,215.77,430.72,59.975,1464625804,"274151322000068","219011344069620",37.89,49.50,0,388.04,459.57,193.5,184.8,0.729,564150.5,564150.5,27642,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625833,571691.00
05/30/2016 12:30,2,8.025,ACTIVE,219.16,369.10,59.986,1464625804,"201051344001135","219011344069620",27.39,36.30,0,327.62,422.60,222.5,212.8,1.016,421091.9,421091.9,37531,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625834,571692.00
05/30/2016 12:30,2,8.025,ACTIVE,218.93,372.41,59.981,1464625804,"201051344000594","219011344069620",27.81,42.80,0,326.12,423.50,226.1,216.3,1.034,429946.8,429946.8,32988,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625835,571693.00
05/30/2016 12:30,2,7.994,ACTIVE,219.39,369.40,59.991,1464625804,"201051344001203","219011344069620",28.03,40.20,0,332.13,422.60,226.8,217.0,1.043,428091.6,428091.6,37564,0,0,0,L,1122011218,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625836,571694.00
05/30/2016 12:30,2,7.482,ACTIVE,214.87,355.28,59.938,1464625804,"274151322000054","219011344069620",26.14,46.40,0,323.72,404.57,198.1,189.2,0.756,683535.0,683535.0,26143,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625837,571695.00
05/30/2016 12:30,2,8.072,ACTIVE,219.84,370.30,59.944,1464625804,"201051344000867","219011344069620",27.75,36.30,0,331.83,424.11,226.9,217.1,1.008,417450.6,417450.6,32996,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625838,571696.00
05/30/2016 12:30,2,7.959,ACTIVE,219.39,370.90,59.965,1464625804,"201051344001093","219011344069620",27.89,37.80,0,324.92,423.50,224.8,215.0,1.012,426642.2,426642.2,37435,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625839,571697.00
05/30/2016 12:30,2,8.068,ACTIVE,220.74,373.31,59.975,1464625804,"201051344000900","219011344069620",28.49,32.40,0,329.73,423.20,232.8,222.8,1.043,433126.6,433126.6,32389,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625840,571698.00
05/30/2016 12:30,2,7.953,ACTIVE,220.52,371.81,59.981,1464625804,"201051344000648","219011344069620",27.77,35.20,0,331.53,428.31,223.5,213.8,1.021,424955.0,424955.0,32676,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625841,571699.00
05/30/2016 12:30,2,8.006,ACTIVE,220.97,373.61,59.959,1464625804,"201051344000569","219011344069620",28.37,34.50,0,331.53,423.50,229.8,219.9,1.052,434222.3,434222.3,32308,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625842,571700.00
05/30/2016 12:30,2,7.965,ACTIVE,221.42,373.91,60.018,1464625804,"201051344000983","219011344069620",28.37,34.50,0,329.73,428.61,228.7,218.8,1.061,425742.1,425742.1,32796,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625843,571701.00
05/30/2016 12:30,2,8.051,ACTIVE,221.42,373.31,59.986,1464625804,"201051344001158","219011344069620",27.53,36.00,0,328.52,426.21,224.4,214.7,1.034,420075.5,420075.5,33058,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625844,571702.00
05/30/2016 12:30,2,8.000,ACTIVE,220.97,374.81,59.991,1464625804,"201051344000576","219011344069620",28.13,33.00,0,329.73,428.61,227.9,218.1,1.034,427072.3,427072.3,32465,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625845,571703.00
05/30/2016 12:30,2,7.361,ACTIVE,215.09,380.52,59.975,1464625804,"274151322000087","219011344069620",26.00,54.50,0,324.92,397.66,193.9,185.3,0.738,657090.9,657090.9,26241,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625846,571704.00
05/30/2016 12:30,2,7.992,ACTIVE,221.19,372.11,60.023,1464625804,"201051344000458","219011344069620",28.05,35.80,0,331.53,427.71,227.1,217.2,1.069,426102.6,426102.6,32955,0,0,0,L,1122011218,1,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464625847,571705.00
05/30/2016 12:45,2,8.107,ACTIVE,220.74,372.41,59.970,1464626704,"201051344000645","219011344069620",27.97,35.20,0,340.85,421.70,229.6,219.6,1.016,426660.9,426660.9,32601,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626706,571706.00
05/30/2016 12:45,2,7.500,ACTIVE,215.09,361.29,59.965,1464626704,"274151322000085","219011344069620",25.80,47.00,0,336.04,395.55,195.9,187.2,0.760,685397.3,685397.3,26151,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626707,571707.00
05/30/2016 12:45,2,8.164,ACTIVE,219.84,373.01,59.965,1464626704,"201051344000633","219011344069620",27.57,39.00,0,339.65,421.40,228.1,218.2,1.078,417799.9,417799.9,33079,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626708,571708.00
05/30/2016 12:45,2,8.195,ACTIVE,221.42,376.31,59.949,1464626704,"201051344000469","219011344069620",28.07,31.50,0,339.34,422.60,233.0,222.9,1.078,419143.3,419143.3,33013,0,0,0,L,1122011218,0,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626709,571709.00
05/30/2016 12:45,2,7.963,ACTIVE,218.26,368.50,59.959,1464626704,"201051344000646","219011344069620",27.97,39.80,0,333.93,416.59,225.5,215.7,1.056,422638.1,422638.1,37567,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626710,571710.00
05/30/2016 12:45,2,7.621,ACTIVE,215.09,380.52,59.959,1464626704,"274151322000052","219011344069620",27.27,54.30,0,335.14,398.26,210.4,201.1,0.818,698654.2,698654.2,26381,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626710,571711.00
05/30/2016 12:45,2,8.154,ACTIVE,219.84,371.51,59.970,1464626704,"201051344000585","219011344069620",27.89,38.00,0,342.05,421.70,230.4,220.5,1.074,429491.8,429491.8,37568,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626711,571712.00
05/30/2016 12:45,2,8.006,ACTIVE,217.13,365.49,59.981,1464626704,"201051344001230","219011344069620",27.87,40.00,0,333.33,416.29,225.9,216.1,1.061,426282.8,426282.8,37375,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626712,571713.00
05/30/2016 12:45,2,7.963,ACTIVE,218.93,368.50,59.970,1464626704,"201051344000582","219011344069620",27.79,36.50,0,338.74,421.40,224.0,214.2,1.016,419678.9,419678.9,37533,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626713,571714.00
05/30/2016 12:45,2,8.051,ACTIVE,217.80,368.20,59.970,1464626704,"201051344000955","219011344069620",27.71,39.00,0,334.54,415.39,225.8,216.0,1.069,432043.4,432043.4,37471,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626714,571715.00
05/30/2016 12:45,2,5.166,ACTIVE,215.09,428.31,59.970,1464626704,"274151322000094","219011344069620",37.97,48.50,0,388.04,459.57,199.6,190.7,0.782,564395.7,564395.7,27433,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626715,571716.00
05/30/2016 12:45,2,8.145,ACTIVE,221.42,373.01,59.975,1464626704,"201051344000579","219011344069620",27.61,39.50,0,339.65,424.11,227.6,217.8,1.065,433206.8,433206.8,13085,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626716,571717.00
05/30/2016 12:45,2,8.037,ACTIVE,218.26,369.70,59.970,1464626704,"201051344000890","219011344069620",27.69,43.20,0,334.84,415.99,225.4,215.7,1.025,429208.1,429208.1,37485,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626717,571718.00
05/30/2016 12:45,2,8.094,ACTIVE,218.93,368.20,60.023,1464626704,"201051344000438","219011344069620",27.35,40.00,0,336.04,420.50,224.2,214.5,1.043,431227.4,431227.4,37492,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626718,571719.00
05/30/2016 12:45,2,7.947,ACTIVE,218.26,368.50,59.981,1464626704,"201051344000417","219011344069620",27.49,43.60,0,334.54,414.49,221.1,211.5,1.043,423707.9,423707.9,37652,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626719,571720.00
