ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 12:45,2,7.607,ACTIVE,214.41,355.58,59.981,1464626704,"274151322000083","219011344069620",27.10,55.30,0,336.04,397.96,208.6,199.4,0.831,692355.8,692355.8,26453,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626719,571721.00
05/30/2016 12:45,2,8.037,ACTIVE,216.00,385.93,59.975,1464626704,"274151322000076","219011344069620",27.77,53.30,0,335.44,400.96,226.1,216.3,0.888,737276.9,737276.9,26451,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626720,571722.00
05/30/2016 12:45,2,8.121,ACTIVE,219.39,371.51,59.981,1464626704,"201051344000868","219011344069620",28.21,33.30,0,340.85,423.50,231.9,221.9,1.052,418261.4,418261.4,32732,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626721,571723.00
05/30/2016 12:45,2,8.043,ACTIVE,214.64,359.78,59.970,1464626704,"274151322000095","219011344069620",27.53,53.50,0,335.74,401.86,224.2,214.5,0.862,729674.9,729674.9,26367,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626722,571724.00
05/30/2016 12:45,2,8.174,ACTIVE,221.42,375.41,59.949,1464626704,"201051344000988","219011344069620",27.83,35.00,0,339.65,425.91,230.1,220.2,1.056,415331.5,415331.5,33030,0,0,0,L,1122011218,0,125.40,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626723,571725.00
05/30/2016 12:45,2,8.186,ACTIVE,219.39,369.70,59.954,1464626704,"201051344001025","219011344069620",27.75,40.00,0,336.34,420.80,230.1,220.2,1.025,429186.6,429186.6,37540,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626724,571726.00
05/30/2016 12:45,2,8.049,ACTIVE,221.19,373.61,59.970,1464626704,"201051344000458","219011344069620",28.13,36.50,0,340.85,422.00,229.2,219.3,1.078,426155.9,426155.9,32956,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626725,571727.00
05/30/2016 12:45,2,8.021,ACTIVE,221.64,375.11,59.975,1464626704,"201051344000853","219011344069620",28.59,34.00,0,341.45,426.21,232.2,222.2,1.074,424803.8,424803.8,32554,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626726,571728.00
05/30/2016 12:45,2,8.150,ACTIVE,218.03,368.80,60.012,1464626704,"201051344000685","219011344069620",27.31,38.20,0,334.84,414.79,225.5,215.7,1.074,430695.0,430695.0,37383,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626727,571729.00
05/30/2016 12:45,2,8.057,ACTIVE,219.39,368.80,59.970,1464626704,"201051344000917","219011344069620",27.65,37.80,0,336.04,419.90,225.6,215.9,1.061,427548.6,427548.6,37387,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626728,571730.00
05/30/2016 12:45,2,7.969,ACTIVE,218.03,369.10,59.954,1464626704,"201051344001145","219011344069620",27.87,37.50,0,334.84,415.99,224.9,215.1,1.039,432747.6,432747.6,37236,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626729,571731.00
05/30/2016 12:45,2,8.090,ACTIVE,219.84,372.11,59.975,1464626704,"201051344000651","219011344069620",27.75,37.50,0,341.75,421.40,227.5,217.6,1.030,425078.4,425078.4,37596,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626729,571732.00
05/30/2016 12:45,2,7.504,ACTIVE,214.87,366.10,59.944,1464626704,"274151322000088","219011344069620",25.96,47.00,0,336.34,395.25,197.1,188.3,0.756,669245.5,669245.5,26114,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626730,571733.00
05/30/2016 12:45,2,5.090,ACTIVE,216.00,413.29,59.975,1464626704,"274151322000068","219011344069620",38.13,49.80,0,384.43,457.17,197.6,188.8,0.760,564197.2,564197.2,27643,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626731,571734.00
05/30/2016 12:45,2,8.066,ACTIVE,219.16,370.30,59.965,1464626704,"201051344001135","219011344069620",27.65,36.50,0,336.04,420.50,225.8,216.0,1.034,421145.6,421145.6,37532,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626732,571735.00
05/30/2016 12:45,2,8.191,ACTIVE,218.93,371.21,59.981,1464626704,"201051344000594","219011344069620",27.59,42.80,0,340.85,422.00,228.9,219.0,1.056,430001.2,430001.2,32989,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626733,571736.00
05/30/2016 12:45,2,8.154,ALERT,219.16,367.60,59.975,1464626704,"201051344001203","219011344069620",27.79,40.40,0,308.39,421.40,229.4,219.5,1.056,428146.0,428146.0,37565,0,0,0,L,1122011218,0,125.62,124.04,0002,36,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626735,571737.00
05/30/2016 12:45,2,7.568,ACTIVE,215.09,356.18,59.965,1464626704,"274151322000054","219011344069620",26.14,46.60,0,336.04,397.35,200.2,191.3,0.765,683582.6,683582.6,26144,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626736,571738.00
05/30/2016 12:45,2,8.207,ACTIVE,219.61,371.81,59.970,1464626704,"201051344000867","219011344069620",27.65,38.00,0,340.85,422.00,229.8,219.8,1.016,417505.2,417505.2,32997,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626737,571739.00
05/30/2016 12:45,2,8.008,ALERT,219.39,371.51,60.007,1464626704,"201051344001093","219011344069620",28.01,37.50,0,291.25,421.10,227.2,217.4,1.021,426696.2,426696.2,37436,0,0,0,L,1122011218,0,125.40,124.27,0002,37,0,0,0,0,0,0,1,1061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626739,571740.00
05/30/2016 12:45,2,8.205,ACTIVE,220.52,373.01,59.965,1464626704,"201051344000900","219011344069620",28.31,32.80,0,339.34,423.20,235.3,225.2,1.056,433182.7,433182.7,32390,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626740,571741.00
05/30/2016 12:45,2,8.033,ACTIVE,220.52,373.31,59.970,1464626704,"201051344000648","219011344069620",27.81,35.60,0,340.55,422.60,226.3,216.5,1.061,425008.8,425008.8,32677,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626741,571742.00
05/30/2016 12:45,2,8.148,ACTIVE,220.97,369.40,59.970,1464626704,"201051344000569","219011344069620",28.17,35.20,0,339.34,422.90,232.2,222.2,1.069,434277.6,434277.6,32309,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626742,571743.00
05/30/2016 12:45,2,8.104,ACTIVE,221.19,373.31,59.970,1464626704,"201051344000983","219011344069620",28.19,35.00,0,339.65,422.90,231.4,221.4,1.074,425797.1,425797.1,32797,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626743,571744.00
05/30/2016 12:45,2,8.078,ACTIVE,221.42,373.91,59.959,1464626704,"201051344001158","219011344069620",27.73,36.30,0,339.95,420.80,226.9,217.1,1.047,420129.4,420129.4,33059,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626744,571745.00
05/30/2016 12:45,2,8.186,ACTIVE,220.97,374.81,59.981,1464626704,"201051344000576","219011344069620",27.81,33.50,0,339.95,422.60,230.6,220.6,1.056,427127.2,427127.2,32466,0,0,0,L,1122011218,0,125.62,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626744,571746.00
05/30/2016 12:45,2,7.510,ACTIVE,214.87,374.81,59.965,1464626704,"274151322000087","219011344069620",25.82,56.50,0,334.54,394.95,196.4,187.6,0.747,657137.6,657137.6,26242,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464626745,571747.00
05/30/2016 13:00,2,8.277,ALERT,220.97,371.51,59.991,1464627603,"201051344000645","219011344069620",27.65,35.80,0,308.09,422.60,231.7,221.7,1.047,426715.9,426715.9,32602,0,0,0,L,1122011218,0,125.62,125.85,0002,31,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627605,571748.00
05/30/2016 13:00,2,7.529,ACTIVE,214.87,352.57,59.970,1464627603,"274151322000085","219011344069620",25.88,47.30,0,336.94,395.85,197.4,188.6,0.756,685444.1,685444.1,26152,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627606,571749.00
05/30/2016 13:00,2,8.197,ALERT,220.06,372.41,59.938,1464627603,"201051344000633","219011344069620",27.75,39.00,0,304.78,422.60,230.4,220.4,1.074,417854.6,417854.6,33080,0,0,0,L,1122011218,0,125.17,125.40,0002,37,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627608,571750.00
05/30/2016 13:00,2,8.176,ACTIVE,221.64,373.91,59.970,1464627603,"201051344000469","219011344069620",28.49,31.80,0,339.34,426.51,235.8,225.7,1.087,419199.4,419199.4,33014,0,0,0,L,1122011218,0,125.17,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627609,571751.00
05/30/2016 13:00,2,8.092,ACTIVE,218.26,370.00,59.944,1464627603,"201051344000646","219011344069620",27.85,40.40,0,333.33,421.10,228.2,218.3,1.065,422692.3,422692.3,37568,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627610,571752.00
05/30/2016 13:00,2,7.691,ACTIVE,215.09,360.99,59.981,1464627603,"274151322000052","219011344069620",27.23,54.30,0,335.14,398.86,212.0,202.7,0.840,698704.6,698704.6,26382,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627611,571753.00
05/30/2016 13:00,2,8.170,ACTIVE,219.84,369.70,59.970,1464627603,"201051344000585","219011344069620",28.11,38.60,0,336.34,422.00,232.4,222.4,1.074,429547.1,429547.1,37569,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627611,571754.00
05/30/2016 13:00,2,8.025,ALERT,217.80,365.80,59.928,1464627603,"201051344001230","219011344069620",27.99,40.00,0,299.67,417.19,227.5,217.7,1.039,426336.8,426336.8,37376,0,0,0,L,1122011218,0,124.94,123.59,0002,36,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627613,571755.00
05/30/2016 13:00,2,8.111,ALERT,219.39,371.51,59.907,1464627603,"201051344000582","219011344069620",27.47,37.30,0,307.78,422.00,225.5,215.8,1.016,419732.5,419732.5,37534,0,0,0,L,1122011218,0,125.40,124.72,0002,35,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627615,571756.00
05/30/2016 13:00,2,7.990,ACTIVE,218.26,367.60,59.986,1464627603,"201051344000955","219011344069620",28.17,39.80,0,334.84,416.29,227.7,217.9,1.061,432097.7,432097.7,37472,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627616,571757.00
05/30/2016 13:00,2,4.961,ACTIVE,215.09,440.04,59.944,1464627603,"274151322000094","219011344069620",39.42,49.80,0,387.14,456.27,197.7,188.9,0.773,564443.2,564443.2,27434,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627617,571758.00
05/30/2016 13:00,2,8.057,ACTIVE,221.64,374.21,59.965,1464627603,"201051344000579","219011344069620",28.27,39.30,0,340.55,425.91,230.5,220.5,1.074,433261.7,433261.7,13086,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627618,571759.00
05/30/2016 13:00,2,8.195,ACTIVE,218.03,366.40,59.970,1464627603,"201051344000890","219011344069620",27.37,43.80,0,334.24,416.59,227.1,217.3,1.030,429262.3,429262.3,37486,0,0,0,L,1122011218,0,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627619,571760.00
05/30/2016 13:00,2,8.135,ACTIVE,218.93,370.00,59.959,1464627603,"201051344000438","219011344069620",27.49,39.80,0,335.44,420.80,226.2,216.5,1.061,431281.3,431281.3,37493,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627620,571761.00
05/30/2016 13:00,2,8.021,ACTIVE,218.26,368.20,59.901,1464627603,"201051344000417","219011344069620",27.49,43.20,0,334.84,415.39,223.2,213.5,1.052,423761.0,423761.0,37653,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627620,571762.00
05/30/2016 13:00,2,7.760,ACTIVE,214.41,362.79,59.959,1464627603,"274151322000083","219011344069620",26.80,55.80,0,332.43,398.56,210.4,201.2,0.835,692406.0,692406.0,26454,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627621,571763.00
05/30/2016 13:00,2,8.119,ACTIVE,215.54,378.72,59.975,1464627603,"274151322000076","219011344069620",27.79,53.50,0,335.14,402.16,228.2,218.3,0.915,737331.2,737331.2,26452,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627622,571764.00
05/30/2016 13:00,2,8.174,ALERT,219.61,373.61,59.922,1464627603,"201051344000868","219011344069620",28.37,33.30,0,308.09,424.41,234.8,224.7,1.069,418317.2,418317.2,32733,0,0,0,L,1122011218,0,124.72,125.17,0002,29,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627624,571765.00
05/30/2016 13:00,2,8.123,ACTIVE,214.41,355.58,60.002,1464627603,"274151322000095","219011344069620",27.55,53.80,0,333.03,403.07,226.4,216.6,0.853,729728.9,729728.9,26368,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627625,571766.00
05/30/2016 13:00,2,8.287,ACTIVE,221.64,375.11,59.981,1464627603,"201051344000988","219011344069620",27.89,35.20,0,339.04,426.81,233.8,223.7,1.065,415387.2,415387.2,33031,0,0,0,L,1122011218,0,125.62,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627626,571767.00
05/30/2016 13:00,2,8.162,ACTIVE,219.39,370.00,59.965,1464627603,"201051344001025","219011344069620",28.17,40.20,0,335.74,422.00,232.8,222.7,1.043,429242.1,429242.1,37541,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627628,571768.00
05/30/2016 13:00,2,8.240,ACTIVE,221.42,373.91,59.996,1464627603,"201051344000458","219011344069620",27.89,36.00,0,340.55,425.61,232.6,222.6,1.087,426211.3,426211.3,32957,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627628,571769.00
05/30/2016 13:00,2,8.203,ALERT,222.10,375.11,59.970,1464627603,"201051344000853","219011344069620",28.43,34.50,0,286.74,427.41,236.0,225.9,1.087,424859.8,424859.8,32555,0,0,0,L,1122011218,0,126.07,126.07,0002,32,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627630,571770.00
05/30/2016 13:00,2,8.141,ALERT,216.67,365.80,59.922,1464627603,"201051344000685","219011344069620",27.59,38.40,0,273.82,415.99,227.4,217.6,1.114,430749.3,430749.3,37384,0,0,0,L,1122011218,0,124.72,123.14,0002,35,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627632,571771.00
05/30/2016 13:00,2,1.959,ALERT,217.58,369.70,59.954,1464627603,"201051344000917","219011344069620",34.21,38.20,0,305.38,433.42,67.7,63.5,0.720,427603.0,427603.0,37388,0,0,0,L,1122011218,0,124.27,124.04,0002,33,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627634,571772.00
05/30/2016 13:00,2,8.133,ALERT,217.80,366.10,59.917,1464627603,"201051344001145","219011344069620",27.59,37.30,0,297.87,442.74,227.2,217.4,1.034,432801.8,432801.8,37237,0,0,0,L,1122011218,0,124.72,123.59,0002,37,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627636,571773.00
05/30/2016 13:00,2,8.166,ACTIVE,219.61,370.90,59.954,1464627603,"201051344000651","219011344069620",27.77,37.80,0,320.41,443.94,229.6,219.7,1.039,425133.4,425133.4,37597,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627637,571774.00
05/30/2016 13:00,2,7.625,ACTIVE,214.64,373.31,59.970,1464627603,"274151322000088","219011344069620",25.80,46.60,0,337.24,396.15,199.3,190.4,0.756,669293.1,669293.1,26115,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627638,571775.00
05/30/2016 13:00,2,5.170,ACTIVE,215.54,432.82,59.933,1464627603,"274151322000068","219011344069620",38.09,50.00,0,384.73,458.37,199.7,190.8,0.756,564244.8,564244.8,27644,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627639,571776.00
05/30/2016 13:00,2,8.088,ALERT,219.16,369.70,59.944,1464627603,"201051344001135","219011344069620",27.89,37.50,0,305.98,421.10,228.3,218.4,1.047,421200.1,421200.1,37533,0,0,0,L,1122011218,0,125.40,124.27,0002,35,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627640,571777.00
05/30/2016 13:00,2,8.135,ALERT,218.93,370.00,59.922,1464627603,"201051344000594","219011344069620",28.15,43.40,0,306.58,439.43,231.8,221.9,1.061,430056.5,430056.5,32990,0,0,0,L,1122011218,0,124.49,124.49,0002,37,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627642,571778.00
05/30/2016 13:00,2,8.080,ALERT,219.61,369.40,59.986,1464627603,"201051344001203","219011344069620",28.33,40.60,0,307.48,423.20,231.6,221.6,1.074,428201.5,428201.5,37567,0,0,0,L,1122011218,0,126.07,124.27,0002,36,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627644,571779.00
05/30/2016 13:00,2,7.611,ACTIVE,214.87,375.41,59.965,1464627603,"274151322000054","219011344069620",26.32,48.30,0,336.34,397.66,202.6,193.7,0.787,683631.1,683631.1,26145,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627645,571780.00
05/30/2016 13:00,2,8.188,ALERT,220.06,370.90,59.928,1464627603,"201051344000867","219011344069620",28.07,37.30,0,306.88,428.61,232.6,222.6,1.065,417560.9,417560.9,32998,0,0,0,L,1122011218,0,125.17,124.94,0002,32,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627647,571781.00
05/30/2016 13:00,2,8.086,ACTIVE,219.39,369.10,59.901,1464627603,"201051344001093","219011344069620",28.11,38.40,0,335.44,422.00,230.2,220.2,1.025,426751.4,426751.4,37438,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627648,571782.00
05/30/2016 13:00,2,8.184,ALERT,220.74,372.11,59.917,1464627603,"201051344000900","219011344069620",28.77,33.30,0,308.99,424.11,238.3,228.1,1.069,433239.7,433239.7,32391,0,0,0,L,1122011218,0,125.40,125.40,0002,29,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627649,571783.00
05/30/2016 13:00,2,8.125,ALERT,220.74,373.61,60.002,1464627603,"201051344000648","219011344069620",27.85,35.60,0,307.18,422.90,229.2,219.3,1.030,425063.6,425063.6,32678,0,0,0,L,1122011218,0,124.72,125.85,0002,32,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627651,571784.00
05/30/2016 13:00,2,8.211,ACTIVE,221.19,373.91,59.954,1464627603,"201051344000569","219011344069620",28.37,35.00,0,338.14,425.61,236.0,225.8,1.083,434334.1,434334.1,32310,0,0,0,L,1122011218,0,124.94,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627652,571785.00
05/30/2016 13:00,2,8.166,ALERT,221.64,375.71,59.965,1464627603,"201051344000983","219011344069620",28.39,34.50,0,281.94,425.91,235.0,224.9,1.087,425853.2,425853.2,32798,0,0,0,L,1122011218,0,125.62,125.62,0002,32,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627654,571786.00
05/30/2016 13:00,2,8.152,ACTIVE,221.42,374.21,59.981,1464627603,"201051344001158","219011344069620",27.93,36.00,0,340.25,424.71,230.6,220.6,1.065,420184.8,420184.8,33060,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627655,571787.00
05/30/2016 13:00,2,8.100,ALERT,221.19,373.61,59.981,1464627603,"201051344000576","219011344069620",28.49,34.00,0,293.36,433.42,233.7,223.7,1.056,427183.0,427183.0,32467,0,0,0,L,1122011218,0,125.62,125.40,0002,30,0,0,0,0,0,0,2,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627657,571788.00
05/30/2016 13:00,2,7.600,ACTIVE,215.09,365.49,59.975,1464627603,"274151322000087","219011344069620",25.78,57.30,0,336.94,396.15,198.4,189.6,0.756,657185.2,657185.2,26243,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464627658,571789.00
05/30/2016 13:15,2,8.240,ACTIVE,220.97,375.11,60.023,1464628503,"201051344000645","219011344069620",28.17,35.20,0,339.95,426.51,235.1,225.0,1.052,426771.9,426771.9,32604,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628504,571790.00
05/30/2016 13:15,2,7.646,ACTIVE,215.09,360.38,60.002,1464628503,"274151322000085","219011344069620",25.84,46.60,0,336.34,396.75,200.0,191.1,0.778,685491.7,685491.7,26153,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628505,571791.00
05/30/2016 13:15,2,8.213,ALERT,219.84,373.31,59.954,1464628503,"201051344000633","219011344069620",28.03,38.60,0,306.28,423.50,233.1,223.1,1.083,417910.0,417910.0,33082,0,0,0,L,1122011218,0,125.17,125.40,0002,36,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628507,571792.00
05/30/2016 13:15,2,8.211,ALERT,221.87,377.52,59.996,1464628503,"201051344000469","219011344069620",28.63,31.30,0,310.19,428.91,237.9,227.7,1.096,419256.0,419256.0,33015,0,0,0,L,1122011218,0,125.17,126.30,0002,28,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628508,571793.00
05/30/2016 13:15,2,8.125,ALERT,218.26,368.80,59.928,1464628503,"201051344000646","219011344069620",27.97,38.80,0,280.13,422.30,230.0,220.1,1.069,422747.1,422747.1,37569,0,0,0,L,1122011218,0,125.17,124.04,0002,34,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628510,571794.00
05/30/2016 13:15,2,7.691,ACTIVE,215.32,371.21,59.965,1464628503,"274151322000052","219011344069620",27.41,54.30,0,334.24,399.46,213.5,204.2,0.849,698755.6,698755.6,26383,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628511,571795.00
05/30/2016 13:15,2,8.289,ALERT,219.61,371.51,59.933,1464628503,"201051344000585","219011344069620",27.91,37.80,0,306.28,422.90,234.2,224.2,1.083,429603.0,429603.0,37570,0,0,0,L,1122011218,0,125.17,124.72,0002,33,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628513,571796.00
05/30/2016 13:15,2,8.184,ACTIVE,218.03,367.90,60.012,1464628503,"201051344001230","219011344069620",27.77,39.50,0,334.54,417.79,230.0,220.1,1.065,426391.8,426391.8,37378,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628514,571797.00
05/30/2016 13:15,2,7.908,ALERT,219.84,370.00,59.986,1464628503,"201051344000582","219011344069620",28.49,37.30,0,306.88,437.03,228.1,218.2,1.030,419786.8,419786.8,37536,0,0,0,L,1122011218,0,125.62,124.72,0002,33,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628516,571798.00
05/30/2016 13:15,2,8.125,ACTIVE,218.26,367.60,60.018,1464628503,"201051344000955","219011344069620",27.89,39.50,0,334.84,417.19,229.4,219.5,1.074,432152.7,432152.7,37473,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628517,571799.00
05/30/2016 13:15,2,5.225,ACTIVE,214.64,427.41,59.970,1464628503,"274151322000094","219011344069620",37.87,48.80,0,390.74,459.27,199.6,190.7,0.778,564491.1,564491.1,27435,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628517,571800.00
05/30/2016 13:15,2,8.186,ACTIVE,221.87,374.21,59.991,1464628503,"201051344000579","219011344069620",28.13,39.00,0,340.55,427.41,233.0,222.9,1.087,433317.4,433317.4,13087,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628518,571801.00
05/30/2016 13:15,2,8.230,ALERT,218.26,369.10,59.986,1464628503,"201051344000890","219011344069620",27.53,43.00,0,304.48,417.49,229.4,219.5,1.047,429316.9,429316.9,37487,0,0,0,L,1122011218,0,125.17,123.36,0002,40,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628520,571802.00
05/30/2016 13:15,2,8.100,ACTIVE,219.16,369.10,60.012,1464628503,"201051344000438","219011344069620",27.85,39.50,0,317.70,431.32,228.5,218.6,1.065,431336.0,431336.0,37494,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628521,571803.00
05/30/2016 13:15,2,8.080,ALERT,218.26,367.60,59.965,1464628503,"201051344000417","219011344069620",27.53,42.50,0,303.28,416.29,225.4,215.6,1.065,423814.7,423814.7,37654,0,0,0,L,1122011218,0,124.72,123.81,0002,38,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628523,571804.00
05/30/2016 13:15,2,7.729,ACTIVE,214.41,366.70,59.991,1464628503,"274151322000083","219011344069620",27.17,55.30,0,335.14,399.16,212.7,203.4,0.844,692456.9,692456.9,26455,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628524,571805.00
05/30/2016 13:15,2,8.088,ACTIVE,215.77,366.40,59.965,1464628503,"274151322000076","219011344069620",28.05,53.30,0,334.84,402.77,229.4,219.5,0.919,737386.4,737386.4,26453,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628525,571806.00
05/30/2016 13:15,2,8.266,ACTIVE,219.84,370.00,59.970,1464628503,"201051344000868","219011344069620",28.29,33.00,0,310.19,432.22,236.7,226.5,1.034,418373.8,418373.8,32735,0,0,0,L,1122011218,0,124.72,125.40,0002,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628527,571807.00
05/30/2016 13:15,2,8.090,ACTIVE,214.64,381.42,59.981,1464628503,"274151322000095","219011344069620",27.91,53.80,0,334.24,403.07,228.6,218.7,0.871,729783.7,729783.7,26369,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628528,571808.00
05/30/2016 13:15,2,8.305,ACTIVE,221.64,376.31,60.002,1464628503,"201051344000988","219011344069620",28.03,34.50,0,339.34,428.61,236.0,225.9,1.078,415443.7,415443.7,33032,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628529,571809.00
05/30/2016 13:15,2,8.275,ALERT,219.61,370.60,59.991,1464628503,"201051344001025","219011344069620",27.99,40.20,0,305.98,422.60,234.6,224.5,1.043,429298.1,429298.1,37542,0,0,0,L,1122011218,0,125.17,124.49,0002,35,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628530,571810.00
05/30/2016 13:15,2,8.201,ALERT,221.64,373.01,59.949,1464628503,"201051344000458","219011344069620",28.27,35.80,0,310.79,427.11,234.8,224.7,1.105,426267.4,426267.4,32958,0,0,0,L,1122011218,0,125.85,126.07,0002,31,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628532,571811.00
05/30/2016 13:15,2,8.215,ACTIVE,221.87,376.01,59.954,1464628503,"201051344000853","219011344069620",28.63,33.00,0,333.03,437.03,238.1,227.9,1.100,424916.9,424916.9,32557,0,0,0,L,1122011218,0,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628533,571812.00
05/30/2016 13:15,2,8.240,ACTIVE,218.03,369.10,60.012,1464628503,"201051344000685","219011344069620",27.57,38.00,0,334.54,417.19,230.0,220.1,1.100,430804.4,430804.4,37386,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628534,571813.00
05/30/2016 13:15,2,8.047,ACTIVE,219.61,371.21,59.933,1464628503,"201051344000917","219011344069620",28.31,38.00,0,335.74,421.40,230.5,220.6,1.083,427658.1,427658.1,37390,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628535,571814.00
05/30/2016 13:15,2,8.076,ACTIVE,218.26,367.00,60.018,1464628503,"201051344001145","219011344069620",28.09,36.50,0,334.24,416.89,229.8,219.9,1.056,432856.7,432856.7,37239,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628536,571815.00
05/30/2016 13:15,2,8.174,ACTIVE,220.06,373.31,59.991,1464628503,"201051344000651","219011344069620",27.95,36.80,0,325.82,432.22,231.3,221.3,1.039,425188.8,425188.8,37598,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628537,571816.00
05/30/2016 13:15,2,7.625,ACTIVE,214.64,370.90,60.002,1464628503,"274151322000088","219011344069620",25.94,47.30,0,336.64,396.75,200.2,191.3,0.778,669341.0,669341.0,26116,0,0,0,L,1151911521,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628538,571817.00
05/30/2016 13:15,2,5.121,ACTIVE,216.00,416.29,59.965,1464628503,"274151322000068","219011344069620",38.45,49.80,0,391.04,462.88,201.5,192.6,0.769,564292.6,564292.6,27645,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628539,571818.00
05/30/2016 13:15,2,8.188,ACTIVE,219.39,368.50,59.959,1464628503,"201051344001135","219011344069620",27.71,37.00,0,327.92,426.81,229.7,219.8,1.047,421255.2,421255.2,37535,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628540,571819.00
05/30/2016 13:15,2,8.352,ALERT,219.16,373.01,59.996,1464628503,"201051344000594","219011344069620",27.61,43.00,0,307.78,425.31,233.6,223.5,1.069,430112.2,430112.2,32992,0,0,0,L,1122011218,0,124.49,124.72,0002,37,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628542,571820.00
05/30/2016 13:15,2,8.230,ALERT,219.61,371.81,60.012,1464628503,"201051344001203","219011344069620",28.07,40.40,0,296.36,423.50,233.9,223.8,1.074,428257.2,428257.2,37569,0,0,0,L,1122011218,0,126.07,124.27,0002,35,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628544,571821.00
05/30/2016 13:15,2,7.619,ACTIVE,214.87,373.31,59.996,1464628503,"274151322000054","219011344069620",26.42,46.60,0,336.04,398.56,203.7,194.7,0.782,683679.8,683679.8,26146,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628545,571822.00
05/30/2016 13:15,2,8.201,ALERT,220.06,370.30,59.986,1464628503,"201051344000867","219011344069620",28.29,36.00,0,304.48,423.50,234.9,224.8,1.065,417616.7,417616.7,33000,0,0,0,L,1122011218,0,125.17,124.94,0002,31,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628546,571823.00
05/30/2016 13:15,2,8.010,ACTIVE,219.39,368.50,59.933,1464628503,"201051344001093","219011344069620",28.57,38.20,0,321.01,428.91,231.8,221.8,1.047,426806.8,426806.8,37439,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628547,571824.00
05/30/2016 13:15,2,8.217,ACTIVE,220.97,375.41,59.975,1464628503,"201051344000900","219011344069620",28.84,32.60,0,338.44,429.22,240.1,229.8,1.065,433297.0,433297.0,32393,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628548,571825.00
05/30/2016 13:15,2,8.229,ACTIVE,220.74,374.81,59.996,1464628503,"201051344000648","219011344069620",27.75,35.20,0,340.25,424.11,231.0,221.1,1.065,425118.8,425118.8,32680,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628549,571826.00
05/30/2016 13:15,2,8.219,ACTIVE,220.97,375.71,59.954,1464628503,"201051344000569","219011344069620",28.51,35.00,0,332.13,429.82,237.3,227.1,1.096,434390.7,434390.7,32311,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628550,571827.00
05/30/2016 13:15,2,8.211,ACTIVE,221.42,374.81,60.012,1464628503,"201051344000983","219011344069620",28.43,34.50,0,322.21,434.93,236.4,226.3,1.096,425909.6,425909.6,32800,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628551,571828.00
05/30/2016 13:15,2,8.170,ACTIVE,221.64,372.71,60.012,1464628503,"201051344001158","219011344069620",28.07,35.40,0,339.95,427.11,232.1,222.1,1.069,420240.2,420240.2,33061,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628552,571829.00
05/30/2016 13:15,2,8.174,ACTIVE,221.19,375.71,60.007,1464628503,"201051344000576","219011344069620",28.47,33.50,0,339.95,428.31,235.5,225.4,1.074,427239.1,427239.1,32469,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628553,571830.00
05/30/2016 13:15,2,7.590,ACTIVE,214.87,353.77,59.986,1464628503,"274151322000087","219011344069620",26.08,58.00,0,334.54,396.15,200.3,191.4,0.751,657232.9,657232.9,26244,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464628554,571831.00
05/30/2016 13:30,2,8.211,ACTIVE,220.97,374.21,59.981,1464629403,"201051344000645","219011344069620",27.83,35.60,0,340.55,425.91,231.5,221.5,1.043,426827.7,426827.7,32605,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629405,571832.00
05/30/2016 13:30,2,7.590,ACTIVE,214.64,367.30,59.959,1464629403,"274151322000085","219011344069620",25.66,46.80,0,336.94,396.75,197.1,188.3,0.756,685539.1,685539.1,26154,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629406,571833.00
05/30/2016 13:30,2,8.219,ACTIVE,219.61,374.21,59.959,1464629403,"201051344000633","219011344069620",27.65,39.30,0,339.65,423.50,229.9,220.0,1.069,417965.4,417965.4,33084,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629406,571834.00
05/30/2016 13:30,2,8.236,ACTIVE,221.42,374.81,59.954,1464629403,"201051344000469","219011344069620",28.13,32.40,0,339.65,428.01,234.7,224.6,1.083,419312.5,419312.5,33017,0,0,0,L,1122011218,0,124.94,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629407,571835.00
05/30/2016 13:30,2,8.168,ACTIVE,218.03,369.10,59.970,1464629403,"201051344000646","219011344069620",27.55,40.20,0,333.63,417.49,227.9,218.1,1.065,422801.7,422801.7,37571,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629409,571836.00
05/30/2016 13:30,2,7.773,ACTIVE,214.64,371.51,59.991,1464629403,"274151322000052","219011344069620",26.94,55.50,0,335.44,399.46,212.0,202.7,0.840,698806.3,698806.3,26384,0,0,0,L,1151911521,0,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629410,571837.00
05/30/2016 13:30,2,8.234,ACTIVE,219.39,371.21,59.912,1464629403,"201051344000585","219011344069620",27.95,38.40,0,339.04,422.60,233.1,223.0,1.065,429658.8,429658.8,37572,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629411,571838.00
05/30/2016 13:30,2,8.051,ACTIVE,217.58,365.49,59.981,1464629403,"201051344001230","219011344069620",27.93,40.20,0,333.63,417.49,227.6,217.7,1.039,426446.4,426446.4,37379,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629411,571839.00
05/30/2016 13:30,2,8.059,ACTIVE,219.39,370.00,59.975,1464629403,"201051344000582","219011344069620",27.71,38.20,0,334.54,422.60,226.1,216.3,1.025,419841.0,419841.0,37538,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629412,571840.00
05/30/2016 13:30,2,8.174,ACTIVE,218.03,368.50,59.975,1464629403,"201051344000955","219011344069620",27.47,40.00,0,333.93,417.49,227.2,217.4,1.096,432207.1,432207.1,37474,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629413,571841.00
05/30/2016 13:30,2,5.160,ACTIVE,214.64,413.59,59.959,1464629403,"274151322000094","219011344069620",38.19,49.30,0,386.83,460.78,198.9,190.1,0.778,564538.7,564538.7,27436,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629414,571842.00
05/30/2016 13:30,2,8.244,ACTIVE,221.19,373.91,59.922,1464629403,"201051344000579","219011344069620",27.57,39.50,0,340.55,426.81,230.1,220.2,1.078,433372.5,433372.5,13088,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629415,571843.00
05/30/2016 13:30,2,8.248,ACTIVE,217.80,367.30,59.954,1464629403,"201051344000890","219011344069620",27.19,43.40,0,334.84,418.09,227.0,217.2,1.039,429371.3,429371.3,37489,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629416,571844.00
05/30/2016 13:30,2,8.033,ACTIVE,218.71,369.10,59.981,1464629403,"201051344000438","219011344069620",27.79,40.40,0,335.44,421.40,225.9,216.1,1.061,431390.1,431390.1,37495,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629417,571845.00
05/30/2016 13:30,2,8.107,ACTIVE,218.03,368.80,60.007,1464629403,"201051344000417","219011344069620",27.19,43.60,0,334.84,415.69,223.3,213.6,1.056,423868.1,423868.1,37656,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629418,571846.00
05/30/2016 13:30,2,7.721,ACTIVE,214.19,378.72,59.954,1464629403,"274151322000083","219011344069620",26.96,55.80,0,336.04,398.86,210.7,201.4,0.840,692507.1,692507.1,26456,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629419,571847.00
05/30/2016 13:30,2,8.123,ACTIVE,215.54,387.44,59.975,1464629403,"274151322000076","219011344069620",27.71,53.50,0,334.24,402.16,227.8,217.9,0.902,737440.7,737440.7,26454,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629420,571848.00
05/30/2016 13:30,2,8.199,ALERT,219.61,369.70,59.928,1464629403,"201051344000868","219011344069620",28.21,34.50,0,340.25,424.71,234.3,224.2,1.056,418429.7,418429.7,32736,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629422,571849.00
05/30/2016 13:30,2,8.117,ACTIVE,214.19,382.03,59.959,1464629403,"274151322000095","219011344069620",27.59,53.30,0,330.63,403.07,226.6,216.8,0.857,729837.8,729837.8,26370,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629422,571850.00
05/30/2016 13:30,2,8.324,ACTIVE,221.19,373.91,59.944,1464629403,"201051344000988","219011344069620",27.55,35.60,0,339.04,428.61,232.3,222.3,1.074,415499.3,415499.3,33033,0,0,0,L,1122011218,0,125.40,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629423,571851.00
05/30/2016 13:30,2,8.193,ACTIVE,219.16,369.40,59.986,1464629403,"201051344001025","219011344069620",28.03,40.80,0,335.14,422.30,232.6,222.5,1.043,429353.6,429353.6,37544,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629424,571852.00
05/30/2016 13:30,2,8.168,ACTIVE,221.19,373.31,59.970,1464629403,"201051344000458","219011344069620",27.99,37.00,0,340.85,426.21,231.5,221.5,1.096,426322.7,426322.7,32960,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629425,571853.00
05/30/2016 13:30,2,8.232,ACTIVE,221.42,375.41,59.938,1464629403,"201051344000853","219011344069620",28.19,34.80,0,340.85,428.61,234.9,224.8,1.083,424972.9,424972.9,32558,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629426,571854.00
05/30/2016 13:30,2,8.156,ACTIVE,217.80,366.10,59.917,1464629403,"201051344000685","219011344069620",27.61,38.60,0,334.54,416.59,228.1,218.3,1.096,430858.7,430858.7,37387,0,0,0,L,1122011218,0,125.40,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629427,571855.00
05/30/2016 13:30,2,8.037,ACTIVE,219.16,367.60,59.975,1464629403,"201051344000917","219011344069620",28.07,38.00,0,335.14,421.70,228.4,218.5,1.061,427712.5,427712.5,37391,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629428,571856.00
05/30/2016 13:30,2,8.135,ACTIVE,217.80,367.90,59.981,1464629403,"201051344001145","219011344069620",27.65,37.50,0,334.54,419.30,227.8,218.0,1.043,432910.9,432910.9,37240,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629429,571857.00
05/30/2016 13:30,2,8.193,ACTIVE,219.84,369.40,59.901,1464629403,"201051344000651","219011344069620",27.67,38.20,0,340.55,422.30,229.5,219.6,1.030,425243.4,425243.4,37599,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629430,571858.00
05/30/2016 13:30,2,7.652,ACTIVE,214.87,353.17,59.938,1464629403,"274151322000088","219011344069620",25.64,47.80,0,336.34,396.75,198.6,189.8,0.751,669388.2,669388.2,26117,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629431,571859.00
05/30/2016 13:30,2,5.074,ACTIVE,215.77,415.69,59.944,1464629403,"274151322000068","219011344069620",38.65,50.60,0,385.93,461.08,197.6,188.8,0.760,564339.8,564339.8,27646,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629431,571860.00
05/30/2016 13:30,2,8.092,ACTIVE,219.39,368.20,59.896,1464629403,"201051344001135","219011344069620",27.85,37.50,0,335.74,420.80,228.2,218.4,1.039,421309.4,421309.4,37536,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629432,571861.00
05/30/2016 13:30,2,8.273,ACTIVE,218.71,370.00,59.981,1464629403,"201051344000594","219011344069620",27.59,43.60,0,335.44,424.41,231.1,221.2,1.061,430167.3,430167.3,32994,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629433,571862.00
