ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 13:30,2,8.260,ACTIVE,219.61,370.00,59.891,1464629403,"201051344001203","219011344069620",27.75,40.60,0,337.84,422.90,232.0,222.0,1.074,428312.3,428312.3,37571,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629434,571863.00
05/30/2016 13:30,2,7.666,ACTIVE,214.64,375.11,59.965,1464629403,"274151322000054","219011344069620",26.00,47.50,0,335.74,398.26,201.8,192.8,0.773,683727.8,683727.8,26147,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629435,571864.00
05/30/2016 13:30,2,8.291,ACTIVE,219.84,369.70,59.944,1464629403,"201051344000867","219011344069620",27.61,38.00,0,341.15,423.50,231.8,221.8,1.074,417671.8,417671.8,33002,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629436,571865.00
05/30/2016 13:30,2,7.984,ACTIVE,219.39,368.50,59.949,1464629403,"201051344001093","219011344069620",28.35,38.00,0,336.34,422.90,229.0,219.1,1.043,426861.2,426861.2,37440,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629437,571866.00
05/30/2016 13:30,2,8.258,ACTIVE,220.74,374.21,59.917,1464629403,"201051344000900","219011344069620",28.41,33.80,0,339.65,428.91,237.7,227.5,1.052,433353.4,433353.4,32394,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629438,571867.00
05/30/2016 13:30,2,8.064,ACTIVE,220.52,372.41,59.938,1464629403,"201051344000648","219011344069620",27.95,36.30,0,339.95,424.11,228.2,218.4,1.025,425173.0,425173.0,32681,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629439,571868.00
05/30/2016 13:30,2,8.287,ACTIVE,220.97,374.21,60.002,1464629403,"201051344000569","219011344069620",27.93,35.20,0,339.65,426.81,234.4,224.3,1.052,434446.4,434446.4,32312,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629440,571869.00
05/30/2016 13:30,2,8.193,ACTIVE,221.19,373.91,59.917,1464629403,"201051344000983","219011344069620",28.15,35.60,0,339.34,427.71,233.4,223.3,1.052,425965.0,425965.0,32801,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629441,571870.00
05/30/2016 13:30,2,8.188,ACTIVE,221.42,374.51,59.922,1464629403,"201051344001158","219011344069620",27.61,37.00,0,339.65,426.21,228.9,219.0,1.056,420294.6,420294.6,33062,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629442,571871.00
05/30/2016 13:30,2,8.221,ACTIVE,221.19,375.41,59.922,1464629403,"201051344000576","219011344069620",27.91,34.00,0,339.65,428.31,232.3,222.3,1.056,427294.4,427294.4,32470,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629443,571872.00
05/30/2016 13:30,2,7.633,ACTIVE,215.09,363.09,59.933,1464629403,"274151322000087","219011344069620",25.64,58.50,0,332.13,395.85,198.1,189.3,0.760,657279.9,657279.9,26245,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464629444,571873.00
05/30/2016 13:45,2,8.289,ACTIVE,220.97,370.90,59.912,1464630303,"201051344000645","219011344069620",27.75,35.80,0,340.25,422.60,232.9,222.9,1.047,426883.2,426883.2,32606,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630304,571874.00
05/30/2016 13:45,2,7.611,ACTIVE,215.09,356.48,59.970,1464630303,"274151322000085","219011344069620",25.70,47.50,0,336.94,396.75,197.9,189.1,0.760,685586.2,685586.2,26155,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630305,571875.00
05/30/2016 13:45,2,8.148,ACTIVE,219.84,370.90,59.954,1464630303,"201051344000633","219011344069620",28.05,39.30,0,339.95,423.20,231.2,221.3,1.074,418020.5,418020.5,33085,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630306,571876.00
05/30/2016 13:45,2,8.297,ACTIVE,221.64,376.62,59.970,1464630303,"201051344000469","219011344069620",28.05,32.80,0,338.74,427.11,235.6,225.4,1.105,419368.7,419368.7,33018,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630307,571877.00
05/30/2016 13:45,2,8.059,ACTIVE,218.26,368.80,59.970,1464630303,"201051344000646","219011344069620",28.07,40.40,0,333.93,420.50,228.9,219.1,1.069,422856.2,422856.2,37572,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630308,571878.00
05/30/2016 13:45,2,7.697,ACTIVE,215.32,362.79,59.949,1464630303,"274151322000052","219011344069620",27.27,54.80,0,335.74,399.16,212.4,203.1,0.831,698856.8,698856.8,26385,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630309,571879.00
05/30/2016 13:45,2,8.354,ACTIVE,219.61,370.90,59.928,1464630303,"201051344000585","219011344069620",27.65,38.80,0,341.15,422.60,233.9,223.8,1.083,429714.5,429714.5,37573,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630310,571880.00
05/30/2016 13:45,2,8.107,ACTIVE,217.80,367.60,59.933,1464630303,"201051344001230","219011344069620",27.85,40.40,0,334.24,417.19,228.8,218.9,1.056,426500.8,426500.8,37380,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630311,571881.00
05/30/2016 13:45,2,8.082,ACTIVE,219.84,369.40,59.901,1464630303,"201051344000582","219011344069620",27.75,37.50,0,337.24,422.00,226.9,217.1,1.025,419895.0,419895.0,37539,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630312,571882.00
05/30/2016 13:45,2,8.027,ACTIVE,218.26,366.70,59.965,1464630303,"201051344000955","219011344069620",28.09,40.20,0,334.24,415.99,228.3,218.4,1.069,432261.4,432261.4,37475,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630313,571883.00
05/30/2016 13:45,2,5.125,ALERT,214.87,415.39,59.928,1464630303,"274151322000094","219011344069620",38.55,50.00,0,301.17,493.24,200.1,191.2,0.778,564586.0,564586.0,27437,0,0,0,L,1151911521,0,123.14,124.04,0002,42,0,0,0,0,0,0,1,1216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630315,571884.00
05/30/2016 13:45,2,8.199,ACTIVE,221.42,371.51,59.996,1464630303,"201051344000579","219011344069620",27.87,40.20,0,340.55,426.21,231.3,221.3,1.078,433427.7,433427.7,13089,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630315,571885.00
05/30/2016 13:45,2,8.172,ACTIVE,218.03,367.00,59.991,1464630303,"201051344000890","219011344069620",27.57,43.60,0,334.24,416.59,228.2,218.3,1.039,429425.6,429425.6,37490,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630316,571886.00
05/30/2016 13:45,2,8.090,ACTIVE,218.93,368.50,59.944,1464630303,"201051344000438","219011344069620",27.75,40.60,0,335.44,421.40,227.2,217.4,1.061,431444.2,431444.2,37496,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630317,571887.00
05/30/2016 13:45,2,8.135,ACTIVE,218.48,369.70,59.912,1464630303,"201051344000417","219011344069620",27.17,43.00,0,334.54,417.19,224.0,214.3,1.052,423921.4,423921.4,37657,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630318,571888.00
05/30/2016 13:45,2,7.729,ACTIVE,214.64,353.47,59.954,1464630303,"274151322000083","219011344069620",27.04,56.00,0,317.10,406.97,211.4,202.2,0.835,692557.4,692557.4,26457,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630319,571889.00
05/30/2016 13:45,2,8.006,ALERT,216.00,369.40,59.959,1464630303,"274151322000076","219011344069620",28.21,54.50,0,300.27,404.57,228.5,218.6,0.902,737494.9,737494.9,26455,0,0,0,L,1151911521,0,123.59,124.27,0002,43,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630321,571890.00
05/30/2016 13:45,2,8.275,ACTIVE,219.84,372.41,59.975,1464630303,"201051344000868","219011344069620",28.03,34.30,0,340.85,425.01,234.8,224.7,1.056,418485.8,418485.8,32738,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630322,571891.00
05/30/2016 13:45,2,8.135,ACTIVE,214.64,355.28,59.938,1464630303,"274151322000095","219011344069620",27.61,53.80,0,313.20,446.95,227.4,217.6,0.862,729891.8,729891.8,26371,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630323,571892.00
05/30/2016 13:45,2,8.332,ACTIVE,221.42,374.21,59.912,1464630303,"201051344000988","219011344069620",27.71,35.40,0,338.74,427.41,233.7,223.7,1.069,415555.0,415555.0,33034,0,0,0,L,1122011218,0,125.62,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630324,571893.00
05/30/2016 13:45,2,8.191,ACTIVE,219.61,367.60,59.970,1464630303,"201051344001025","219011344069620",28.15,40.00,0,336.04,422.00,233.6,223.5,1.043,429409.3,429409.3,37545,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630324,571894.00
05/30/2016 13:45,2,8.186,ACTIVE,221.42,374.21,59.907,1464630303,"201051344000458","219011344069620",28.15,36.30,0,340.25,424.71,233.2,223.2,1.096,426378.3,426378.3,32961,0,0,0,L,1122011218,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630325,571895.00
05/30/2016 13:45,2,8.299,ACTIVE,221.64,375.71,59.959,1464630303,"201051344000853","219011344069620",28.07,34.80,0,340.85,427.71,236.0,225.9,1.092,425029.3,425029.3,32559,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630326,571896.00
05/30/2016 13:45,2,8.168,ACTIVE,218.03,368.20,59.991,1464630303,"201051344000685","219011344069620",27.69,38.20,0,334.54,415.99,229.1,219.2,1.096,430913.2,430913.2,37388,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630327,571897.00
05/30/2016 13:45,2,8.117,ACTIVE,219.16,369.40,59.975,1464630303,"201051344000917","219011344069620",27.87,38.00,0,335.44,421.70,229.1,219.2,1.065,427767.1,427767.1,37392,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630328,571898.00
05/30/2016 13:45,2,8.115,ACTIVE,218.26,368.20,59.880,1464630303,"201051344001145","219011344069620",27.79,38.00,0,335.14,417.19,228.4,218.5,1.052,432965.4,432965.4,37241,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630329,571899.00
05/30/2016 13:45,2,8.156,ACTIVE,219.84,370.60,59.986,1464630303,"201051344000651","219011344069620",27.91,37.50,0,341.45,422.90,230.5,220.5,1.039,425298.4,425298.4,37600,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630331,571900.00
05/30/2016 13:45,2,7.662,ALERT,215.09,369.70,59.933,1464630303,"274151322000088","219011344069620",25.62,47.00,0,296.96,395.85,198.7,189.9,0.751,669435.4,669435.4,26118,0,0,0,L,1151911521,0,124.04,123.59,0002,39,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630333,571901.00
05/30/2016 13:45,2,5.107,ACTIVE,215.77,414.79,59.949,1464630303,"274151322000068","219011344069620",38.59,50.40,0,370.60,493.54,200.0,191.1,0.747,564387.3,564387.3,27647,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630333,571902.00
05/30/2016 13:45,2,8.102,ACTIVE,219.61,368.50,59.970,1464630303,"201051344001135","219011344069620",27.91,37.80,0,335.74,421.10,229.1,219.2,1.043,421364.1,421364.1,37537,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630334,571903.00
05/30/2016 13:45,2,8.178,ACTIVE,218.93,370.00,59.975,1464630303,"201051344000594","219011344069620",27.97,43.80,0,334.84,423.81,231.6,221.6,1.061,430222.7,430222.7,32995,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630335,571904.00
05/30/2016 13:45,2,8.166,ACTIVE,219.84,369.70,59.996,1464630303,"201051344001203","219011344069620",28.09,41.00,0,339.34,422.90,232.1,222.0,1.074,428367.8,428367.8,37572,0,0,0,L,1122011218,0,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630336,571905.00
05/30/2016 13:45,2,7.580,ACTIVE,215.09,379.32,59.949,1464630303,"274151322000054","219011344069620",26.36,47.80,0,335.74,397.66,202.2,193.3,0.778,683776.0,683776.0,26148,0,0,0,L,1151911521,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630337,571906.00
05/30/2016 13:45,2,8.209,ACTIVE,219.84,370.00,59.938,1464630303,"201051344000867","219011344069620",27.97,38.20,0,341.45,423.81,232.3,222.3,1.052,417727.5,417727.5,33003,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630338,571907.00
05/30/2016 13:45,2,7.973,ACTIVE,219.61,370.60,59.981,1464630303,"201051344001093","219011344069620",28.39,38.60,0,341.15,422.00,229.1,219.2,1.034,426916.1,426916.1,37441,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630339,571908.00
05/30/2016 13:45,2,8.281,ACTIVE,220.74,374.51,59.981,1464630303,"201051344000900","219011344069620",28.39,33.30,0,339.04,424.71,237.9,227.7,1.065,433410.4,433410.4,32395,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630340,571909.00
05/30/2016 13:45,2,8.076,ACTIVE,220.74,372.71,59.986,1464630303,"201051344000648","219011344069620",28.01,35.80,0,340.55,423.81,229.0,219.1,1.030,425227.8,425227.8,32682,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630341,571910.00
05/30/2016 13:45,2,8.141,ACTIVE,220.97,373.01,59.965,1464630303,"201051344000569","219011344069620",28.51,35.40,0,339.34,424.11,234.8,224.7,1.078,434502.7,434502.7,32313,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630342,571911.00
05/30/2016 13:45,2,8.193,ACTIVE,221.42,374.21,59.949,1464630303,"201051344000983","219011344069620",28.25,35.60,0,339.34,424.71,234.1,224.0,1.078,426021.1,426021.1,32802,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630343,571912.00
05/30/2016 13:45,2,8.152,ACTIVE,221.42,374.51,59.959,1464630303,"201051344001158","219011344069620",27.83,36.80,0,339.95,425.01,229.8,219.8,1.043,420349.6,420349.6,33063,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630344,571913.00
05/30/2016 13:45,2,8.164,ACTIVE,220.97,373.61,59.965,1464630303,"201051344000576","219011344069620",28.21,34.30,0,339.95,427.11,233.0,223.0,1.069,427350.2,427350.2,32471,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630345,571914.00
05/30/2016 13:45,2,7.559,ACTIVE,214.87,374.81,59.965,1464630303,"274151322000087","219011344069620",25.94,57.70,0,336.34,395.85,198.6,189.7,0.760,657327.2,657327.2,26246,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464630346,571915.00
05/30/2016 14:00,2,8.195,ACTIVE,220.97,372.71,60.018,1464631203,"201051344000645","219011344069620",27.59,35.80,0,340.25,424.11,229.1,219.2,1.025,426938.5,426938.5,32607,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631204,571916.00
05/30/2016 14:00,2,7.520,ACTIVE,214.87,378.42,59.996,1464631203,"274151322000085","219011344069620",25.56,48.30,0,337.24,396.15,194.7,186.0,0.738,685633.1,685633.1,26156,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631205,571917.00
05/30/2016 14:00,2,8.072,ACTIVE,219.84,371.21,60.049,1464631203,"201051344000633","219011344069620",27.85,40.00,0,339.95,422.30,227.6,217.7,1.069,418075.4,418075.4,33086,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631206,571918.00
05/30/2016 14:00,2,8.105,ACTIVE,221.42,374.21,60.012,1464631203,"201051344000469","219011344069620",28.25,33.00,0,339.95,427.11,231.9,221.9,1.074,419424.7,419424.7,33019,0,0,0,L,1122011218,0,125.17,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631207,571919.00
05/30/2016 14:00,2,8.115,ACTIVE,218.26,367.60,60.007,1464631203,"201051344000646","219011344069620",27.39,40.60,0,321.61,430.42,225.1,215.3,1.047,422910.5,422910.5,37573,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631208,571920.00
05/30/2016 14:00,2,7.586,ACTIVE,215.09,367.30,60.018,1464631203,"274151322000052","219011344069620",27.19,54.80,0,334.84,399.46,208.7,199.5,0.818,698907.1,698907.1,26386,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631208,571921.00
05/30/2016 14:00,2,8.066,ALERT,219.84,371.51,60.007,1464631203,"201051344000585","219011344069620",28.21,38.20,0,305.38,422.30,230.4,220.4,1.061,429769.8,429769.8,37574,0,0,0,L,1122011218,0,125.17,124.94,0002,35,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631210,571922.00
05/30/2016 14:00,2,8.020,ACTIVE,217.80,368.80,60.012,1464631203,"201051344001230","219011344069620",27.69,39.80,0,330.63,417.19,224.6,214.9,1.039,426555.1,426555.1,37381,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631211,571923.00
05/30/2016 14:00,2,8.010,ACTIVE,219.84,372.71,59.981,1464631203,"201051344000582","219011344069620",27.55,38.00,0,336.34,422.30,223.4,213.7,1.012,419948.9,419948.9,37540,0,0,0,L,1122011218,0,125.62,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631212,571924.00
05/30/2016 14:00,2,7.846,ACTIVE,218.71,369.40,59.991,1464631203,"201051344000955","219011344069620",28.21,40.60,0,334.84,416.29,224.0,214.3,1.056,432315.5,432315.5,37476,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631213,571925.00
05/30/2016 14:00,2,5.113,ACTIVE,215.09,422.90,60.018,1464631203,"274151322000094","219011344069620",37.97,49.80,0,388.94,456.87,196.8,188.0,0.769,564633.3,564633.3,27439,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631214,571926.00
05/30/2016 14:00,2,8.117,ACTIVE,221.19,375.41,60.012,1464631203,"201051344000579","219011344069620",27.73,40.00,0,340.55,425.91,227.8,217.9,1.065,433482.5,433482.5,13090,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631215,571927.00
05/30/2016 14:00,2,8.027,ALERT,218.26,367.30,59.996,1464631203,"201051344000890","219011344069620",27.63,42.80,0,296.06,423.20,224.4,214.7,1.016,429479.5,429479.5,37491,0,0,0,L,1122011218,0,125.17,123.36,0002,41,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631217,571928.00
05/30/2016 14:00,2,7.973,ACTIVE,219.16,368.50,59.996,1464631203,"201051344000438","219011344069620",27.71,40.40,0,335.44,420.80,223.6,213.9,1.052,431498.1,431498.1,37497,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631218,571929.00
05/30/2016 14:00,2,7.996,ALERT,218.48,369.40,60.012,1464631203,"201051344000417","219011344069620",27.27,43.60,0,270.81,421.10,220.8,211.2,1.047,423974.4,423974.4,37658,0,0,0,L,1122011218,0,124.72,123.81,0002,39,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631219,571930.00
05/30/2016 14:00,2,7.629,ACTIVE,214.64,355.28,59.986,1464631203,"274151322000083","219011344069620",27.02,56.50,0,333.33,398.26,208.6,199.4,0.831,692607.6,692607.6,26458,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631220,571931.00
05/30/2016 14:00,2,7.986,ACTIVE,215.77,387.74,60.012,1464631203,"274151322000076","219011344069620",27.79,54.50,0,335.14,401.86,224.8,215.0,0.888,737549.0,737549.0,26457,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631221,571932.00
05/30/2016 14:00,2,8.145,ACTIVE,219.61,372.41,59.991,1464631203,"201051344000868","219011344069620",28.11,35.20,0,340.55,424.71,232.0,222.0,1.056,418541.7,418541.7,32739,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631222,571933.00
05/30/2016 14:00,2,8.021,ACTIVE,214.64,368.20,60.007,1464631203,"274151322000095","219011344069620",27.53,54.80,0,336.34,403.07,223.6,213.9,0.840,729945.8,729945.8,26372,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631223,571934.00
05/30/2016 14:00,2,8.070,ACTIVE,221.42,374.21,60.023,1464631203,"201051344000988","219011344069620",28.15,36.30,0,339.04,427.71,229.9,220.0,1.069,415610.5,415610.5,33035,0,0,0,L,1122011218,0,125.40,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631224,571935.00
05/30/2016 14:00,2,8.158,ALERT,219.61,369.70,60.018,1464631203,"201051344001025","219011344069620",27.87,40.80,0,291.85,422.90,230.3,220.3,1.030,429464.5,429464.5,37546,0,0,0,L,1122011218,0,125.17,124.49,0002,36,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631226,571936.00
05/30/2016 14:00,2,8.217,ACTIVE,221.42,373.01,60.023,1464631203,"201051344000458","219011344069620",27.61,36.80,0,340.25,426.21,229.7,219.8,1.061,426433.7,426433.7,32962,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631227,571937.00
05/30/2016 14:00,2,8.191,ACTIVE,221.64,375.71,60.018,1464631203,"201051344000853","219011344069620",28.11,35.00,0,341.15,428.01,233.2,223.1,1.087,425085.5,425085.5,32560,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631228,571938.00
05/30/2016 14:00,2,8.104,ALERT,218.03,369.10,60.028,1464631203,"201051344000685","219011344069620",27.51,39.00,0,288.55,416.59,225.9,216.1,1.078,430967.4,430967.4,37389,0,0,0,L,1122011218,0,125.40,123.59,0002,35,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631230,571939.00
05/30/2016 14:00,2,8.037,ACTIVE,219.39,369.70,60.028,1464631203,"201051344000917","219011344069620",27.81,38.80,0,336.94,421.40,226.2,216.4,1.061,427821.6,427821.6,37393,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631231,571940.00
05/30/2016 14:00,2,8.105,ACTIVE,218.26,369.40,60.039,1464631203,"201051344001145","219011344069620",27.47,37.80,0,334.84,418.70,225.4,215.7,1.034,433019.8,433019.8,37242,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631231,571941.00
05/30/2016 14:00,2,8.131,ALERT,219.84,371.51,60.039,1464631203,"201051344000651","219011344069620",27.63,38.20,0,302.68,422.00,227.4,217.5,1.021,425352.9,425352.9,37601,0,0,0,L,1122011218,0,126.07,124.27,0002,34,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631233,571942.00
05/30/2016 14:00,2,7.506,ACTIVE,214.19,354.97,60.007,1464631203,"274151322000088","219011344069620",25.84,48.00,0,336.94,396.15,196.3,187.5,0.751,669482.7,669482.7,26120,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631234,571943.00
05/30/2016 14:00,2,5.092,ACTIVE,215.54,411.18,60.018,1464631203,"274151322000068","219011344069620",38.03,51.00,0,387.74,459.57,197.4,188.6,0.765,564434.6,564434.6,27648,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631235,571944.00
05/30/2016 14:00,2,8.090,ACTIVE,219.39,369.10,60.044,1464631203,"201051344001135","219011344069620",27.63,38.60,0,335.74,421.40,226.3,216.5,1.034,421418.6,421418.6,37538,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631236,571945.00
05/30/2016 14:00,2,8.193,ACTIVE,218.93,370.60,59.954,1464631203,"201051344000594","219011344069620",27.63,43.80,0,336.34,423.50,229.1,219.2,1.047,430277.9,430277.9,32996,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631237,571946.00
05/30/2016 14:00,2,8.148,ACTIVE,219.61,369.10,60.034,1464631203,"201051344001203","219011344069620",27.79,40.60,0,337.24,422.30,229.1,219.2,1.065,428423.1,428423.1,37573,0,0,0,L,1122011218,0,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631238,571947.00
05/30/2016 14:00,2,7.547,ACTIVE,214.87,356.18,59.975,1464631203,"274151322000054","219011344069620",26.16,47.80,0,336.94,397.35,199.9,191.0,0.765,683824.0,683824.0,26149,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631239,571948.00
05/30/2016 14:00,2,8.137,ACTIVE,219.84,369.70,60.018,1464631203,"201051344000867","219011344069620",27.87,38.20,0,340.55,423.50,229.6,219.7,1.034,417782.8,417782.8,33004,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631240,571949.00
05/30/2016 14:00,2,8.004,ACTIVE,219.61,370.00,59.996,1464631203,"201051344001093","219011344069620",27.89,38.20,0,336.04,422.30,226.1,216.3,1.016,426970.6,426970.6,37442,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631241,571950.00
05/30/2016 14:00,2,8.189,ACTIVE,220.74,372.11,59.959,1464631203,"201051344000900","219011344069620",28.33,34.50,0,338.14,425.61,234.9,224.8,1.047,433467.1,433467.1,32396,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631242,571951.00
05/30/2016 14:00,2,8.053,ACTIVE,220.74,372.41,60.018,1464631203,"201051344000648","219011344069620",27.73,36.30,0,340.55,423.50,226.0,216.2,1.056,425282.3,425282.3,32683,0,0,0,L,1122011218,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631243,571952.00
05/30/2016 14:00,2,8.146,ACTIVE,220.97,371.21,59.981,1464631203,"201051344000569","219011344069620",28.11,35.60,0,339.34,426.21,231.8,221.8,1.069,434558.7,434558.7,32314,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631244,571953.00
05/30/2016 14:00,2,7.973,ACTIVE,221.19,374.81,60.007,1464631203,"201051344000983","219011344069620",28.59,36.00,0,339.65,426.21,231.0,221.0,1.074,426077.0,426077.0,32803,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631245,571954.00
05/30/2016 14:00,2,8.053,ACTIVE,221.42,374.51,59.975,1464631203,"201051344001158","219011344069620",27.85,37.50,0,339.65,424.41,227.2,217.4,1.052,420404.4,420404.4,33064,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631246,571955.00
05/30/2016 14:00,2,8.107,ACTIVE,220.97,373.61,60.018,1464631203,"201051344000576","219011344069620",28.05,35.00,0,339.65,427.11,230.3,220.4,1.052,427405.8,427405.8,32472,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631247,571956.00
05/30/2016 14:00,2,7.504,ACTIVE,214.64,355.28,59.975,1464631203,"274151322000087","219011344069620",25.80,56.50,0,335.44,395.85,195.9,187.2,0.734,657374.4,657374.4,26247,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464631248,571957.00
05/30/2016 14:15,2,8.080,ACTIVE,220.52,372.71,59.975,1464632103,"201051344000645","219011344069620",27.83,36.30,0,340.25,422.00,227.7,217.8,1.012,426993.1,426993.1,32608,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632104,571958.00
05/30/2016 14:15,2,7.486,ACTIVE,214.64,372.11,59.970,1464632103,"274151322000085","219011344069620",25.43,48.50,0,336.94,395.85,192.9,184.3,0.742,685679.4,685679.4,26157,0,0,0,L,1151911521,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632105,571959.00
05/30/2016 14:15,2,8.033,ACTIVE,219.39,373.31,59.991,1464632103,"201051344000633","219011344069620",27.83,39.50,0,340.25,422.00,226.4,216.6,1.052,418129.7,418129.7,33087,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632106,571960.00
05/30/2016 14:15,2,7.990,ACTIVE,220.97,374.21,59.986,1464632103,"201051344000469","219011344069620",28.51,32.80,0,339.65,426.21,230.5,220.6,1.069,419480.1,419480.1,33020,0,0,0,L,1122011218,0,124.72,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632107,571961.00
05/30/2016 14:15,2,8.010,ALERT,218.26,367.60,59.996,1464632103,"201051344000646","219011344069620",27.55,39.80,0,297.26,420.50,223.4,213.7,1.016,422964.0,422964.0,37574,0,0,0,L,1122011218,0,125.17,123.81,0002,36,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632108,571962.00
05/30/2016 14:15,2,7.549,ACTIVE,214.64,377.82,59.975,1464632103,"274151322000052","219011344069620",27.08,55.00,0,335.74,398.26,206.9,197.8,0.813,698956.8,698956.8,26387,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632109,571963.00
05/30/2016 14:15,2,8.143,ACTIVE,219.61,370.30,59.928,1464632103,"201051344000585","219011344069620",27.79,38.80,0,336.04,421.70,229.1,219.2,1.065,429824.9,429824.9,37576,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632110,571964.00
05/30/2016 14:15,2,7.844,ACTIVE,217.80,364.59,59.991,1464632103,"201051344001230","219011344069620",28.11,40.20,0,334.24,416.59,223.3,213.6,1.052,426608.7,426608.7,37382,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632111,571965.00
05/30/2016 14:15,2,7.885,ACTIVE,219.61,369.70,59.917,1464632103,"201051344000582","219011344069620",27.81,38.60,0,335.14,421.40,222.2,212.5,1.012,420002.1,420002.1,37541,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632112,571966.00
05/30/2016 14:15,2,7.871,ALERT,218.26,366.70,59.986,1464632103,"201051344000955","219011344069620",27.95,40.00,0,306.28,415.39,222.8,213.1,1.052,432368.7,432368.7,37477,0,0,0,L,1122011218,0,124.49,124.04,0002,36,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632114,571967.00
05/30/2016 14:15,2,4.959,ACTIVE,214.41,425.91,59.970,1464632103,"274151322000094","219011344069620",38.84,49.30,0,389.54,457.47,194.8,186.0,0.760,564680.0,564680.0,27440,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632115,571968.00
05/30/2016 14:15,2,8.031,ACTIVE,220.97,373.61,59.981,1464632103,"201051344000579","219011344069620",27.83,40.20,0,340.25,425.31,226.4,216.6,1.056,433537.0,433537.0,13091,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632116,571969.00
05/30/2016 14:15,2,7.967,ACTIVE,217.80,366.40,60.002,1464632103,"201051344000890","219011344069620",27.67,43.00,0,334.54,415.99,223.0,213.3,1.016,429533.0,429533.0,37493,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632117,571970.00
05/30/2016 14:15,2,7.943,ALERT,218.71,368.50,59.986,1464632103,"201051344000438","219011344069620",27.59,40.80,0,306.58,420.20,221.9,212.3,1.034,431551.1,431551.1,37498,0,0,0,L,1122011218,0,125.17,124.04,0002,38,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632119,571971.00
05/30/2016 14:15,2,7.795,ACTIVE,218.26,368.20,59.965,1464632103,"201051344000417","219011344069620",27.79,43.20,0,334.54,414.49,219.3,209.8,1.039,424027.0,424027.0,37660,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632120,571972.00
05/30/2016 14:15,2,7.510,ACTIVE,213.96,357.38,59.981,1464632103,"274151322000083","219011344069620",27.19,56.30,0,331.83,397.96,206.7,197.5,0.826,692657.2,692657.2,26459,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632121,571973.00
05/30/2016 14:15,2,7.869,ACTIVE,215.09,355.88,59.975,1464632103,"274151322000076","219011344069620",27.97,54.30,0,335.74,401.56,222.8,213.2,0.888,737602.5,737602.5,26458,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632122,571974.00
05/30/2016 14:15,2,8.078,ACTIVE,219.16,372.41,59.896,1464632103,"201051344000868","219011344069620",28.13,34.50,0,339.65,423.50,230.1,220.1,1.034,418596.9,418596.9,32740,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632123,571975.00
05/30/2016 14:15,2,7.846,ACTIVE,214.19,356.78,59.981,1464632103,"274151322000095","219011344069620",27.91,55.00,0,332.73,402.16,222.0,212.3,0.840,729999.0,729999.0,26373,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632123,571976.00
05/30/2016 14:15,2,8.168,ACTIVE,220.97,372.71,59.949,1464632103,"201051344000988","219011344069620",27.67,35.80,0,339.65,426.51,228.8,218.9,1.052,415665.4,415665.4,33036,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632124,571977.00
05/30/2016 14:15,2,8.059,ACTIVE,219.39,369.40,59.981,1464632103,"201051344001025","219011344069620",28.03,40.40,0,335.44,421.40,228.8,218.9,1.021,429519.3,429519.3,37548,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632125,571978.00
05/30/2016 14:15,2,8.045,ACTIVE,220.97,371.81,59.991,1464632103,"201051344000458","219011344069620",28.03,37.30,0,340.55,425.31,228.2,218.3,1.074,426488.4,426488.4,32963,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632126,571979.00
05/30/2016 14:15,2,8.041,ACTIVE,221.19,373.61,59.986,1464632103,"201051344000853","219011344069620",28.41,34.80,0,340.85,427.41,231.3,221.3,1.078,425140.9,425140.9,32561,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632127,571980.00
05/30/2016 14:15,2,7.869,ALERT,218.03,369.10,59.991,1464632103,"201051344000685","219011344069620",28.11,39.00,0,305.08,415.09,224.0,214.3,1.074,431020.9,431020.9,37391,0,0,0,L,1122011218,0,125.40,123.59,0002,36,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632129,571981.00
05/30/2016 14:15,2,7.998,ACTIVE,219.16,369.40,59.981,1464632103,"201051344000917","219011344069620",27.71,39.30,0,334.54,421.10,224.5,214.7,1.061,427875.3,427875.3,37394,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632130,571982.00
05/30/2016 14:15,2,7.918,ACTIVE,218.26,367.60,59.981,1464632103,"201051344001145","219011344069620",27.97,38.40,0,315.00,425.31,224.1,214.4,1.030,433073.4,433073.4,37243,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632131,571983.00
05/30/2016 14:15,2,7.980,ACTIVE,219.84,369.70,60.002,1464632103,"201051344000651","219011344069620",27.93,37.80,0,337.54,422.00,225.7,215.9,1.039,425407.0,425407.0,37603,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632132,571984.00
05/30/2016 14:15,2,7.354,ACTIVE,214.19,352.57,59.975,1464632103,"274151322000088","219011344069620",26.08,48.00,0,336.04,395.85,194.0,185.3,0.738,669529.2,669529.2,26121,0,0,0,L,1151911521,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632133,571985.00
05/30/2016 14:15,2,5.117,ACTIVE,215.54,427.41,59.944,1464632103,"274151322000068","219011344069620",37.57,50.20,0,386.23,457.47,193.7,185.0,0.738,564481.0,564481.0,27649,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632134,571986.00
05/30/2016 14:15,2,7.986,ACTIVE,219.16,369.10,59.986,1464632103,"201051344001135","219011344069620",27.71,38.00,0,336.04,420.20,224.2,214.5,1.012,421472.3,421472.3,37539,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632134,571987.00
05/30/2016 14:15,2,8.051,ACTIVE,218.48,368.80,59.986,1464632103,"201051344000594","219011344069620",27.89,43.60,0,335.44,422.90,227.1,217.3,1.030,430332.3,430332.3,32997,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632135,571988.00
05/30/2016 14:15,2,8.027,ACTIVE,219.61,370.30,59.996,1464632103,"201051344001203","219011344069620",27.99,41.00,0,337.54,421.40,227.6,217.7,1.052,428477.4,428477.4,37574,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632136,571989.00
05/30/2016 14:15,2,7.416,ACTIVE,214.64,363.39,59.954,1464632103,"274151322000054","219011344069620",26.32,47.50,0,336.94,397.35,197.5,188.7,0.756,683871.3,683871.3,26150,0,0,0,L,1151911521,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632137,571990.00
05/30/2016 14:15,2,8.035,ACTIVE,219.39,370.00,59.975,1464632103,"201051344000867","219011344069620",28.03,38.40,0,341.45,422.60,228.0,218.2,1.056,417837.4,417837.4,33005,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632138,571991.00
05/30/2016 14:15,2,7.826,ACTIVE,219.61,370.90,59.917,1464632103,"201051344001093","219011344069620",28.29,38.20,0,337.24,421.10,224.2,214.5,1.016,427024.2,427024.2,37443,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632139,571992.00
05/30/2016 14:15,2,8.102,ALERT,220.29,372.11,59.959,1464632103,"201051344000900","219011344069620",28.41,34.50,0,310.49,424.11,233.0,223.0,1.021,433522.7,433522.7,32397,0,0,0,L,1122011218,0,124.94,125.40,0002,30,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632141,571993.00
05/30/2016 14:15,2,7.992,ACTIVE,220.29,370.90,60.007,1464632103,"201051344000648","219011344069620",27.73,36.50,0,340.25,422.90,224.5,214.8,1.025,425336.1,425336.1,32684,0,0,0,L,1122011218,0,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632142,571994.00
05/30/2016 14:15,2,8.045,ALERT,220.74,370.90,59.965,1464632103,"201051344000569","219011344069620",28.31,36.30,0,287.05,423.20,230.6,220.6,1.061,434613.7,434613.7,32315,0,0,0,L,1122011218,0,124.49,125.85,0002,31,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632144,571995.00
05/30/2016 14:15,2,7.992,ACTIVE,220.74,374.21,59.917,1464632103,"201051344000983","219011344069620",28.45,35.80,0,339.95,423.20,230.3,220.3,1.061,426132.1,426132.1,32804,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632145,571996.00
05/30/2016 14:15,2,8.037,ACTIVE,221.19,373.91,59.933,1464632103,"201051344001158","219011344069620",27.75,36.50,0,339.95,421.70,225.6,215.9,1.030,420458.5,420458.5,33065,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632146,571997.00
05/30/2016 14:15,2,7.832,ACTIVE,220.74,371.51,59.928,1464632103,"201051344000576","219011344069620",28.80,34.50,0,339.95,426.21,228.3,218.4,1.043,427460.6,427460.6,32473,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632146,571998.00
05/30/2016 14:15,2,7.381,ACTIVE,214.64,357.68,59.917,1464632103,"274151322000087","219011344069620",26.02,56.80,0,333.03,395.25,194.4,185.7,0.720,657420.9,657420.9,26248,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464632147,571999.00
05/30/2016 14:30,2,7.947,ALERT,220.52,370.90,59.949,1464633003,"201051344000645","219011344069620",27.63,36.80,0,303.58,421.70,222.3,212.7,0.990,427046.7,427046.7,32609,0,0,0,L,1122011218,0,125.40,125.62,0002,32,0,0,0,0,0,0,2,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633005,572000.00
05/30/2016 14:30,2,7.283,ACTIVE,214.87,362.19,59.970,1464633003,"274151322000085","219011344069620",25.70,48.30,0,336.94,394.95,189.8,181.3,0.734,685725.2,685725.2,26158,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633006,572001.00
05/30/2016 14:30,2,7.932,ALERT,219.61,370.90,59.917,1464633003,"201051344000633","219011344069620",27.55,39.00,0,301.17,421.40,221.3,211.6,1.034,418183.2,418183.2,33088,0,0,0,L,1122011218,0,124.94,125.17,0002,38,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633008,572002.00
05/30/2016 14:30,2,7.836,ACTIVE,220.97,373.01,59.959,1464633003,"201051344000469","219011344069620",28.39,33.00,0,337.24,423.20,225.2,215.5,1.052,419534.7,419534.7,33021,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633009,572003.00
05/30/2016 14:30,2,7.799,ACTIVE,218.03,368.50,59.986,1464633003,"201051344000646","219011344069620",27.77,39.80,0,326.72,432.52,219.5,209.9,1.039,423017.2,423017.2,37576,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633010,572004.00
