ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 14:30,2,7.326,ACTIVE,214.87,376.92,59.954,1464633003,"274151322000052","219011344069620",27.29,53.80,0,321.01,415.39,202.4,193.4,0.804,699005.9,699005.9,26388,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633011,572005.00
05/30/2016 14:30,2,7.943,ALERT,219.39,368.80,59.933,1464633003,"201051344000585","219011344069620",27.93,39.00,0,301.17,421.10,224.7,214.9,1.039,429879.0,429879.0,37577,0,0,0,L,1122011218,0,124.94,124.72,0002,34,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633012,572006.00
05/30/2016 14:30,2,7.752,ACTIVE,217.58,366.40,59.991,1464633003,"201051344001230","219011344069620",27.83,39.50,0,334.24,415.39,218.4,208.9,1.003,426661.6,426661.6,37383,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633013,572007.00
05/30/2016 14:30,2,7.742,ACTIVE,219.39,369.40,59.970,1464633003,"201051344000582","219011344069620",27.71,38.80,0,334.54,421.10,217.2,207.7,0.981,420054.9,420054.9,37542,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633014,572008.00
05/30/2016 14:30,2,7.715,ALERT,218.03,367.30,59.896,1464633003,"201051344000955","219011344069620",27.87,39.80,0,307.78,434.33,217.6,208.1,1.021,432421.2,432421.2,37479,0,0,0,L,1122011218,0,124.49,123.81,0002,36,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633016,572009.00
05/30/2016 14:30,2,4.947,ACTIVE,214.64,429.22,59.938,1464633003,"274151322000094","219011344069620",37.95,50.40,0,373.01,480.91,189.6,181.0,0.738,564726.0,564726.0,27441,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633017,572010.00
05/30/2016 14:30,2,7.854,ALERT,221.19,371.21,59.944,1464633003,"201051344000579","219011344069620",27.85,39.80,0,304.48,421.10,221.4,211.8,1.030,433590.5,433590.5,13092,0,0,0,L,1122011218,0,125.40,125.40,0002,34,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633019,572011.00
05/30/2016 14:30,2,7.721,ACTIVE,218.03,367.90,59.970,1464633003,"201051344000890","219011344069620",27.85,43.00,0,334.84,415.39,217.7,208.2,0.994,429585.9,429585.9,37494,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633020,572012.00
05/30/2016 14:30,2,7.717,ACTIVE,218.71,369.10,60.002,1464633003,"201051344000438","219011344069620",27.77,40.40,0,334.24,421.40,217.0,207.5,1.021,431603.8,431603.8,37500,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633021,572013.00
05/30/2016 14:30,2,7.689,ACTIVE,218.26,368.20,59.986,1464633003,"201051344000417","219011344069620",27.57,43.40,0,334.84,414.19,214.7,205.3,1.016,424079.0,424079.0,37661,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633022,572014.00
05/30/2016 14:30,2,7.379,ACTIVE,214.19,360.08,59.959,1464633003,"274151322000083","219011344069620",27.08,56.80,0,331.83,396.75,202.1,193.1,0.795,692706.2,692706.2,26460,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633023,572015.00
05/30/2016 14:30,2,7.711,ALERT,215.54,357.38,59.954,1464633003,"274151322000076","219011344069620",27.87,53.30,0,302.07,404.27,217.3,207.9,0.866,737655.1,737655.1,26459,0,0,0,L,1151911521,0,123.59,124.04,0002,42,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633024,572016.00
05/30/2016 14:30,2,7.914,ALERT,219.16,368.80,59.970,1464633003,"201051344000868","219011344069620",27.99,34.80,0,287.05,422.60,224.3,214.6,1.008,418651.2,418651.2,32741,0,0,0,L,1122011218,0,124.49,125.17,0002,31,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633026,572017.00
05/30/2016 14:30,2,7.713,ALERT,214.41,354.07,59.975,1464633003,"274151322000095","219011344069620",27.77,53.50,0,302.37,400.36,216.7,207.2,0.822,730051.5,730051.5,26374,0,0,0,L,1151911521,0,123.36,123.36,0002,43,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633028,572018.00
05/30/2016 14:30,2,7.900,ALERT,220.97,369.70,59.917,1464633003,"201051344000988","219011344069620",27.89,35.60,0,286.14,423.20,223.2,213.5,1.025,415719.6,415719.6,33037,0,0,0,L,1122011218,0,125.17,125.62,0002,31,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633030,572019.00
05/30/2016 14:30,2,7.947,ALERT,219.16,367.30,59.922,1464633003,"201051344001025","219011344069620",27.77,40.40,0,280.73,420.50,223.4,213.7,0.999,429573.6,429573.6,37549,0,0,0,L,1122011218,0,124.94,124.27,0002,36,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633032,572020.00
05/30/2016 14:30,2,7.842,ACTIVE,220.97,372.71,59.975,1464633003,"201051344000458","219011344069620",28.07,37.30,0,336.64,422.00,222.9,213.3,1.056,426542.8,426542.8,32964,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633033,572021.00
05/30/2016 14:30,2,7.906,ALERT,221.42,373.01,59.933,1464633003,"201051344000853","219011344069620",28.15,34.80,0,303.88,426.21,225.3,215.5,1.056,425195.7,425195.7,32562,0,0,0,L,1122011218,0,125.85,125.62,0002,33,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633035,572022.00
05/30/2016 14:30,2,7.723,ACTIVE,217.80,367.00,59.996,1464633003,"201051344000685","219011344069620",27.99,39.50,0,335.14,418.39,218.9,209.4,1.052,431074.3,431074.3,37393,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633036,572023.00
05/30/2016 14:30,2,7.750,ACTIVE,219.16,367.60,59.917,1464633003,"201051344000917","219011344069620",27.99,39.30,0,336.04,419.90,219.6,210.0,1.034,427928.8,427928.8,37395,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633037,572024.00
05/30/2016 14:30,2,7.764,ACTIVE,218.03,365.49,59.901,1464633003,"201051344001145","219011344069620",27.89,38.40,0,334.54,418.09,219.3,209.8,1.012,433126.8,433126.8,37244,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633037,572025.00
05/30/2016 14:30,2,7.842,ACTIVE,219.61,368.20,59.981,1464633003,"201051344000651","219011344069620",27.81,38.20,0,336.94,420.80,220.8,211.2,0.999,425460.7,425460.7,37604,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633038,572026.00
05/30/2016 14:30,2,7.201,ACTIVE,214.64,362.79,59.933,1464633003,"274151322000088","219011344069620",26.08,47.80,0,336.64,394.95,190.0,181.5,0.725,669575.4,669575.4,26122,0,0,0,L,1151911521,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633039,572027.00
05/30/2016 14:30,2,4.990,ACTIVE,215.54,429.22,59.981,1464633003,"274151322000068","219011344069620",37.61,50.40,0,389.24,458.07,189.9,181.4,0.734,564527.2,564527.2,27650,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633040,572028.00
05/30/2016 14:30,2,7.824,ACTIVE,219.16,366.10,59.965,1464633003,"201051344001135","219011344069620",27.69,38.20,0,335.44,419.30,219.3,209.8,1.003,421525.7,421525.7,37540,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633042,572029.00
05/30/2016 14:30,2,7.861,ALERT,218.71,369.70,59.975,1464633003,"201051344000594","219011344069620",27.89,43.80,0,302.98,421.40,222.1,212.5,1.016,430386.3,430386.3,32998,0,0,0,L,1122011218,0,124.27,124.49,0002,37,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633044,572030.00
05/30/2016 14:30,2,7.895,ALERT,219.61,368.80,59.933,1464633003,"201051344001203","219011344069620",27.79,40.80,0,306.58,421.40,222.2,212.5,1.025,428531.4,428531.4,37575,0,0,0,L,1122011218,0,125.85,124.04,0002,36,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633045,572031.00
05/30/2016 14:30,2,7.268,ACTIVE,214.64,373.31,59.965,1464633003,"274151322000054","219011344069620",26.36,47.30,0,336.94,396.45,193.8,185.2,0.738,683918.5,683918.5,26151,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633046,572032.00
05/30/2016 14:30,2,7.818,ALERT,219.61,368.50,59.975,1464633003,"201051344000867","219011344069620",28.15,38.40,0,302.98,422.00,222.8,213.1,1.021,417891.7,417891.7,33006,0,0,0,L,1122011218,0,124.94,124.94,0002,33,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633048,572033.00
05/30/2016 14:30,2,7.594,ALERT,219.39,368.80,59.907,1464633003,"201051344001093","219011344069620",28.45,38.40,0,297.26,420.80,218.7,209.1,0.999,427077.5,427077.5,37444,0,0,0,L,1122011218,0,125.40,124.27,0002,37,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633050,572034.00
05/30/2016 14:30,2,7.871,ALERT,220.29,370.60,59.975,1464633003,"201051344000900","219011344069620",28.57,34.30,0,309.29,423.20,227.5,217.7,0.999,433578.2,433578.2,32399,0,0,0,L,1122011218,0,125.40,125.40,0002,30,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633052,572035.00
05/30/2016 14:30,2,7.797,ALERT,220.29,370.90,59.922,1464633003,"201051344000648","219011344069620",27.77,36.50,0,293.06,422.00,219.2,209.7,1.012,425389.6,425389.6,32685,0,0,0,L,1122011218,0,124.49,125.62,0002,33,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633053,572036.00
05/30/2016 14:30,2,7.887,ALERT,220.52,374.51,59.981,1464633003,"201051344000569","219011344069620",28.19,36.50,0,291.25,423.20,225.2,215.4,1.034,434668.6,434668.6,32317,0,0,0,L,1122011218,0,124.72,125.62,0002,31,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633055,572037.00
05/30/2016 14:30,2,7.771,ALERT,220.97,373.61,59.928,1464633003,"201051344000983","219011344069620",28.55,35.60,0,304.18,429.22,224.6,214.8,1.039,426186.9,426186.9,32805,0,0,0,L,1122011218,0,125.40,125.62,0002,33,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633057,572038.00
05/30/2016 14:30,2,7.875,ALERT,220.97,372.11,59.975,1464633003,"201051344001158","219011344069620",27.65,37.50,0,300.27,421.40,220.5,210.9,1.003,420512.3,420512.3,33066,0,0,0,L,1122011218,0,125.17,125.40,0002,35,0,0,0,0,0,0,1,1062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633059,572039.00
05/30/2016 14:30,2,7.805,ALERT,220.74,373.01,59.944,1464633003,"201051344000576","219011344069620",28.25,34.50,0,305.08,422.00,223.3,213.6,1.012,427515.2,427515.2,32474,0,0,0,L,1122011218,0,125.40,125.40,0002,31,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633061,572040.00
05/30/2016 14:30,2,7.260,ACTIVE,214.64,360.08,59.954,1464633003,"274151322000087","219011344069620",25.88,58.50,0,336.94,394.35,190.3,181.8,0.707,657467.5,657467.5,26249,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633062,572041.00
05/30/2016 14:45,2,7.668,ACTIVE,220.97,370.60,60.007,1464633903,"201051344000645","219011344069620",28.33,35.60,0,341.15,420.50,219.9,210.3,0.990,427099.5,427099.5,32611,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633904,572042.00
05/30/2016 14:45,2,7.113,ACTIVE,215.32,372.11,60.002,1464633903,"274151322000085","219011344069620",26.02,48.80,0,337.84,394.05,187.4,179.0,0.716,685770.1,685770.1,26159,0,0,0,L,1151911521,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633905,572043.00
05/30/2016 14:45,2,7.727,ACTIVE,219.84,370.30,60.002,1464633903,"201051344000633","219011344069620",27.97,39.30,0,340.25,420.80,218.9,209.4,1.025,418235.7,418235.7,33090,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633906,572044.00
05/30/2016 14:45,2,7.602,ACTIVE,221.64,372.11,60.002,1464633903,"201051344000469","219011344069620",28.88,32.80,0,340.25,421.70,222.4,212.8,1.034,419588.1,419588.1,33022,0,0,0,L,1122011218,0,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633907,572045.00
05/30/2016 14:45,2,7.678,ACTIVE,218.26,369.10,59.986,1464633903,"201051344000646","219011344069620",27.91,39.00,0,333.93,415.39,216.8,207.3,1.012,423069.1,423069.1,37577,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633908,572046.00
05/30/2016 14:45,2,7.219,ACTIVE,215.32,375.71,59.970,1464633903,"274151322000052","219011344069620",27.39,54.50,0,336.64,397.05,200.0,191.1,0.795,699053.8,699053.8,26389,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633909,572047.00
05/30/2016 14:45,2,7.709,ALERT,219.84,370.00,59.949,1464633903,"201051344000585","219011344069620",28.47,37.50,0,307.78,419.60,222.3,212.7,1.025,429932.1,429932.1,37579,0,0,0,L,1122011218,0,125.17,124.94,0002,34,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633911,572048.00
05/30/2016 14:45,2,7.607,ACTIVE,218.03,367.60,60.002,1464633903,"201051344001230","219011344069620",27.99,39.80,0,335.14,414.49,215.6,206.2,0.986,426713.4,426713.4,37384,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633912,572049.00
05/30/2016 14:45,2,7.592,ACTIVE,219.84,370.30,59.996,1464633903,"201051344000582","219011344069620",27.93,38.60,0,335.44,419.90,214.5,205.1,0.946,420106.3,420106.3,37543,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633912,572050.00
05/30/2016 14:45,2,7.598,ACTIVE,218.48,367.90,59.996,1464633903,"201051344000955","219011344069620",28.03,40.20,0,334.84,413.59,215.7,206.3,1.012,432472.8,432472.8,37481,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633913,572051.00
05/30/2016 14:45,2,4.783,ACTIVE,215.09,420.20,59.970,1464633903,"274151322000094","219011344069620",38.51,49.80,0,388.64,454.76,186.8,178.4,0.742,564770.8,564770.8,27442,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633914,572052.00
05/30/2016 14:45,2,7.748,ACTIVE,221.42,372.71,60.002,1464633903,"201051344000579","219011344069620",27.91,40.20,0,341.15,420.50,219.0,209.4,1.030,433642.9,433642.9,13094,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633915,572053.00
05/30/2016 14:45,2,7.648,ACTIVE,218.26,367.90,60.012,1464633903,"201051344000890","219011344069620",27.79,42.30,0,335.44,414.49,215.4,205.9,0.977,429637.4,429637.4,37495,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633916,572054.00
05/30/2016 14:45,2,7.566,ACTIVE,218.93,367.00,59.981,1464633903,"201051344000438","219011344069620",28.01,40.20,0,335.74,417.49,214.4,205.1,1.012,431655.1,431655.1,37501,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633917,572055.00
05/30/2016 14:45,2,7.604,ACTIVE,218.48,367.60,59.991,1464633903,"201051344000417","219011344069620",27.53,42.30,0,334.84,412.38,212.0,202.7,0.999,424129.7,424129.7,37662,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633918,572056.00
05/30/2016 14:45,2,7.246,ACTIVE,214.64,361.29,59.996,1464633903,"274151322000083","219011344069620",27.25,55.80,0,332.73,396.45,199.8,191.0,0.795,692753.9,692753.9,26461,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633919,572057.00
05/30/2016 14:45,2,7.533,ACTIVE,215.54,382.63,59.991,1464633903,"274151322000076","219011344069620",28.19,53.00,0,336.94,400.66,215.2,205.8,0.853,737706.6,737706.6,26461,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633920,572058.00
05/30/2016 14:45,2,7.775,ACTIVE,219.61,372.41,59.991,1464633903,"201051344000868","219011344069620",28.17,34.80,0,340.85,421.70,221.7,212.0,0.986,418704.3,418704.3,32743,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633921,572059.00
05/30/2016 14:45,2,7.529,ACTIVE,214.87,354.97,60.012,1464633903,"274151322000095","219011344069620",28.15,54.30,0,336.04,399.16,214.6,205.2,0.809,730102.8,730102.8,26376,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633922,572060.00
05/30/2016 14:45,2,7.738,ACTIVE,221.42,373.61,60.007,1464633903,"201051344000988","219011344069620",28.17,35.40,0,339.34,422.60,220.8,211.2,1.021,415772.2,415772.2,33039,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633923,572061.00
05/30/2016 14:45,2,7.756,ACTIVE,219.39,369.40,59.991,1464633903,"201051344001025","219011344069620",28.13,39.80,0,335.44,419.00,221.1,211.5,0.986,429626.2,429626.2,37551,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633924,572062.00
05/30/2016 14:45,2,7.715,ACTIVE,221.19,373.91,60.023,1464633903,"201051344000458","219011344069620",28.23,37.00,0,341.15,421.70,220.4,210.8,1.069,426595.3,426595.3,32965,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633925,572063.00
05/30/2016 14:45,2,7.650,ACTIVE,221.87,376.62,60.018,1464633903,"201051344000853","219011344069620",28.77,35.00,0,340.85,423.81,222.8,213.1,1.034,425248.8,425248.8,32564,0,0,0,L,1122011218,0,126.30,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633926,572064.00
05/30/2016 14:45,2,7.664,ACTIVE,218.03,369.10,60.007,1464633903,"201051344000685","219011344069620",27.89,39.30,0,334.24,413.59,216.3,206.8,1.039,431125.7,431125.7,37394,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633926,572065.00
05/30/2016 14:45,2,7.621,ACTIVE,219.39,370.00,59.975,1464633903,"201051344000917","219011344069620",28.11,39.30,0,336.04,417.79,216.8,207.3,1.012,427980.3,427980.3,37396,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633927,572066.00
05/30/2016 14:45,2,7.715,ACTIVE,218.26,367.00,59.965,1464633903,"201051344001145","219011344069620",27.71,38.00,0,335.44,414.79,216.4,206.9,1.003,433178.3,433178.3,37245,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633928,572067.00
05/30/2016 14:45,2,7.705,ACTIVE,219.84,369.40,59.938,1464633903,"201051344000651","219011344069620",27.91,38.40,0,341.75,419.00,217.8,208.3,0.981,425512.5,425512.5,37605,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633929,572068.00
05/30/2016 14:45,2,7.080,ACTIVE,214.87,376.62,60.007,1464633903,"274151322000088","219011344069620",26.26,46.80,0,336.94,394.05,188.2,179.8,0.734,669620.0,669620.0,26123,0,0,0,L,1151911521,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633930,572069.00
05/30/2016 14:45,2,4.727,ACTIVE,216.00,421.40,59.965,1464633903,"274151322000068","219011344069620",39.02,50.20,0,388.34,458.67,186.7,178.3,0.712,564571.7,564571.7,27651,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633931,572070.00
05/30/2016 14:45,2,7.670,ACTIVE,219.39,367.60,59.938,1464633903,"201051344001135","219011344069620",27.95,38.20,0,323.72,434.33,217.2,207.7,0.990,421577.2,421577.2,37541,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633932,572071.00
05/30/2016 14:45,2,7.824,ACTIVE,218.93,368.20,60.012,1464633903,"201051344000594","219011344069620",27.69,43.00,0,335.74,420.20,219.4,209.8,1.008,430438.5,430438.5,33000,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633933,572072.00
05/30/2016 14:45,2,7.604,ACTIVE,219.61,369.40,59.959,1464633903,"201051344001203","219011344069620",28.43,40.00,0,336.94,418.70,218.6,209.1,1.021,428583.5,428583.5,37577,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633934,572073.00
05/30/2016 14:45,2,7.084,ACTIVE,215.09,367.60,59.970,1464633903,"274151322000054","219011344069620",26.70,46.80,0,337.24,395.85,191.4,182.8,0.734,683963.8,683963.8,26152,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633935,572074.00
05/30/2016 14:45,2,7.736,ACTIVE,219.61,370.30,59.970,1464633903,"201051344000867","219011344069620",28.07,38.00,0,339.65,420.50,219.7,210.2,0.999,417943.9,417943.9,33008,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633936,572075.00
05/30/2016 14:45,2,7.529,ACTIVE,219.61,370.90,59.991,1464633903,"201051344001093","219011344069620",28.25,38.20,0,336.94,419.60,215.4,205.9,0.972,427128.7,427128.7,37446,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633937,572076.00
05/30/2016 14:45,2,7.787,ACTIVE,220.52,373.91,60.018,1464633903,"201051344000900","219011344069620",28.49,34.50,0,340.55,424.41,224.6,214.9,1.003,433631.4,433631.4,32401,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633938,572077.00
05/30/2016 14:45,2,7.645,ACTIVE,220.52,374.51,59.965,1464633903,"201051344000648","219011344069620",27.95,35.80,0,341.45,421.40,216.4,207.0,0.977,425440.8,425440.8,32687,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633938,572078.00
05/30/2016 14:45,2,7.703,ACTIVE,220.74,373.31,60.002,1464633903,"201051344000569","219011344069620",28.47,35.60,0,339.95,422.00,222.2,212.5,1.034,434721.1,434721.1,32319,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633939,572079.00
05/30/2016 14:45,2,7.701,ACTIVE,221.19,373.01,59.975,1464633903,"201051344000983","219011344069620",28.47,35.40,0,339.65,424.11,221.9,212.3,1.039,426239.3,426239.3,32807,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633940,572080.00
05/30/2016 14:45,2,7.701,ACTIVE,221.19,372.11,59.965,1464633903,"201051344001158","219011344069620",27.89,36.30,0,339.65,419.90,217.4,207.9,0.999,420563.7,420563.7,33068,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633941,572081.00
05/30/2016 14:45,2,7.645,ACTIVE,220.97,373.01,59.975,1464633903,"201051344000576","219011344069620",28.45,35.20,0,340.25,422.60,220.3,210.7,1.008,427567.1,427567.1,32476,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633942,572082.00
05/30/2016 14:45,2,7.084,ACTIVE,214.87,381.42,60.007,1464633903,"274151322000087","219011344069620",26.22,56.30,0,337.24,393.75,188.0,179.5,0.729,657511.7,657511.7,26250,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464633943,572083.00
05/30/2016 15:00,2,7.430,ACTIVE,220.52,368.20,59.970,1464634803,"201051344000645","219011344069620",28.09,36.30,0,340.55,418.39,211.3,202.0,0.946,427151.0,427151.0,32612,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634804,572084.00
05/30/2016 15:00,2,6.910,ACTIVE,214.87,355.88,59.975,1464634803,"274151322000085","219011344069620",25.82,47.30,0,337.24,393.15,180.7,172.4,0.698,685814.0,685814.0,26160,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634805,572085.00
05/30/2016 15:00,2,7.445,ACTIVE,219.61,369.70,59.965,1464634803,"201051344000633","219011344069620",27.97,39.30,0,340.85,418.70,210.9,201.6,0.963,418287.1,418287.1,33091,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634806,572086.00
05/30/2016 15:00,2,7.439,ACTIVE,220.97,372.11,59.996,1464634803,"201051344000469","219011344069620",28.45,33.50,0,340.25,421.10,214.3,204.9,1.021,419640.3,419640.3,33023,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634807,572087.00
05/30/2016 15:00,2,7.434,ACTIVE,218.03,365.80,59.944,1464634803,"201051344000646","219011344069620",27.73,39.80,0,334.54,416.29,208.8,199.6,0.977,423120.0,423120.0,37578,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634808,572088.00
05/30/2016 15:00,2,6.969,ACTIVE,214.64,378.12,59.986,1464634803,"274151322000052","219011344069620",27.43,53.00,0,336.34,396.45,193.5,184.8,0.756,699100.8,699100.8,26390,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634809,572089.00
05/30/2016 15:00,2,7.580,ACTIVE,219.39,368.80,59.938,1464634803,"201051344000585","219011344069620",27.95,38.20,0,341.75,419.30,214.5,205.1,0.999,429984.3,429984.3,37581,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634810,572090.00
05/30/2016 15:00,2,7.291,ACTIVE,217.80,363.69,60.002,1464634803,"201051344001230","219011344069620",28.13,39.30,0,335.14,413.29,207.6,198.4,0.955,426763.9,426763.9,37385,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634810,572091.00
05/30/2016 15:00,2,7.322,ACTIVE,219.39,368.80,59.981,1464634803,"201051344000582","219011344069620",27.87,38.20,0,337.84,418.70,206.7,197.6,0.941,420156.6,420156.6,37544,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634811,572092.00
05/30/2016 15:00,2,7.418,ACTIVE,218.26,365.80,59.933,1464634803,"201051344000955","219011344069620",27.57,39.30,0,336.04,412.98,207.0,197.9,0.977,432523.2,432523.2,37482,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634812,572093.00
05/30/2016 15:00,2,4.643,ACTIVE,214.41,426.51,59.991,1464634803,"274151322000094","219011344069620",38.29,48.80,0,390.14,459.27,179.0,170.8,0.703,564814.6,564814.6,27443,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634813,572094.00
05/30/2016 15:00,2,7.484,ACTIVE,220.97,370.90,59.991,1464634803,"201051344000579","219011344069620",27.83,39.50,0,341.45,422.30,210.8,201.6,0.990,433694.3,433694.3,13095,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634814,572095.00
05/30/2016 15:00,2,7.340,ACTIVE,218.03,366.40,60.007,1464634803,"201051344000890","219011344069620",27.89,42.80,0,333.93,412.98,207.2,198.1,0.946,429687.9,429687.9,37496,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634815,572096.00
05/30/2016 15:00,2,7.340,ACTIVE,218.93,368.80,59.991,1464634803,"201051344000438","219011344069620",27.81,40.60,0,336.64,418.09,206.7,197.6,0.972,431705.5,431705.5,37502,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634816,572097.00
05/30/2016 15:00,2,7.260,ACTIVE,218.26,365.19,59.922,1464634803,"201051344000417","219011344069620",27.75,42.50,0,335.74,412.38,204.1,195.0,0.986,424179.5,424179.5,37663,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634817,572098.00
05/30/2016 15:00,2,7.281,ACTIVE,215.32,355.88,59.981,1464634803,"274151322000076","219011344069620",28.15,52.30,0,335.74,398.56,207.6,198.4,0.813,737757.0,737757.0,26462,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634819,572099.00
05/30/2016 15:00,2,7.539,ACTIVE,219.16,369.10,59.965,1464634803,"201051344000868","219011344069620",27.93,35.00,0,341.15,420.20,213.1,203.8,0.968,418756.2,418756.2,32744,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634820,572100.00
05/30/2016 15:00,2,7.336,ACTIVE,214.41,358.88,59.986,1464634803,"274151322000095","219011344069620",27.91,52.30,0,336.64,399.46,207.1,198.0,0.782,730153.1,730153.1,26377,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634821,572101.00
05/30/2016 15:00,2,7.539,ACTIVE,220.97,373.01,59.912,1464634803,"201051344000988","219011344069620",27.79,36.30,0,339.65,423.20,212.2,202.8,0.990,415823.9,415823.9,33040,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634822,572102.00
05/30/2016 15:00,2,7.445,ACTIVE,219.16,366.70,59.959,1464634803,"201051344001025","219011344069620",28.19,40.20,0,336.94,418.70,212.5,203.2,0.955,429678.0,429678.0,37552,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634823,572103.00
05/30/2016 15:00,2,7.514,ACTIVE,220.74,369.70,60.002,1464634803,"201051344000458","219011344069620",27.85,37.30,0,341.15,420.20,211.9,202.6,0.990,426646.9,426646.9,32966,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634824,572104.00
05/30/2016 15:00,2,7.479,ACTIVE,221.19,373.31,60.023,1464634803,"201051344000853","219011344069620",28.25,35.40,0,342.35,423.20,213.9,204.5,0.990,425301.0,425301.0,32565,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634825,572105.00
05/30/2016 15:00,2,7.443,ACTIVE,217.80,366.40,59.912,1464634803,"201051344000685","219011344069620",27.63,38.80,0,335.44,417.49,208.3,199.1,0.999,431176.4,431176.4,37395,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634826,572106.00
05/30/2016 15:00,2,7.445,ACTIVE,219.16,366.40,59.938,1464634803,"201051344000917","219011344069620",27.69,39.50,0,337.54,417.79,208.7,199.5,0.981,428031.2,428031.2,37397,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634826,572107.00
05/30/2016 15:00,2,7.418,ACTIVE,218.03,365.80,59.965,1464634803,"201051344001145","219011344069620",27.77,38.40,0,335.14,413.59,208.6,199.4,0.959,433229.0,433229.0,37246,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634827,572108.00
05/30/2016 15:00,2,7.514,ACTIVE,219.61,369.10,60.002,1464634803,"201051344000651","219011344069620",27.59,38.20,0,342.35,418.39,209.8,200.6,0.950,425563.6,425563.6,37606,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634828,572109.00
05/30/2016 15:00,2,6.873,ACTIVE,214.87,353.17,59.959,1464634803,"274151322000088","219011344069620",26.10,46.80,0,337.54,393.15,181.3,173.1,0.689,669664.1,669664.1,26124,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634829,572110.00
05/30/2016 15:00,2,4.768,ACTIVE,215.77,427.71,59.981,1464634803,"274151322000068","219011344069620",37.41,49.00,0,387.74,461.38,180.3,172.1,0.703,564615.5,564615.5,27652,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634830,572111.00
05/30/2016 15:00,2,7.367,ACTIVE,218.93,366.70,59.907,1464634803,"201051344001135","219011344069620",27.99,38.40,0,336.94,417.19,208.9,199.7,0.955,421628.0,421628.0,37542,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634831,572112.00
05/30/2016 15:00,2,7.496,ACTIVE,218.71,368.20,59.996,1464634803,"201051344000594","219011344069620",27.91,42.80,0,338.44,419.90,211.8,202.5,0.955,430490.0,430490.0,33001,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634832,572113.00
05/30/2016 15:00,2,7.406,ACTIVE,219.39,368.20,60.007,1464634803,"201051344001203","219011344069620",28.11,40.00,0,342.65,418.39,210.8,201.6,0.977,428634.8,428634.8,37578,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634833,572114.00
05/30/2016 15:00,2,6.908,ACTIVE,214.87,366.40,59.970,1464634803,"274151322000054","219011344069620",26.40,47.30,0,336.64,395.25,184.5,176.2,0.707,684008.7,684008.7,26153,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634834,572115.00
05/30/2016 15:00,2,7.459,ACTIVE,219.39,369.70,59.986,1464634803,"201051344000867","219011344069620",28.03,38.40,0,342.05,419.30,211.8,202.6,0.937,417995.4,417995.4,33009,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634835,572116.00
05/30/2016 15:00,2,7.354,ACTIVE,219.39,368.80,59.981,1464634803,"201051344001093","219011344069620",27.83,38.40,0,341.75,417.79,207.2,198.1,0.941,427179.2,427179.2,37447,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634836,572117.00
05/30/2016 15:00,2,7.490,ACTIVE,220.29,370.90,59.986,1464634803,"201051344000900","219011344069620",28.49,35.00,0,339.95,420.50,215.9,206.5,0.959,433684.0,433684.0,32402,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634837,572118.00
05/30/2016 15:00,2,7.379,ACTIVE,220.29,371.81,59.954,1464634803,"201051344000648","219011344069620",27.91,36.00,0,340.85,419.00,208.7,199.5,0.955,425491.5,425491.5,32688,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634838,572119.00
05/30/2016 15:00,2,7.371,ACTIVE,220.74,371.51,59.949,1464634803,"201051344000569","219011344069620",28.59,35.60,0,339.95,419.90,213.1,203.8,0.999,434773.1,434773.1,32320,0,0,0,L,1122011218,0,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634839,572120.00
05/30/2016 15:00,2,7.414,ACTIVE,220.97,370.90,59.996,1464634803,"201051344000983","219011344069620",28.45,35.80,0,340.25,419.60,213.4,204.0,0.986,426291.2,426291.2,32808,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634840,572121.00
05/30/2016 15:00,2,7.436,ACTIVE,220.97,371.81,59.975,1464634803,"201051344001158","219011344069620",27.81,36.50,0,340.55,422.60,209.4,200.2,0.941,420614.7,420614.7,33069,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634841,572122.00
05/30/2016 15:00,2,7.521,ACTIVE,220.74,373.61,60.012,1464634803,"201051344000576","219011344069620",27.75,34.80,0,340.55,422.30,211.3,202.1,0.990,427618.7,427618.7,32477,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634842,572123.00
05/30/2016 15:00,2,6.852,ACTIVE,214.87,352.57,59.996,1464634803,"274151322000087","219011344069620",26.18,55.30,0,337.24,393.75,181.7,173.4,0.689,657555.8,657555.8,26251,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634843,572124.00
05/30/2016 15:00,2,7.051,ALERT,214.19,379.62,59.986,1464634803,"274151322000083","219011344069620",26.98,55.30,0,289.75,395.85,192.7,184.0,0.756,692802.0,692802.0,26462,0,0,0,L,1151911521,1,122.91,123.36,0002,42,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464634845,572125.00
05/30/2016 15:15,2,7.236,ACTIVE,220.52,369.10,59.986,1464635703,"201051344000645","219011344069620",28.17,36.30,0,341.45,416.29,206.4,197.3,0.924,427201.1,427201.1,32613,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635704,572126.00
05/30/2016 15:15,2,6.672,ALERT,215.09,351.97,59.981,1464635703,"274151322000085","219011344069620",26.10,46.60,0,301.77,392.25,176.3,168.3,0.681,685856.5,685856.5,26161,0,0,0,L,1151911521,0,124.04,123.59,0002,41,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635706,572127.00
05/30/2016 15:15,2,7.252,ACTIVE,219.61,368.80,59.986,1464635703,"201051344000633","219011344069620",28.01,38.60,0,340.85,416.59,205.8,196.7,0.963,418336.9,418336.9,33092,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635706,572128.00
05/30/2016 15:15,2,7.223,ACTIVE,220.97,372.11,59.986,1464635703,"201051344000469","219011344069620",28.53,32.60,0,340.85,418.70,208.6,199.4,0.963,419690.9,419690.9,33024,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635707,572129.00
05/30/2016 15:15,2,7.121,ACTIVE,218.03,366.40,59.986,1464635703,"201051344000646","219011344069620",28.15,38.80,0,334.54,411.48,202.8,193.8,0.950,423169.3,423169.3,37579,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635708,572130.00
05/30/2016 15:15,2,6.725,ALERT,214.87,364.59,59.975,1464635703,"274151322000052","219011344069620",27.57,53.30,0,300.87,394.05,187.6,179.1,0.742,699146.3,699146.3,26391,0,0,0,L,1151911521,0,122.91,124.04,0002,42,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635710,572131.00
05/30/2016 15:15,2,7.285,ACTIVE,219.39,367.00,59.986,1464635703,"201051344000585","219011344069620",28.27,38.40,0,337.54,416.29,208.5,199.3,0.959,430035.1,430035.1,37582,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635711,572132.00
05/30/2016 15:15,2,7.027,ACTIVE,217.58,363.09,59.981,1464635703,"201051344001230","219011344069620",28.41,38.80,0,335.14,410.88,202.1,193.1,0.937,426813.1,426813.1,37386,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635712,572133.00
05/30/2016 15:15,2,7.066,ACTIVE,219.16,367.60,59.986,1464635703,"201051344000582","219011344069620",28.13,37.80,0,337.54,415.99,201.2,192.3,0.910,420205.5,420205.5,37545,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635713,572134.00
05/30/2016 15:15,2,7.059,ACTIVE,217.80,364.89,59.986,1464635703,"201051344000955","219011344069620",28.17,39.80,0,336.04,410.28,201.3,192.4,0.941,432572.3,432572.3,37483,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635714,572135.00
05/30/2016 15:15,2,4.604,ACTIVE,214.87,405.47,59.986,1464635703,"274151322000094","219011344069620",37.33,48.00,0,388.04,456.57,172.7,164.8,0.672,564857.1,564857.1,27444,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635715,572136.00
05/30/2016 15:15,2,7.258,ACTIVE,220.97,370.30,60.023,1464635703,"201051344000579","219011344069620",27.97,39.30,0,341.45,416.29,205.5,196.4,0.959,433744.2,433744.2,13096,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635716,572137.00
05/30/2016 15:15,2,7.094,ACTIVE,217.80,364.29,59.991,1464635703,"201051344000890","219011344069620",28.09,42.30,0,335.74,410.58,201.9,192.9,0.919,429737.0,429737.0,37497,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635717,572138.00
05/30/2016 15:15,2,7.074,ACTIVE,218.48,366.40,59.986,1464635703,"201051344000438","219011344069620",28.07,40.20,0,336.64,414.49,201.1,192.2,0.937,431754.4,431754.4,37503,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635718,572139.00
05/30/2016 15:15,2,7.070,ACTIVE,218.03,364.89,60.023,1464635703,"201051344000417","219011344069620",27.75,42.00,0,335.74,409.38,198.7,189.9,0.937,424227.8,424227.8,37664,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635718,572140.00
05/30/2016 15:15,2,6.811,ACTIVE,214.64,375.71,59.996,1464635703,"274151322000083","219011344069620",27.19,54.30,0,336.94,394.05,187.4,179.0,0.747,692846.3,692846.3,26464,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635719,572141.00
05/30/2016 15:15,2,7.004,ALERT,215.54,372.41,59.975,1464635703,"274151322000076","219011344069620",28.31,51.30,0,296.66,397.05,200.9,192.0,0.791,737805.8,737805.8,26463,0,0,0,L,1151911521,0,123.59,124.27,0002,41,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635721,572142.00
05/30/2016 15:15,2,7.219,ACTIVE,219.39,368.80,59.991,1464635703,"201051344000868","219011344069620",28.37,34.50,0,341.75,418.09,207.4,198.3,0.937,418806.8,418806.8,32745,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635722,572143.00
05/30/2016 15:15,2,7.107,ALERT,214.87,362.79,59.975,1464635703,"274151322000095","219011344069620",27.91,51.50,0,302.98,397.66,200.9,192.0,0.756,730201.9,730201.9,26378,0,0,0,L,1151911521,0,123.59,123.59,0002,40,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635724,572144.00
05/30/2016 15:15,2,7.301,ACTIVE,220.74,373.01,59.991,1464635703,"201051344000988","219011344069620",27.89,35.80,0,339.65,416.89,206.2,197.1,0.955,415874.2,415874.2,33041,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635725,572145.00
05/30/2016 15:15,2,7.312,ACTIVE,218.93,365.80,59.970,1464635703,"201051344001025","219011344069620",27.91,39.50,0,336.94,415.69,206.5,197.4,0.928,429728.4,429728.4,37553,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635726,572146.00
