ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 15:15,2,7.203,ACTIVE,220.74,370.30,59.986,1464635703,"201051344000458","219011344069620",28.27,36.50,0,341.45,416.89,206.1,197.0,0.977,426697.2,426697.2,32967,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635727,572147.00
05/30/2016 15:15,2,7.203,ACTIVE,221.19,371.81,59.986,1464635703,"201051344000853","219011344069620",28.59,34.50,0,341.15,420.20,208.5,199.3,0.977,425351.8,425351.8,32566,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635727,572148.00
05/30/2016 15:15,2,7.139,ACTIVE,217.80,367.00,59.975,1464635703,"201051344000685","219011344069620",28.03,38.80,0,335.44,410.28,202.5,193.6,0.972,431225.8,431225.8,37396,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635728,572149.00
05/30/2016 15:15,2,7.170,ACTIVE,218.93,365.49,59.996,1464635703,"201051344000917","219011344069620",27.95,38.60,0,338.14,415.39,203.0,194.0,0.950,428080.7,428080.7,37398,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635729,572150.00
05/30/2016 15:15,2,7.189,ALERT,217.80,365.19,59.959,1464635703,"201051344001145","219011344069620",27.87,38.20,0,294.86,410.88,202.8,193.8,0.932,433278.3,433278.3,37247,0,0,0,L,1122011218,0,124.72,123.81,0002,36,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635731,572151.00
05/30/2016 15:15,2,7.250,ACTIVE,219.61,367.90,59.970,1464635703,"201051344000651","219011344069620",27.77,37.50,0,342.35,415.69,204.0,195.0,0.910,425613.3,425613.3,37607,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635732,572152.00
05/30/2016 15:15,2,6.535,ALERT,214.64,362.19,59.975,1464635703,"274151322000088","219011344069620",26.60,46.00,0,301.77,391.94,176.1,168.0,0.672,669706.8,669706.8,26125,0,0,0,L,1151911521,0,123.59,123.81,0002,37,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635734,572153.00
05/30/2016 15:15,2,4.555,ALERT,215.77,406.07,59.975,1464635703,"274151322000068","219011344069620",37.83,50.00,0,301.17,495.34,176.0,167.9,0.663,564658.0,564658.0,27653,0,0,0,L,1151911521,0,124.04,124.27,0002,42,0,0,0,0,0,0,1,1233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635736,572154.00
05/30/2016 15:15,2,7.178,ACTIVE,218.93,364.89,59.975,1464635703,"201051344001135","219011344069620",27.85,38.00,0,336.64,414.79,202.4,193.4,0.928,421677.6,421677.6,37543,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635737,572155.00
05/30/2016 15:15,2,7.377,ACTIVE,218.71,367.60,59.975,1464635703,"201051344000594","219011344069620",27.51,43.00,0,336.94,417.49,205.6,196.5,0.941,430540.3,430540.3,33002,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635738,572156.00
05/30/2016 15:15,2,7.162,ACTIVE,219.16,366.40,59.959,1464635703,"201051344001203","219011344069620",28.23,40.20,0,337.24,415.09,204.8,195.7,0.946,428684.9,428684.9,37579,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635739,572157.00
05/30/2016 15:15,2,6.627,ALERT,215.32,355.88,59.954,1464635703,"274151322000054","219011344069620",26.68,46.40,0,289.15,393.75,178.9,170.8,0.689,684052.2,684052.2,26154,0,0,0,L,1151911521,0,123.59,123.81,0002,37,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635741,572158.00
05/30/2016 15:15,2,7.250,ACTIVE,219.61,366.10,59.965,1464635703,"201051344000867","219011344069620",28.03,38.00,0,342.35,416.59,205.8,196.7,0.937,418045.8,418045.8,33010,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635742,572159.00
05/30/2016 15:15,2,6.980,ACTIVE,219.16,367.30,59.981,1464635703,"201051344001093","219011344069620",28.43,38.60,0,337.54,415.69,201.0,192.0,0.915,427228.5,427228.5,37448,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635743,572160.00
05/30/2016 15:15,2,7.297,ACTIVE,220.52,370.00,59.981,1464635703,"201051344000900","219011344069620",28.39,34.30,0,340.55,419.00,209.7,200.5,0.946,433735.4,433735.4,32403,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635744,572161.00
05/30/2016 15:15,2,7.135,ACTIVE,220.29,370.90,59.970,1464635703,"201051344000648","219011344069620",28.05,35.60,0,340.85,417.19,202.5,193.6,0.950,425541.2,425541.2,32689,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635745,572162.00
05/30/2016 15:15,2,7.248,ACTIVE,220.74,370.00,59.944,1464635703,"201051344000569","219011344069620",28.29,35.80,0,340.25,418.09,207.7,198.5,0.977,434824.0,434824.0,32321,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635746,572163.00
05/30/2016 15:15,2,7.225,ACTIVE,220.97,372.41,59.981,1464635703,"201051344000983","219011344069620",28.39,35.20,0,340.25,417.79,207.6,198.5,0.963,426342.1,426342.1,32809,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635747,572164.00
05/30/2016 15:15,2,7.246,ACTIVE,220.97,373.01,59.954,1464635703,"201051344001158","219011344069620",27.73,36.30,0,341.45,415.99,203.6,194.5,0.932,420664.6,420664.6,33070,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635748,572165.00
05/30/2016 15:15,2,7.102,ACTIVE,220.74,368.20,59.981,1464635703,"201051344000576","219011344069620",28.61,34.50,0,340.85,417.19,205.7,196.6,0.932,427669.1,427669.1,32478,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635749,572166.00
05/30/2016 15:15,2,6.684,ALERT,215.32,363.39,59.975,1464635703,"274151322000087","219011344069620",26.04,54.00,0,294.26,391.04,176.2,168.1,0.685,657598.7,657598.7,26252,0,0,0,L,1151911521,0,123.81,124.04,0002,44,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464635750,572167.00
05/30/2016 15:30,2,6.961,ACTIVE,220.06,368.50,60.007,1464636603,"201051344000645","219011344069620",27.93,36.30,0,342.05,414.49,196.6,187.9,0.884,427249.3,427249.3,32614,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636604,572168.00
05/30/2016 15:30,2,6.355,ACTIVE,215.09,356.48,59.949,1464636603,"274151322000085","219011344069620",26.26,46.00,0,337.84,390.14,168.8,161.0,0.641,685897.7,685897.7,26163,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636605,572169.00
05/30/2016 15:30,2,6.979,ACTIVE,219.16,367.30,59.996,1464636603,"201051344000633","219011344069620",27.79,39.00,0,342.05,415.39,196.3,187.6,0.910,418384.9,418384.9,33093,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636606,572170.00
05/30/2016 15:30,2,6.953,ACTIVE,220.74,370.90,59.965,1464636603,"201051344000469","219011344069620",28.25,32.80,0,341.15,415.99,198.9,190.1,0.946,419739.7,419739.7,33025,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636607,572171.00
05/30/2016 15:30,2,6.879,ACTIVE,217.80,365.19,60.007,1464636603,"201051344000646","219011344069620",27.91,39.30,0,335.14,409.38,194.2,185.6,0.902,423216.8,423216.8,37580,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636608,572172.00
05/30/2016 15:30,2,6.475,ACTIVE,215.09,379.62,59.959,1464636603,"274151322000052","219011344069620",27.35,51.80,0,336.04,392.85,179.4,171.2,0.707,699190.1,699190.1,26393,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636609,572173.00
05/30/2016 15:30,2,7.014,ACTIVE,219.39,366.10,59.959,1464636603,"201051344000585","219011344069620",28.15,38.20,0,340.85,413.89,199.8,191.0,0.924,430083.9,430083.9,37583,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636610,572174.00
05/30/2016 15:30,2,6.828,ACTIVE,217.58,363.99,59.965,1464636603,"201051344001230","219011344069620",27.93,39.50,0,336.04,409.38,193.1,184.4,0.906,426860.3,426860.3,37387,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636610,572175.00
05/30/2016 15:30,2,6.848,ACTIVE,219.16,367.00,59.991,1464636603,"201051344000582","219011344069620",27.69,38.00,0,337.54,413.59,192.0,183.4,0.879,420252.5,420252.5,37546,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636611,572176.00
05/30/2016 15:30,2,6.828,ACTIVE,217.80,365.80,59.938,1464636603,"201051344000955","219011344069620",27.85,39.80,0,336.34,408.18,192.4,183.8,0.910,432619.3,432619.3,37484,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636612,572177.00
05/30/2016 15:30,2,4.219,ACTIVE,214.87,432.22,59.986,1464636603,"274151322000094","219011344069620",39.00,48.80,0,386.83,464.68,167.4,159.6,0.654,564897.8,564897.8,27445,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636613,572178.00
05/30/2016 15:30,2,6.941,ACTIVE,220.52,369.10,59.996,1464636603,"201051344000579","219011344069620",27.97,39.00,0,341.75,414.49,196.5,187.7,0.932,433792.2,433792.2,13097,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636614,572179.00
05/30/2016 15:30,2,6.918,ACTIVE,217.80,364.59,59.996,1464636603,"201051344000890","219011344069620",27.51,42.30,0,336.04,408.78,192.8,184.2,0.879,429784.2,429784.2,37498,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636615,572180.00
05/30/2016 15:30,2,6.799,ACTIVE,218.48,366.10,59.922,1464636603,"201051344000438","219011344069620",27.91,40.40,0,335.74,411.48,192.1,183.5,0.906,431801.3,431801.3,37504,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636616,572181.00
05/30/2016 15:30,2,6.844,ACTIVE,218.03,362.19,60.002,1464636603,"201051344000417","219011344069620",27.43,41.50,0,335.74,407.87,190.2,181.7,0.897,424274.2,424274.2,37665,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636617,572182.00
05/30/2016 15:30,2,6.543,ACTIVE,214.41,360.99,59.986,1464636603,"274151322000083","219011344069620",27.12,53.80,0,336.94,393.15,179.6,171.4,0.707,692890.1,692890.1,26465,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636618,572183.00
05/30/2016 15:30,2,6.748,ACTIVE,215.54,373.01,59.991,1464636603,"274151322000076","219011344069620",28.17,51.30,0,336.64,395.25,192.2,183.6,0.760,737852.8,737852.8,26465,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636619,572184.00
05/30/2016 15:30,2,7.078,ACTIVE,219.16,370.30,59.975,1464636603,"201051344000868","219011344069620",27.65,34.80,0,342.35,415.39,198.3,189.5,0.897,418855.2,418855.2,32746,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636620,572185.00
05/30/2016 15:30,2,6.795,ACTIVE,214.64,368.80,59.975,1464636603,"274151322000095","219011344069620",27.97,51.00,0,337.24,396.45,192.5,183.9,0.716,730248.9,730248.9,26380,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636621,572186.00
05/30/2016 15:30,2,7.082,ACTIVE,220.52,369.40,59.986,1464636603,"201051344000988","219011344069620",27.55,35.80,0,340.55,415.39,197.7,188.8,0.906,415922.4,415922.4,33042,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636621,572187.00
05/30/2016 15:30,2,6.986,ACTIVE,218.71,366.10,59.970,1464636603,"201051344001025","219011344069620",28.01,39.80,0,337.24,412.38,198.1,189.2,0.888,429776.8,429776.8,37554,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636622,572188.00
05/30/2016 15:30,2,6.947,ACTIVE,220.29,369.10,59.944,1464636603,"201051344000458","219011344069620",28.11,36.80,0,341.75,415.69,197.7,188.9,0.937,426745.3,426745.3,32968,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636623,572189.00
05/30/2016 15:30,2,7.021,ACTIVE,220.74,370.60,59.991,1464636603,"201051344000853","219011344069620",28.03,34.50,0,341.15,415.39,199.3,190.5,0.932,425400.5,425400.5,32567,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636624,572190.00
05/30/2016 15:30,2,6.889,ACTIVE,217.58,365.49,59.991,1464636603,"201051344000685","219011344069620",27.79,38.80,0,335.14,408.48,194.1,185.4,0.932,431273.1,431273.1,37397,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636625,572191.00
05/30/2016 15:30,2,6.822,ACTIVE,218.71,366.10,59.986,1464636603,"201051344000917","219011344069620",28.13,38.80,0,336.94,411.48,194.4,185.7,0.915,428128.1,428128.1,37399,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636626,572192.00
05/30/2016 15:30,2,6.773,ACTIVE,217.58,366.10,59.917,1464636603,"201051344001145","219011344069620",28.33,38.40,0,335.74,409.08,194.3,185.6,0.906,433325.7,433325.7,37249,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636627,572193.00
05/30/2016 15:30,2,7.055,ACTIVE,218.93,366.40,59.901,1464636603,"201051344000651","219011344069620",27.27,38.00,0,342.95,413.59,194.8,186.1,0.884,425660.9,425660.9,37608,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636628,572194.00
05/30/2016 15:30,2,6.328,ACTIVE,214.87,373.61,59.949,1464636603,"274151322000088","219011344069620",26.40,46.60,0,322.51,401.26,169.2,161.3,0.645,669747.9,669747.9,26127,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636629,572195.00
05/30/2016 15:30,2,4.359,ACTIVE,215.54,416.29,59.949,1464636603,"274151322000068","219011344069620",37.97,48.30,0,382.63,458.37,168.2,160.5,0.654,564698.5,564698.5,27655,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636630,572196.00
05/30/2016 15:30,2,6.838,ACTIVE,218.48,365.19,60.007,1464636603,"201051344001135","219011344069620",27.99,37.50,0,336.04,411.78,193.8,185.1,0.875,421724.7,421724.7,37544,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636630,572197.00
05/30/2016 15:30,2,7.006,ACTIVE,218.26,366.70,60.023,1464636603,"201051344000594","219011344069620",27.77,43.00,0,336.64,415.09,197.1,188.3,0.902,430588.2,430588.2,33003,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636631,572198.00
05/30/2016 15:30,2,6.881,ACTIVE,218.93,365.19,60.002,1464636603,"201051344001203","219011344069620",28.09,40.00,0,335.74,413.59,195.8,187.1,0.910,428732.5,428732.5,37580,0,0,0,L,1122011218,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636632,572199.00
05/30/2016 15:30,2,6.424,ACTIVE,214.64,373.61,59.954,1464636603,"274151322000054","219011344069620",26.46,46.20,0,337.24,392.25,172.1,164.2,0.658,684093.8,684093.8,26156,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636633,572200.00
05/30/2016 15:30,2,6.953,ACTIVE,219.39,367.90,59.954,1464636603,"201051344000867","219011344069620",27.99,37.50,0,342.35,414.79,197.1,188.3,0.897,418093.7,418093.7,33011,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636634,572201.00
05/30/2016 15:30,2,6.729,ACTIVE,218.93,365.80,60.007,1464636603,"201051344001093","219011344069620",28.23,38.00,0,339.34,412.68,192.1,183.5,0.875,427275.1,427275.1,37449,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636635,572202.00
05/30/2016 15:30,2,6.984,ACTIVE,219.84,368.80,59.954,1464636603,"201051344000900","219011344069620",28.41,34.50,0,341.45,416.59,201.0,192.0,0.906,433784.1,433784.1,32404,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636636,572203.00
05/30/2016 15:30,2,6.748,ACTIVE,219.84,368.20,59.986,1464636603,"201051344000648","219011344069620",28.35,36.00,0,342.35,415.09,193.8,185.1,0.888,425588.2,425588.2,32690,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636637,572204.00
05/30/2016 15:30,2,6.957,ACTIVE,220.29,370.00,59.975,1464636603,"201051344000569","219011344069620",28.19,35.60,0,340.25,415.99,198.5,189.6,0.919,434872.2,434872.2,32322,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636638,572205.00
05/30/2016 15:30,2,6.975,ACTIVE,220.52,369.10,59.954,1464636603,"201051344000983","219011344069620",28.13,35.60,0,341.45,415.99,198.7,189.8,0.924,426390.3,426390.3,32810,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636639,572206.00
05/30/2016 15:30,2,6.922,ACTIVE,220.52,371.21,59.928,1464636603,"201051344001158","219011344069620",27.81,37.00,0,341.45,414.19,195.0,186.3,0.928,420711.8,420711.8,33071,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636640,572207.00
05/30/2016 15:30,2,6.957,ACTIVE,220.29,369.40,60.002,1464636603,"201051344000576","219011344069620",27.95,34.50,0,341.45,415.39,196.8,188.1,0.897,427716.9,427716.9,32479,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636641,572208.00
05/30/2016 15:30,2,6.330,ACTIVE,215.09,358.88,59.949,1464636603,"274151322000087","219011344069620",26.46,53.30,0,337.54,390.14,169.4,161.6,0.641,657639.7,657639.7,26254,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464636642,572209.00
05/30/2016 15:45,2,6.682,ALERT,219.39,366.10,59.965,1464637503,"201051344000645","219011344069620",27.93,36.30,0,308.39,412.68,189.1,180.5,0.853,427295.0,427295.0,32615,0,0,0,L,1122011218,0,124.72,124.94,0002,31,0,0,0,0,0,0,2,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637505,572210.00
05/30/2016 15:45,2,6.055,ACTIVE,214.41,356.48,59.959,1464637503,"274151322000085","219011344069620",26.40,46.20,0,337.84,388.64,162.0,154.4,0.623,685937.1,685937.1,26164,0,0,0,L,1151911521,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637506,572211.00
05/30/2016 15:45,2,6.623,ACTIVE,218.71,369.10,59.981,1464637503,"201051344000633","219011344069620",28.13,38.80,0,342.05,412.98,188.7,180.2,0.888,418430.9,418430.9,33094,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637507,572212.00
05/30/2016 15:45,2,6.564,ACTIVE,219.84,367.00,60.002,1464637503,"201051344000469","219011344069620",28.75,32.80,0,340.25,414.49,190.9,182.4,0.888,419786.3,419786.3,33026,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637508,572213.00
05/30/2016 15:45,2,6.576,ALERT,217.35,364.59,59.996,1464637503,"201051344000646","219011344069620",28.05,39.30,0,303.28,407.87,186.8,178.4,0.884,423262.1,423262.1,37581,0,0,0,L,1122011218,0,124.72,123.36,0002,34,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637510,572214.00
05/30/2016 15:45,2,6.209,ACTIVE,214.41,351.07,59.959,1464637503,"274151322000052","219011344069620",27.49,51.50,0,336.04,391.04,172.8,164.9,0.676,699232.2,699232.2,26394,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637511,572215.00
05/30/2016 15:45,2,6.650,ACTIVE,218.71,366.40,59.959,1464637503,"201051344000585","219011344069620",28.59,38.20,0,337.84,411.48,192.3,183.7,0.897,430130.9,430130.9,37584,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637512,572216.00
05/30/2016 15:45,2,6.512,ACTIVE,217.13,362.79,59.991,1464637503,"201051344001230","219011344069620",28.11,39.00,0,315.30,453.26,185.4,177.1,0.862,426905.5,426905.5,37388,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637513,572217.00
05/30/2016 15:45,2,6.539,ALERT,218.71,365.19,59.986,1464637503,"201051344000582","219011344069620",27.87,38.00,0,294.86,410.88,184.6,176.2,0.844,420297.4,420297.4,37547,0,0,0,L,1122011218,0,124.94,124.27,0002,35,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637515,572218.00
05/30/2016 15:45,2,6.439,ACTIVE,217.58,363.39,59.996,1464637503,"201051344000955","219011344069620",28.35,39.30,0,334.24,407.27,184.8,176.5,0.857,432664.4,432664.4,37485,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637516,572219.00
05/30/2016 15:45,2,4.201,ACTIVE,214.19,404.87,59.965,1464637503,"274151322000094","219011344069620",37.35,48.50,0,386.83,451.46,158.6,151.2,0.628,564936.8,564936.8,27446,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637517,572220.00
05/30/2016 15:45,2,6.750,ALERT,219.84,367.90,59.975,1464637503,"201051344000579","219011344069620",27.55,39.30,0,303.28,412.68,188.3,179.8,0.879,433838.0,433838.0,13098,0,0,0,L,1122011218,0,124.49,124.94,0002,34,0,0,0,0,0,0,2,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637518,572221.00
05/30/2016 15:45,2,6.535,ALERT,217.13,363.39,60.012,1464637503,"201051344000890","219011344069620",28.03,41.50,0,285.84,406.97,185.4,177.1,0.849,429829.4,429829.4,37499,0,0,0,L,1122011218,0,124.49,122.91,0002,39,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637520,572222.00
05/30/2016 15:45,2,6.479,ALERT,218.03,364.29,59.933,1464637503,"201051344000438","219011344069620",28.13,40.20,0,291.55,407.27,184.4,176.0,0.875,431846.3,431846.3,37505,0,0,0,L,1122011218,0,124.72,123.81,0002,37,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637522,572223.00
05/30/2016 15:45,2,6.502,ALERT,217.58,364.29,60.007,1464637503,"201051344000417","219011344069620",27.77,41.80,0,295.76,405.77,182.8,174.6,0.866,424318.8,424318.8,37666,0,0,0,L,1122011218,0,124.27,123.59,0002,37,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637524,572224.00
05/30/2016 15:45,2,6.154,ACTIVE,214.19,351.97,59.991,1464637503,"274151322000083","219011344069620",27.77,52.50,0,333.33,391.34,173.1,165.1,0.689,692932.5,692932.5,26466,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637525,572225.00
05/30/2016 15:45,2,6.449,ACTIVE,215.09,353.47,59.986,1464637503,"274151322000076","219011344069620",28.25,50.80,0,336.94,394.35,185.0,176.7,0.712,737898.1,737898.1,26466,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637526,572226.00
05/30/2016 15:45,2,6.652,ALERT,218.26,364.59,59.991,1464637503,"201051344000868","219011344069620",28.27,35.00,0,305.98,412.98,190.4,181.9,0.866,418901.8,418901.8,32747,0,0,0,L,1122011218,0,124.04,124.72,0002,30,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637527,572227.00
05/30/2016 15:45,2,6.473,ACTIVE,214.41,361.29,59.938,1464637503,"274151322000095","219011344069620",28.23,51.00,0,333.33,394.35,184.8,176.5,0.698,730294.2,730294.2,26381,0,0,0,L,1151911521,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637528,572228.00
05/30/2016 15:45,2,6.734,ALERT,220.06,369.40,59.996,1464637503,"201051344000988","219011344069620",27.81,35.80,0,300.87,422.90,189.5,181.0,0.879,415968.8,415968.8,33043,0,0,0,L,1122011218,0,124.72,125.40,0002,31,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637530,572229.00
05/30/2016 15:45,2,6.695,ACTIVE,218.48,363.09,59.986,1464637503,"201051344001025","219011344069620",28.09,39.50,0,336.94,407.87,190.5,181.9,0.849,429823.5,429823.5,37555,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637531,572230.00
05/30/2016 15:45,2,6.650,ACTIVE,219.84,366.10,60.007,1464637503,"201051344000458","219011344069620",28.15,37.00,0,342.05,413.89,189.6,181.1,0.906,426792.0,426792.0,32969,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637532,572231.00
05/30/2016 15:45,2,6.688,ACTIVE,220.29,369.70,59.975,1464637503,"201051344000853","219011344069620",28.25,35.20,0,342.35,413.89,191.3,182.8,0.893,425447.6,425447.6,32568,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637533,572232.00
05/30/2016 15:45,2,6.605,ACTIVE,217.58,362.19,59.981,1464637503,"201051344000685","219011344069620",27.81,39.00,0,335.74,406.07,186.1,177.7,0.897,431318.9,431318.9,37398,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637534,572233.00
05/30/2016 15:45,2,6.617,ALERT,218.48,365.19,60.007,1464637503,"201051344000917","219011344069620",27.87,39.50,0,301.17,407.87,186.8,178.4,0.879,428173.8,428173.8,37400,0,0,0,L,1122011218,0,124.72,124.27,0002,35,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637536,572234.00
05/30/2016 15:45,2,6.643,ALERT,217.35,363.69,60.012,1464637503,"201051344001145","219011344069620",27.77,37.80,0,283.44,406.67,186.8,178.4,0.866,433371.5,433371.5,37250,0,0,0,L,1122011218,0,124.27,123.36,0002,36,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637537,572235.00
05/30/2016 15:45,2,6.605,ACTIVE,218.93,365.80,59.981,1464637503,"201051344000651","219011344069620",28.03,37.80,0,337.84,411.18,187.5,179.0,0.849,425707.1,425707.1,37609,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637538,572236.00
05/30/2016 15:45,2,6.057,ACTIVE,214.19,349.86,59.959,1464637503,"274151322000088","219011344069620",26.46,46.00,0,337.54,388.94,162.2,154.6,0.614,669787.7,669787.7,26128,0,0,0,L,1151911521,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637539,572237.00
05/30/2016 15:45,2,4.146,ACTIVE,215.09,425.01,59.944,1464637503,"274151322000068","219011344069620",38.31,48.80,0,380.82,451.76,160.6,153.0,0.619,564737.9,564737.9,27656,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637540,572238.00
05/30/2016 15:45,2,6.533,ACTIVE,218.26,363.99,59.954,1464637503,"201051344001135","219011344069620",28.23,37.80,0,316.80,462.88,186.8,178.3,0.862,421770.6,421770.6,37545,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637541,572239.00
05/30/2016 15:45,2,6.658,ACTIVE,217.80,364.59,59.981,1464637503,"201051344000594","219011344069620",28.09,42.50,0,335.74,412.38,189.4,180.9,0.875,430634.8,430634.8,33004,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637542,572240.00
05/30/2016 15:45,2,6.607,ALERT,218.48,365.80,59.907,1464637503,"201051344001203","219011344069620",28.09,40.20,0,304.48,410.28,188.0,179.5,0.875,428778.7,428778.7,37581,0,0,0,L,1122011218,0,125.40,123.81,0002,35,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637544,572241.00
05/30/2016 15:45,2,6.098,ACTIVE,214.41,360.08,59.991,1464637503,"274151322000054","219011344069620",26.76,45.80,0,336.34,390.44,165.1,157.4,0.632,684134.5,684134.5,26157,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637545,572242.00
05/30/2016 15:45,2,6.600,ACTIVE,218.71,364.29,59.981,1464637503,"201051344000867","219011344069620",28.29,37.50,0,338.44,412.38,189.1,180.6,0.866,418140.4,418140.4,33012,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637546,572243.00
05/30/2016 15:45,2,6.422,ALERT,218.71,365.49,59.922,1464637503,"201051344001093","219011344069620",28.35,38.60,0,294.26,409.68,184.2,175.9,0.840,427320.5,427320.5,37450,0,0,0,L,1122011218,0,124.94,123.81,0002,37,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637548,572244.00
05/30/2016 15:45,2,6.689,ACTIVE,219.39,366.70,59.970,1464637503,"201051344000900","219011344069620",28.39,35.00,0,327.02,435.53,192.4,183.8,0.866,433831.7,433831.7,32405,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637549,572245.00
05/30/2016 15:45,2,6.498,ALERT,219.39,367.60,60.007,1464637503,"201051344000648","219011344069620",28.23,35.80,0,301.17,413.29,185.7,177.3,0.844,425634.0,425634.0,32691,0,0,0,L,1122011218,0,124.04,125.40,0002,32,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637551,572246.00
05/30/2016 15:45,2,6.625,ACTIVE,219.39,367.30,59.928,1464637503,"201051344000569","219011344069620",28.39,35.60,0,342.05,414.19,190.4,181.9,0.866,434919.3,434919.3,32323,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637552,572247.00
05/30/2016 15:45,2,6.670,ACTIVE,219.84,367.60,59.981,1464637503,"201051344000983","219011344069620",28.23,35.80,0,342.05,413.89,190.7,182.1,0.893,426437.6,426437.6,32811,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637553,572248.00
05/30/2016 15:45,2,6.639,ALERT,219.84,369.10,60.018,1464637503,"201051344001158","219011344069620",27.81,37.00,0,286.74,416.89,186.9,178.5,0.871,420757.9,420757.9,33072,0,0,0,L,1122011218,0,124.49,124.94,0002,35,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637554,572249.00
05/30/2016 15:45,2,6.494,ACTIVE,219.84,365.80,59.981,1464637503,"201051344000576","219011344069620",28.65,35.00,0,326.42,427.41,188.3,179.8,0.875,427763.7,427763.7,32480,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637555,572250.00
05/30/2016 15:45,2,6.094,ACTIVE,214.64,351.37,59.959,1464637503,"274151322000087","219011344069620",26.34,52.80,0,337.54,388.34,162.4,154.8,0.614,657679.9,657679.9,26255,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464637556,572251.00
05/30/2016 16:00,2,6.400,ACTIVE,219.39,366.70,59.970,1464638403,"201051344000645","219011344069620",27.99,35.80,0,343.25,410.88,181.3,173.0,0.818,427339.1,427339.1,32617,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638404,572252.00
05/30/2016 16:00,2,5.758,ACTIVE,214.19,351.07,59.949,1464638403,"274151322000085","219011344069620",26.64,45.50,0,337.54,396.45,155.2,147.9,0.597,685974.8,685974.8,26165,0,0,0,L,1151911521,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638405,572253.00
05/30/2016 16:00,2,6.316,ACTIVE,218.48,366.10,59.996,1464638403,"201051344000633","219011344069620",28.29,38.20,0,342.05,409.68,181.0,172.7,0.857,418474.9,418474.9,33095,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638406,572254.00
05/30/2016 16:00,2,6.375,ACTIVE,219.61,367.00,59.991,1464638403,"201051344000469","219011344069620",28.37,32.80,0,342.95,411.78,183.3,175.0,0.857,419830.9,419830.9,33027,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638407,572255.00
05/30/2016 16:00,2,6.152,ACTIVE,217.13,363.39,60.002,1464638403,"201051344000646","219011344069620",28.63,38.80,0,335.74,404.87,178.4,170.2,0.853,423305.6,423305.6,37583,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638408,572256.00
05/30/2016 16:00,2,5.879,ACTIVE,214.19,357.68,59.954,1464638403,"274151322000052","219011344069620",27.69,51.30,0,337.24,388.64,164.8,157.2,0.654,699272.3,699272.3,26395,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638409,572257.00
05/30/2016 16:00,2,6.471,ACTIVE,218.26,364.29,59.928,1464638403,"201051344000585","219011344069620",28.19,38.00,0,337.84,409.08,184.6,176.3,0.862,430175.8,430175.8,37585,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638410,572258.00
05/30/2016 16:00,2,6.156,ACTIVE,217.13,359.48,59.959,1464638403,"201051344001230","219011344069620",28.47,38.80,0,337.24,404.87,177.4,169.3,0.813,426948.7,426948.7,37389,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638411,572259.00
05/30/2016 16:00,2,6.240,ACTIVE,218.48,365.19,60.023,1464638403,"201051344000582","219011344069620",28.03,38.20,0,336.64,407.57,177.1,169.0,0.809,420340.5,420340.5,37549,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638412,572260.00
05/30/2016 16:00,2,6.254,ACTIVE,217.35,363.39,59.996,1464638403,"201051344000955","219011344069620",27.91,39.50,0,336.64,403.97,176.7,168.6,0.844,432707.4,432707.4,37486,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638413,572261.00
05/30/2016 16:00,2,3.873,ACTIVE,214.19,415.09,59.970,1464638403,"274151322000094","219011344069620",38.72,47.00,0,388.94,449.65,151.4,144.2,0.592,564973.7,564973.7,27447,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638414,572262.00
05/30/2016 16:00,2,6.369,ACTIVE,219.61,366.10,59.986,1464638403,"201051344000579","219011344069620",28.15,38.80,0,342.65,410.58,181.5,173.3,0.879,433882.1,433882.1,13100,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638415,572263.00
05/30/2016 16:00,2,6.250,ACTIVE,217.13,362.79,59.907,1464638403,"201051344000890","219011344069620",28.07,41.00,0,336.64,405.47,177.7,169.6,0.813,429872.5,429872.5,37501,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638416,572264.00
05/30/2016 16:00,2,6.186,ACTIVE,217.80,363.69,59.891,1464638403,"201051344000438","219011344069620",28.23,39.50,0,336.94,404.57,176.8,168.7,0.835,431889.2,431889.2,37507,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638417,572265.00
05/30/2016 16:00,2,6.182,ACTIVE,217.35,361.59,59.954,1464638403,"201051344000417","219011344069620",27.95,41.50,0,336.04,403.67,174.9,166.9,0.831,424361.1,424361.1,37668,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638417,572266.00
05/30/2016 16:00,2,5.938,ACTIVE,213.74,359.78,59.928,1464638403,"274151322000083","219011344069620",27.59,52.30,0,332.73,387.74,165.8,158.1,0.663,692972.5,692972.5,26467,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638418,572267.00
05/30/2016 16:00,2,6.092,ACTIVE,215.09,353.17,59.912,1464638403,"274151322000076","219011344069620",28.57,50.60,0,338.14,392.25,176.3,168.3,0.703,737940.7,737940.7,26467,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638419,572268.00
05/30/2016 16:00,2,6.289,ACTIVE,218.26,365.49,59.991,1464638403,"201051344000868","219011344069620",28.65,34.30,0,338.44,409.68,182.5,174.2,0.831,418946.0,418946.0,32749,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638420,572269.00
05/30/2016 16:00,2,6.166,ACTIVE,213.74,356.78,59.954,1464638403,"274151322000095","219011344069620",28.41,50.40,0,333.33,390.74,177.2,169.1,0.672,730337.0,730337.0,26382,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638421,572270.00
05/30/2016 16:00,2,6.398,ACTIVE,219.61,367.30,59.996,1464638403,"201051344000988","219011344069620",28.09,35.40,0,340.85,410.88,182.0,173.7,0.840,416012.8,416012.8,33045,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638422,572271.00
05/30/2016 16:00,2,6.430,ACTIVE,218.03,363.69,59.981,1464638403,"201051344001025","219011344069620",28.03,39.50,0,336.94,406.07,182.7,174.4,0.826,429867.6,429867.6,37556,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638423,572272.00
05/30/2016 16:00,2,6.305,ACTIVE,219.61,365.49,59.944,1464638403,"201051344000458","219011344069620",28.55,36.30,0,343.25,411.18,182.2,174.0,0.871,426835.9,426835.9,32970,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638424,572273.00
05/30/2016 16:00,2,6.354,ACTIVE,220.06,366.70,59.922,1464638403,"201051344000853","219011344069620",28.51,35.20,0,342.35,411.48,183.5,175.2,0.875,425491.9,425491.9,32569,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638425,572274.00
05/30/2016 16:00,2,6.232,ACTIVE,217.13,362.49,59.965,1464638403,"201051344000685","219011344069620",28.31,38.40,0,336.34,403.97,178.7,170.5,0.862,431361.9,431361.9,37399,0,0,0,L,1122011218,0,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638426,572275.00
05/30/2016 16:00,2,6.252,ACTIVE,218.03,363.99,59.996,1464638403,"201051344000917","219011344069620",28.35,38.60,0,336.64,404.27,179.6,171.4,0.844,428217.1,428217.1,37402,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638427,572276.00
05/30/2016 16:00,2,6.322,ACTIVE,217.35,362.49,59.938,1464638403,"201051344001145","219011344069620",28.01,38.00,0,336.34,404.87,179.2,171.0,0.831,433414.7,433414.7,37252,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638428,572277.00
05/30/2016 16:00,2,6.305,ACTIVE,218.48,364.89,59.991,1464638403,"201051344000651","219011344069620",28.13,38.00,0,337.84,408.18,179.7,171.5,0.813,425750.4,425750.4,37610,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638428,572278.00
05/30/2016 16:00,2,5.734,ACTIVE,214.19,354.97,59.965,1464638403,"274151322000088","219011344069620",26.72,44.80,0,333.93,385.93,155.0,147.7,0.588,669825.0,669825.0,26129,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638429,572279.00
05/30/2016 16:00,2,3.826,ACTIVE,215.09,433.42,59.959,1464638403,"274151322000068","219011344069620",39.18,47.80,0,387.44,450.86,150.1,143.0,0.570,564774.5,564774.5,27657,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638430,572280.00
05/30/2016 16:00,2,6.303,ACTIVE,218.03,363.09,59.981,1464638403,"201051344001135","219011344069620",27.93,38.00,0,336.64,404.57,178.3,170.2,0.826,421813.6,421813.6,37546,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638431,572281.00
05/30/2016 16:00,2,6.383,ACTIVE,217.80,364.29,59.949,1464638403,"201051344000594","219011344069620",28.11,41.50,0,336.04,405.77,181.7,173.4,0.835,430678.6,430678.6,33005,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638432,572282.00
05/30/2016 16:00,2,6.348,ACTIVE,218.26,364.29,59.949,1464638403,"201051344001203","219011344069620",28.03,39.00,0,338.44,407.57,180.1,171.9,0.844,428822.1,428822.1,37583,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638433,572283.00
05/30/2016 16:00,2,5.771,ACTIVE,214.41,370.60,59.959,1464638403,"274151322000054","219011344069620",27.02,45.30,0,336.94,387.44,157.8,150.4,0.601,684172.4,684172.4,26158,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638434,572284.00
05/30/2016 16:00,2,6.336,ACTIVE,218.71,363.69,59.996,1464638403,"201051344000867","219011344069620",28.29,37.50,0,338.14,408.18,181.5,173.2,0.835,418184.0,418184.0,33013,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638435,572285.00
05/30/2016 16:00,2,6.117,ACTIVE,218.26,364.29,59.981,1464638403,"201051344001093","219011344069620",28.47,37.50,0,336.94,406.97,176.3,168.3,0.809,427362.9,427362.9,37452,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638436,572286.00
05/30/2016 16:00,2,6.297,ACTIVE,218.93,366.40,59.991,1464638403,"201051344000900","219011344069620",28.96,34.00,0,342.65,411.78,184.8,176.5,0.840,433876.1,433876.1,32406,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638437,572287.00
05/30/2016 16:00,2,6.293,ACTIVE,219.39,365.80,60.012,1464638403,"201051344000648","219011344069620",28.03,35.20,0,342.95,411.48,178.6,170.4,0.818,425676.9,425676.9,32693,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638438,572288.00
