ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 16:00,2,6.361,ACTIVE,219.39,367.90,59.986,1464638403,"201051344000569","219011344069620",28.41,35.60,0,342.35,411.18,182.9,174.6,0.849,434963.2,434963.2,32324,0,0,0,L,1122011218,0,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638439,572289.00
05/30/2016 16:00,2,6.391,ACTIVE,219.61,368.20,59.991,1464638403,"201051344000983","219011344069620",28.33,35.00,0,342.35,412.08,183.4,175.1,0.857,426481.6,426481.6,32812,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638440,572290.00
05/30/2016 16:00,2,6.312,ACTIVE,219.61,366.10,59.991,1464638403,"201051344001158","219011344069620",28.13,36.00,0,342.65,410.58,179.8,171.6,0.857,420801.1,420801.1,33074,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638442,572291.00
05/30/2016 16:00,2,6.205,ACTIVE,219.39,368.20,59.954,1464638403,"201051344000576","219011344069620",28.82,34.30,0,342.65,411.78,181.1,172.8,0.813,427807.1,427807.1,32481,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638443,572292.00
05/30/2016 16:00,2,5.754,ACTIVE,214.19,349.56,59.959,1464638403,"274151322000087","219011344069620",26.82,52.00,0,335.14,385.63,156.2,148.9,0.579,657717.3,657717.3,26256,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464638444,572293.00
05/30/2016 16:15,2,6.057,ACTIVE,218.93,363.99,59.996,1464639304,"201051344000645","219011344069620",27.95,34.80,0,299.67,412.98,171.4,163.5,0.773,427381.2,427381.2,32618,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639305,572294.00
05/30/2016 16:15,2,5.432,ALERT,213.74,349.56,59.928,1464639304,"274151322000085","219011344069620",26.72,45.30,0,281.64,396.15,147.0,140.0,0.570,686010.7,686010.7,26166,0,0,0,L,1151911521,0,123.36,122.91,0002,39,0,0,0,0,0,0,1,988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639307,572295.00
05/30/2016 16:15,2,5.988,ACTIVE,217.80,364.29,59.959,1464639304,"201051344000633","219011344069620",28.17,37.80,0,299.07,411.18,170.9,163.1,0.813,418517.0,418517.0,33096,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639308,572296.00
05/30/2016 16:15,2,5.902,ALERT,219.16,367.90,59.959,1464639304,"201051344000469","219011344069620",28.88,32.00,0,300.27,414.79,172.7,164.7,0.809,419873.2,419873.2,33028,0,0,0,L,1122011218,0,124.04,125.17,0800,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639310,572297.00
05/30/2016 16:15,2,5.896,ALERT,216.45,362.79,60.002,1464639304,"201051344000646","219011344069620",28.27,37.80,0,271.12,484.82,168.8,161.0,0.818,423346.9,423346.9,37584,0,0,0,L,1122011218,0,124.27,122.91,0002,33,0,0,0,0,0,0,2,1102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639311,572298.00
05/30/2016 16:15,2,5.525,ALERT,213.96,359.78,59.970,1464639304,"274151322000052","219011344069620",27.83,50.40,0,282.84,398.86,155.7,148.3,0.614,699310.5,699310.5,26396,0,0,0,L,1151911521,0,122.46,123.59,0002,40,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639313,572299.00
05/30/2016 16:15,2,6.121,ALERT,218.03,364.59,59.965,1464639304,"201051344000585","219011344069620",28.17,37.00,0,271.12,489.63,174.7,166.6,0.818,430218.6,430218.6,37586,0,0,0,L,1122011218,0,124.27,124.04,0002,33,0,0,0,0,0,0,2,1108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639315,572300.00
05/30/2016 16:15,2,5.861,ALERT,216.45,360.08,59.986,1464639304,"201051344001230","219011344069620",28.23,38.60,0,270.51,483.32,167.5,159.7,0.756,426989.8,426989.8,37390,0,0,0,L,1122011218,0,124.04,122.68,0002,32,0,0,0,0,0,0,2,1100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639317,572301.00
05/30/2016 16:15,2,5.895,ALERT,217.80,362.49,59.954,1464639304,"201051344000582","219011344069620",28.03,37.50,0,267.81,481.82,167.5,159.8,0.765,420381.6,420381.6,37550,0,0,0,L,1122011218,0,124.49,123.81,0002,33,0,0,0,0,0,0,2,1098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639318,572302.00
05/30/2016 16:15,2,5.846,ALERT,216.45,360.38,59.996,1464639304,"201051344000955","219011344069620",28.17,38.60,0,273.52,483.32,166.6,158.9,0.773,432748.4,432748.4,37487,0,0,0,L,1122011218,0,123.81,123.36,0002,33,0,0,0,0,0,0,2,1090,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639320,572303.00
05/30/2016 16:15,2,3.717,ACTIVE,213.51,419.60,59.970,1464639304,"274151322000094","219011344069620",37.85,47.30,0,379.92,451.46,143.0,136.1,0.570,565009.1,565009.1,27448,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639321,572304.00
05/30/2016 16:15,2,5.924,ALERT,218.93,365.49,60.002,1464639304,"201051344000579","219011344069620",28.53,38.60,0,301.77,414.19,171.1,163.3,0.813,433924.3,433924.3,13101,0,0,0,L,1122011218,0,124.27,124.49,0800,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639323,572305.00
05/30/2016 16:15,2,5.867,ALERT,216.45,360.08,60.007,1464639304,"201051344000890","219011344069620",28.25,40.40,0,261.80,483.92,167.7,160.0,0.769,429913.8,429913.8,37502,0,0,0,L,1122011218,0,124.27,122.46,0002,37,0,0,0,0,0,0,2,1101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639325,572306.00
05/30/2016 16:15,2,5.842,ALERT,217.35,362.49,59.949,1464639304,"201051344000438","219011344069620",28.27,39.00,0,272.92,486.62,167.4,159.6,0.795,431930.4,431930.4,37508,0,0,0,L,1122011218,0,124.72,123.59,0002,36,0,0,0,0,0,0,2,1101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639327,572307.00
05/30/2016 16:15,2,5.854,ALERT,216.90,362.19,59.991,1464639304,"201051344000417","219011344069620",27.87,41.00,0,253.38,483.92,165.2,157.5,0.800,424401.9,424401.9,37669,0,0,0,L,1122011218,0,124.04,123.14,0002,36,0,0,0,0,0,0,2,1076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639328,572308.00
05/30/2016 16:15,2,5.570,ALERT,213.29,356.18,59.959,1464639304,"274151322000083","219011344069620",27.73,51.30,0,280.73,398.26,156.4,149.1,0.628,693011.2,693011.2,26468,0,0,0,L,1151911521,0,122.46,123.14,0002,38,0,0,0,0,0,0,1,984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639330,572309.00
05/30/2016 16:15,2,5.799,ALERT,214.41,370.90,60.007,1464639304,"274151322000076","219011344069620",28.25,49.50,0,281.94,404.57,165.9,158.2,0.654,737982.0,737982.0,26468,0,0,0,L,1151911521,0,123.14,123.59,0002,39,0,0,0,0,0,0,1,938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639332,572310.00
05/30/2016 16:15,2,5.965,ALERT,217.80,363.09,60.002,1464639304,"201051344000868","219011344069620",28.51,33.80,0,301.77,410.58,172.2,164.2,0.791,418988.7,418988.7,32750,0,0,0,L,1122011218,0,123.59,124.49,0800,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639334,572311.00
05/30/2016 16:15,2,5.850,ALERT,213.51,353.47,59.991,1464639304,"274151322000095","219011344069620",28.23,49.30,0,280.43,401.86,167.1,159.3,0.632,730378.5,730378.5,26383,0,0,0,L,1151911521,0,122.91,122.91,0002,39,0,0,0,0,0,0,1,988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639335,572312.00
05/30/2016 16:15,2,5.947,ALERT,218.93,365.80,59.954,1464639304,"201051344000988","219011344069620",28.45,34.50,0,299.07,410.88,171.3,163.5,0.787,416055.5,416055.5,33046,0,0,0,L,1122011218,0,124.27,124.94,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639337,572313.00
05/30/2016 16:15,2,6.033,ALERT,217.58,363.99,59.981,1464639304,"201051344001025","219011344069620",28.23,38.40,0,269.91,488.43,172.6,164.6,0.778,429910.3,429910.3,37557,0,0,0,L,1122011218,0,124.27,123.59,0002,33,0,0,0,0,0,0,2,1102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639339,572314.00
05/30/2016 16:15,2,5.986,ALERT,218.71,365.49,60.002,1464639304,"201051344000458","219011344069620",28.33,36.00,0,301.47,410.58,171.7,163.8,0.818,426878.7,426878.7,32971,0,0,0,L,1122011218,0,124.27,124.72,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639341,572315.00
05/30/2016 16:15,2,5.934,ALERT,219.39,367.30,59.954,1464639304,"201051344000853","219011344069620",28.80,34.00,0,301.17,413.29,173.0,165.1,0.822,425535.0,425535.0,32570,0,0,0,L,1122011218,0,124.94,124.72,0800,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639343,572316.00
05/30/2016 16:15,2,5.934,ALERT,216.22,361.89,60.002,1464639304,"201051344000685","219011344069620",28.03,38.00,0,247.37,486.32,168.4,160.6,0.818,431403.9,431403.9,37400,0,0,0,L,1122011218,0,124.49,122.68,0002,34,0,0,0,0,0,0,2,1099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639345,572317.00
05/30/2016 16:15,2,5.939,ALERT,217.35,361.89,60.002,1464639304,"201051344000917","219011344069620",28.15,38.00,0,271.72,485.72,169.3,161.5,0.813,428259.3,428259.3,37403,0,0,0,L,1122011218,0,124.27,123.81,0002,33,0,0,0,0,0,0,2,1087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639347,572318.00
05/30/2016 16:15,2,5.881,ALERT,216.45,362.79,59.965,1464639304,"201051344001145","219011344069620",28.43,37.00,0,261.50,484.82,169.4,161.5,0.804,433456.9,433456.9,37253,0,0,0,L,1122011218,0,123.81,122.91,0002,35,0,0,0,0,0,0,2,1077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639348,572319.00
05/30/2016 16:15,2,5.871,ALERT,217.80,363.39,59.933,1464639304,"201051344000651","219011344069620",28.51,37.80,0,269.61,485.12,169.5,161.7,0.769,425792.7,425792.7,37611,0,0,0,L,1122011218,0,124.94,123.36,0002,33,0,0,0,0,0,0,2,1097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639350,572320.00
05/30/2016 16:15,2,5.373,ALERT,213.51,368.20,59.954,1464639304,"274151322000088","219011344069620",26.86,43.80,0,284.34,394.95,146.1,139.1,0.552,669861.6,669861.6,26130,0,0,0,L,1151911521,0,123.59,122.91,0002,35,0,0,0,0,0,0,1,987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639352,572321.00
05/30/2016 16:15,2,3.707,ACTIVE,214.64,418.70,59.970,1464639304,"274151322000068","219011344069620",38.13,48.30,0,380.82,455.37,141.9,135.1,0.557,564810.5,564810.5,27658,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639353,572322.00
05/30/2016 16:15,2,5.938,ALERT,217.35,363.69,59.928,1464639304,"201051344001135","219011344069620",27.97,37.30,0,272.02,481.82,168.0,160.3,0.782,421855.7,421855.7,37547,0,0,0,L,1122011218,0,124.49,123.36,0002,35,0,0,0,0,0,0,2,1096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639355,572323.00
05/30/2016 16:15,2,5.963,ALERT,216.90,363.09,60.018,1464639304,"201051344000594","219011344069620",28.35,41.00,0,300.87,410.58,171.1,163.2,0.795,430721.6,430721.6,33006,0,0,0,L,1122011218,0,123.36,123.59,0800,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639357,572324.00
05/30/2016 16:15,2,5.852,ALERT,217.80,360.99,59.965,1464639304,"201051344001203","219011344069620",28.63,38.80,0,270.51,483.62,169.6,161.8,0.791,428864.7,428864.7,37584,0,0,0,L,1122011218,0,124.94,123.36,0002,33,0,0,0,0,0,0,2,1090,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639358,572325.00
05/30/2016 16:15,2,5.395,ALERT,213.96,355.88,59.996,1464639304,"274151322000054","219011344069620",27.23,45.30,0,281.64,396.75,148.7,141.6,0.575,684209.8,684209.8,26159,0,0,0,L,1151911521,0,122.91,122.91,0002,36,0,0,0,0,0,0,1,987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639360,572326.00
05/30/2016 16:15,2,5.988,ALERT,217.80,363.39,59.991,1464639304,"201051344000867","219011344069620",28.23,35.80,0,301.17,414.19,171.2,163.4,0.791,418227.1,418227.1,33014,0,0,0,L,1122011218,0,124.04,124.04,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639362,572327.00
05/30/2016 16:15,2,5.760,ALERT,217.58,362.79,59.975,1464639304,"201051344001093","219011344069620",28.35,36.80,0,276.83,483.32,165.4,157.7,0.756,427404.7,427404.7,37453,0,0,0,L,1122011218,0,124.49,123.36,0002,35,0,0,0,0,0,0,2,1105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639364,572328.00
05/30/2016 16:15,2,5.945,ALERT,218.48,363.69,60.012,1464639304,"201051344000900","219011344069620",28.82,33.80,0,301.17,414.79,173.6,165.6,0.795,433920.0,433920.0,32407,0,0,0,L,1122011218,0,124.27,124.49,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639366,572329.00
05/30/2016 16:15,2,5.848,ALERT,218.48,363.99,59.996,1464639304,"201051344000648","219011344069620",28.41,35.20,0,300.87,412.98,168.2,160.4,0.778,425719.4,425719.4,32694,0,0,0,L,1122011218,0,123.81,124.72,0800,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639368,572330.00
05/30/2016 16:15,2,5.945,ALERT,218.71,365.49,59.970,1464639304,"201051344000569","219011344069620",28.57,35.60,0,301.77,415.39,172.0,164.1,0.800,435006.7,435006.7,32325,0,0,0,L,1122011218,0,123.81,124.94,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639369,572331.00
05/30/2016 16:15,2,5.922,ALERT,218.93,364.29,59.938,1464639304,"201051344000983","219011344069620",28.80,34.80,0,301.77,414.49,172.8,164.9,0.818,426525.3,426525.3,32813,0,0,0,L,1122011218,0,124.49,124.49,0800,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639371,572332.00
05/30/2016 16:15,2,6.000,ALERT,218.93,364.59,60.012,1464639304,"201051344001158","219011344069620",27.87,35.80,0,300.57,413.89,169.3,161.5,0.791,420844.0,420844.0,33075,0,0,0,L,1122011218,0,124.04,124.49,0800,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639373,572333.00
05/30/2016 16:15,2,5.947,ALERT,218.71,366.40,59.954,1464639304,"201051344000576","219011344069620",28.27,33.80,0,301.47,414.19,170.3,162.5,0.787,427850.3,427850.3,32482,0,0,0,L,1122011218,0,124.27,124.49,0800,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639375,572334.00
05/30/2016 16:15,2,5.410,ALERT,213.51,357.38,59.975,1464639304,"274151322000087","219011344069620",26.86,52.80,0,280.43,394.35,147.2,140.2,0.548,657754.5,657754.5,26257,0,0,0,L,1151911521,0,122.68,123.14,0002,43,0,0,0,0,0,0,1,933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464639377,572335.00
05/30/2016 16:30,2,5.625,ACTIVE,218.48,363.09,59.996,1464640204,"201051344000645","219011344069620",28.39,34.30,0,342.35,404.57,161.7,154.1,0.742,427420.9,427420.9,32619,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640205,572336.00
05/30/2016 16:30,2,5.078,ACTIVE,213.51,350.17,59.959,1464640204,"274151322000085","219011344069620",26.92,43.60,0,334.24,378.72,138.5,131.8,0.535,686044.6,686044.6,26168,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640206,572337.00
05/30/2016 16:30,2,5.596,ACTIVE,217.58,363.69,59.922,1464640204,"201051344000633","219011344069620",28.49,36.80,0,337.84,404.57,161.5,154.0,0.760,418556.5,418556.5,33097,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640207,572338.00
05/30/2016 16:30,2,5.582,ACTIVE,218.48,362.49,59.996,1464640204,"201051344000469","219011344069620",28.80,31.80,0,342.95,405.77,162.8,155.2,0.778,419913.1,419913.1,33030,0,0,0,L,1122011218,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640207,572339.00
05/30/2016 16:30,2,5.527,ACTIVE,216.22,361.29,59.975,1464640204,"201051344000646","219011344069620",28.47,36.80,0,336.94,400.06,159.4,151.9,0.756,423385.9,423385.9,37586,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640208,572340.00
05/30/2016 16:30,2,5.129,ALERT,213.51,367.30,60.002,1464640204,"274151322000052","219011344069620",28.07,47.80,0,301.17,388.94,145.9,138.9,0.579,699346.1,699346.1,26398,0,0,0,L,1151911521,0,122.23,123.14,0002,39,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640210,572341.00
05/30/2016 16:30,2,5.705,ACTIVE,217.35,362.79,59.965,1464640204,"201051344000585","219011344069620",28.63,36.50,0,336.64,399.76,165.3,157.6,0.787,430258.9,430258.9,37588,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640211,572342.00
05/30/2016 16:30,2,5.381,ACTIVE,216.00,358.88,59.965,1464640204,"201051344001230","219011344069620",28.98,36.80,0,337.54,399.46,157.9,150.4,0.729,427028.4,427028.4,37392,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640212,572343.00
05/30/2016 16:30,2,5.520,ACTIVE,217.35,363.69,59.965,1464640204,"201051344000582","219011344069620",28.17,36.50,0,336.94,400.06,157.5,150.1,0.720,420420.0,420420.0,37552,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640213,572344.00
05/30/2016 16:30,2,5.471,ACTIVE,216.45,359.48,59.975,1464640204,"201051344000955","219011344069620",28.37,37.80,0,337.84,399.46,157.2,149.8,0.747,432786.7,432786.7,37489,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640214,572345.00
05/30/2016 16:30,2,3.449,ACTIVE,213.51,422.00,59.959,1464640204,"274151322000094","219011344069620",38.76,46.00,0,392.25,447.85,134.2,127.6,0.517,565041.8,565041.8,27449,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640215,572346.00
05/30/2016 16:30,2,5.629,ACTIVE,218.71,366.10,60.018,1464640204,"201051344000579","219011344069620",28.41,37.00,0,342.35,405.47,162.1,154.5,0.765,433963.7,433963.7,13103,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640216,572347.00
05/30/2016 16:30,2,5.537,ACTIVE,216.22,359.48,59.975,1464640204,"201051344000890","219011344069620",28.27,39.30,0,336.64,399.76,158.6,151.2,0.729,429952.3,429952.3,37504,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640217,572348.00
05/30/2016 16:30,2,5.447,ACTIVE,216.90,360.69,59.981,1464640204,"201051344000438","219011344069620",28.59,38.60,0,336.64,399.76,157.7,150.2,0.751,431968.7,431968.7,37510,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640217,572349.00
05/30/2016 16:30,2,5.424,ACTIVE,216.45,360.08,59.965,1464640204,"201051344000417","219011344069620",28.41,39.50,0,336.94,398.86,155.9,148.6,0.756,424439.7,424439.7,37671,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640218,572350.00
05/30/2016 16:30,2,5.178,ACTIVE,213.29,354.67,59.965,1464640204,"274151322000083","219011344069620",28.07,49.50,0,332.43,380.82,147.2,140.2,0.588,693047.0,693047.0,26470,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640219,572351.00
05/30/2016 16:30,2,5.371,ACTIVE,213.96,367.60,59.954,1464640204,"274151322000076","219011344069620",28.80,48.30,0,337.84,386.23,156.6,149.2,0.623,738019.9,738019.9,26470,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640220,572352.00
05/30/2016 16:30,2,5.633,ACTIVE,217.35,362.49,59.938,1464640204,"201051344000868","219011344069620",28.41,32.80,0,337.24,403.97,162.2,154.6,0.738,419027.9,419027.9,32752,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640221,572353.00
05/30/2016 16:30,2,5.420,ACTIVE,213.29,363.99,59.970,1464640204,"274151322000095","219011344069620",28.73,48.30,0,332.43,383.23,157.5,150.1,0.597,730416.6,730416.6,26385,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640222,572354.00
05/30/2016 16:30,2,5.578,ACTIVE,218.48,364.29,59.970,1464640204,"201051344000988","219011344069620",28.63,33.80,0,342.05,406.97,161.8,154.2,0.765,416094.6,416094.6,33048,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640223,572355.00
05/30/2016 16:30,2,5.602,ACTIVE,217.13,360.38,59.970,1464640204,"201051344001025","219011344069620",28.69,38.40,0,336.94,400.06,162.7,155.1,0.747,429949.6,429949.6,37559,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640224,572356.00
05/30/2016 16:30,2,5.594,ACTIVE,218.48,362.49,59.981,1464640204,"201051344000458","219011344069620",28.57,35.20,0,342.95,406.07,161.9,154.3,0.782,426917.7,426917.7,32973,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640225,572357.00
05/30/2016 16:30,2,5.598,ACTIVE,218.93,365.49,59.975,1464640204,"201051344000853","219011344069620",28.78,33.80,0,344.15,406.07,163.2,155.6,0.769,425574.4,425574.4,32572,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640226,572358.00
05/30/2016 16:30,2,5.543,ACTIVE,216.00,361.59,59.970,1464640204,"201051344000685","219011344069620",28.29,37.50,0,337.54,398.86,158.9,151.4,0.791,431442.1,431442.1,37402,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640227,572359.00
05/30/2016 16:30,2,5.570,ACTIVE,216.90,360.38,59.965,1464640204,"201051344000917","219011344069620",28.29,37.50,0,336.34,399.16,159.7,152.2,0.747,428297.7,428297.7,37405,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640228,572360.00
05/30/2016 16:30,2,5.510,ACTIVE,216.00,360.08,59.975,1464640204,"201051344001145","219011344069620",28.67,36.30,0,336.94,399.76,160.0,152.5,0.738,433495.3,433495.3,37255,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640229,572361.00
05/30/2016 16:30,2,5.625,ACTIVE,217.35,361.29,59.970,1464640204,"201051344000651","219011344069620",28.09,36.50,0,336.94,398.86,160.0,152.5,0.729,425831.1,425831.1,37613,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640230,572362.00
05/30/2016 16:30,2,5.004,ACTIVE,213.51,365.49,59.959,1464640204,"274151322000088","219011344069620",27.23,43.40,0,333.03,378.12,138.0,131.3,0.521,669894.5,669894.5,26132,0,0,0,L,1151911521,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640230,572363.00
05/30/2016 16:30,2,3.436,ACTIVE,214.41,421.70,59.975,1464640204,"274151322000068","219011344069620",38.68,47.00,0,390.44,449.05,135.2,128.6,0.521,564842.7,564842.7,27659,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640231,572364.00
05/30/2016 16:30,2,5.518,ACTIVE,216.90,360.08,59.975,1464640204,"201051344001135","219011344069620",28.47,36.80,0,337.24,399.16,159.1,151.6,0.747,421893.7,421893.7,37549,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640232,572365.00
05/30/2016 16:30,2,5.594,ACTIVE,216.67,361.29,59.970,1464640204,"201051344000594","219011344069620",28.57,40.00,0,336.64,401.26,161.8,154.2,0.765,430760.2,430760.2,33008,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640233,572366.00
05/30/2016 16:30,2,5.518,ACTIVE,217.13,360.69,59.954,1464640204,"201051344001203","219011344069620",28.61,37.80,0,337.84,399.76,159.8,152.4,0.756,428902.9,428902.9,37586,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640234,572367.00
05/30/2016 16:30,2,5.031,ACTIVE,213.51,365.49,59.965,1464640204,"274151322000054","219011344069620",27.53,43.40,0,333.03,379.32,140.2,133.4,0.539,684243.2,684243.2,26161,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640235,572368.00
05/30/2016 16:30,2,5.561,ACTIVE,217.58,362.19,59.991,1464640204,"201051344000867","219011344069620",28.65,35.40,0,336.94,401.86,161.3,153.8,0.747,418265.7,418265.7,33016,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640236,572369.00
05/30/2016 16:30,2,5.418,ACTIVE,217.13,361.59,59.959,1464640204,"201051344001093","219011344069620",28.35,36.00,0,337.24,397.96,155.5,148.2,0.720,427441.8,427441.8,37455,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640237,572370.00
05/30/2016 16:30,2,5.602,ACTIVE,218.03,364.59,59.975,1464640204,"201051344000900","219011344069620",28.80,32.80,0,338.44,405.17,163.6,155.9,0.742,433958.9,433958.9,32409,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640238,572371.00
05/30/2016 16:30,2,5.477,ACTIVE,218.03,361.89,59.986,1464640204,"201051344000648","219011344069620",28.61,34.30,0,341.75,405.47,158.7,151.2,0.738,425757.2,425757.2,32696,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640239,572372.00
05/30/2016 16:30,2,5.561,ACTIVE,218.26,363.39,59.933,1464640204,"201051344000569","219011344069620",28.80,34.50,0,339.95,405.17,162.2,154.6,0.760,435045.3,435045.3,32327,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640240,572373.00
05/30/2016 16:30,2,5.531,ACTIVE,218.26,362.49,59.959,1464640204,"201051344000983","219011344069620",29.12,34.50,0,342.65,404.87,163.1,155.5,0.778,426564.0,426564.0,32815,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640241,572374.00
05/30/2016 16:30,2,5.584,ACTIVE,218.48,362.19,59.996,1464640204,"201051344001158","219011344069620",28.29,34.50,0,343.25,404.57,160.0,152.5,0.747,420881.9,420881.9,33077,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640242,572375.00
05/30/2016 16:30,2,5.453,ACTIVE,218.48,363.09,59.965,1464640204,"201051344000576","219011344069620",29.04,33.00,0,342.95,406.07,160.5,153.0,0.742,427888.3,427888.3,32484,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640243,572376.00
05/30/2016 16:30,2,5.066,ACTIVE,213.29,366.10,59.965,1464640204,"274151322000087","219011344069620",27.14,52.00,0,333.33,381.73,139.2,132.5,0.526,657787.3,657787.3,26259,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464640244,572377.00
05/30/2016 16:45,2,5.225,ACTIVE,217.80,360.38,59.975,1464641103,"201051344000645","219011344069620",28.33,34.00,0,339.65,397.96,149.9,142.8,0.667,427457.9,427457.9,32620,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641104,572378.00
05/30/2016 16:45,2,4.625,ACTIVE,213.29,356.78,59.965,1464641103,"274151322000085","219011344069620",27.41,43.20,0,334.24,376.31,128.4,122.1,0.499,686076.3,686076.3,26169,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641105,572379.00
05/30/2016 16:45,2,5.201,ACTIVE,216.90,360.99,59.975,1464641103,"201051344000633","219011344069620",28.47,35.80,0,337.54,397.66,150.0,142.8,0.712,418593.5,418593.5,33098,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641106,572380.00
05/30/2016 16:45,2,5.150,ACTIVE,218.03,361.59,59.975,1464641103,"201051344000469","219011344069620",28.94,31.80,0,338.14,399.76,150.9,143.7,0.720,419950.4,419950.4,33031,0,0,0,L,1122011218,0,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641107,572381.00
05/30/2016 16:45,2,5.182,ACTIVE,215.77,358.28,59.975,1464641103,"201051344000646","219011344069620",28.21,36.00,0,337.84,397.35,148.0,140.9,0.707,423422.4,423422.4,37587,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641108,572382.00
05/30/2016 16:45,2,4.752,ACTIVE,213.29,359.18,59.975,1464641103,"274151322000052","219011344069620",28.09,46.60,0,332.73,378.12,135.1,128.5,0.526,699379.5,699379.5,26400,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641109,572383.00
05/30/2016 16:45,2,5.242,ACTIVE,216.90,359.78,59.965,1464641103,"201051344000585","219011344069620",29.00,35.80,0,336.94,397.35,154.1,146.8,0.716,430296.9,430296.9,37589,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641110,572384.00
05/30/2016 16:45,2,5.068,ACTIVE,215.54,357.08,59.959,1464641103,"201051344001230","219011344069620",28.57,35.60,0,337.54,396.45,146.6,139.6,0.685,427064.6,427064.6,37393,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641111,572385.00
05/30/2016 16:45,2,5.066,ACTIVE,216.90,357.98,59.975,1464641103,"201051344000582","219011344069620",28.61,36.30,0,337.54,396.45,146.8,139.7,0.672,420456.2,420456.2,37553,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641112,572386.00
05/30/2016 16:45,2,5.006,ACTIVE,216.00,359.18,59.959,1464641103,"201051344000955","219011344069620",28.77,37.50,0,338.14,396.45,145.9,138.9,0.694,432822.7,432822.7,37490,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641113,572387.00
05/30/2016 16:45,2,3.156,ACTIVE,213.06,425.31,59.959,1464641103,"274151322000094","219011344069620",38.61,45.00,0,391.64,446.95,124.0,117.8,0.491,565072.3,565072.3,27450,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641114,572388.00
05/30/2016 16:45,2,5.189,ACTIVE,218.03,362.19,60.012,1464641103,"201051344000579","219011344069620",28.65,36.30,0,339.34,400.96,150.5,143.3,0.716,434000.8,434000.8,13104,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641115,572389.00
05/30/2016 16:45,2,5.100,ACTIVE,215.77,357.68,59.981,1464641103,"201051344000890","219011344069620",28.53,38.40,0,339.34,396.75,147.3,140.3,0.672,429988.6,429988.6,37505,0,0,0,L,1122011218,0,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641115,572390.00
05/30/2016 16:45,2,5.080,ACTIVE,216.22,360.38,59.965,1464641103,"201051344000438","219011344069620",28.49,38.00,0,336.64,397.05,146.4,139.4,0.712,432004.9,432004.9,37511,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641116,572391.00
05/30/2016 16:45,2,5.049,ACTIVE,216.22,357.98,59.938,1464641103,"201051344000417","219011344069620",28.37,38.60,0,338.14,396.15,145.2,138.2,0.698,424475.5,424475.5,37672,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641117,572392.00
05/30/2016 16:45,2,4.781,ACTIVE,212.83,348.66,59.970,1464641103,"274151322000083","219011344069620",28.21,48.50,0,332.73,377.82,136.6,129.9,0.548,693080.7,693080.7,26471,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641118,572393.00
05/30/2016 16:45,2,4.975,ACTIVE,213.51,349.26,59.970,1464641103,"274151322000076","219011344069620",28.77,46.40,0,337.84,380.52,144.8,137.8,0.583,738055.7,738055.7,26471,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641119,572394.00
05/30/2016 16:45,2,5.145,ACTIVE,216.67,356.48,59.981,1464641103,"201051344000868","219011344069620",28.82,33.00,0,337.54,396.75,150.1,142.9,0.698,419065.1,419065.1,32753,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641120,572395.00
05/30/2016 16:45,2,5.090,ACTIVE,212.61,350.77,59.959,1464641103,"274151322000095","219011344069620",28.43,46.80,0,332.43,380.82,146.6,139.5,0.561,730452.7,730452.7,26386,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641121,572396.00
05/30/2016 16:45,2,5.254,ACTIVE,218.03,362.79,60.002,1464641103,"201051344000988","219011344069620",28.19,33.30,0,341.75,402.77,150.0,142.8,0.703,416131.7,416131.7,33049,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641122,572397.00
05/30/2016 16:45,2,5.230,ACTIVE,216.67,357.38,59.970,1464641103,"201051344001025","219011344069620",28.59,37.50,0,338.14,397.35,151.3,144.1,0.681,429986.9,429986.9,37560,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641123,572398.00
05/30/2016 16:45,2,5.180,ACTIVE,217.80,361.59,59.991,1464641103,"201051344000458","219011344069620",28.67,35.00,0,339.65,400.06,150.4,143.2,0.720,426954.8,426954.8,32974,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641124,572399.00
05/30/2016 16:45,2,5.184,ACTIVE,218.48,362.49,59.959,1464641103,"201051344000853","219011344069620",28.82,33.50,0,342.95,402.16,151.3,144.1,0.716,425611.7,425611.7,32573,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641125,572400.00
05/30/2016 16:45,2,5.115,ACTIVE,215.77,358.58,59.965,1464641103,"201051344000685","219011344069620",28.47,36.80,0,338.74,396.15,147.6,140.5,0.716,431478.5,431478.5,37403,0,0,0,L,1122011218,0,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641126,572401.00
05/30/2016 16:45,2,5.129,ACTIVE,216.90,359.18,59.970,1464641103,"201051344000917","219011344069620",28.63,36.80,0,337.24,396.45,148.7,141.6,0.694,428334.3,428334.3,37406,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641127,572402.00
05/30/2016 16:45,2,5.143,ACTIVE,216.00,358.28,59.970,1464641103,"201051344001145","219011344069620",28.59,35.80,0,338.14,396.45,148.9,141.8,0.681,433531.9,433531.9,37256,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641127,572403.00
05/30/2016 16:45,2,5.135,ACTIVE,217.13,360.38,59.965,1464641103,"201051344000651","219011344069620",28.65,36.00,0,337.24,396.15,148.9,141.8,0.676,425867.8,425867.8,37614,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641128,572404.00
05/30/2016 16:45,2,4.592,ACTIVE,212.83,361.89,59.965,1464641103,"274151322000088","219011344069620",27.45,42.80,0,332.73,376.01,127.7,121.3,0.482,669926.0,669926.0,26133,0,0,0,L,1151911521,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641129,572405.00
05/30/2016 16:45,2,3.076,ACTIVE,213.96,424.71,59.959,1464641103,"274151322000068","219011344069620",39.72,46.20,0,389.84,449.35,123.9,117.7,0.477,564873.3,564873.3,27660,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641130,572406.00
05/30/2016 16:45,2,5.152,ACTIVE,216.67,357.08,59.959,1464641103,"201051344001135","219011344069620",28.31,35.80,0,337.84,395.85,147.7,140.6,0.685,421930.2,421930.2,37550,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641131,572407.00
05/30/2016 16:45,2,5.178,ACTIVE,216.22,357.68,59.965,1464641103,"201051344000594","219011344069620",28.67,39.50,0,337.24,397.66,150.2,143.0,0.685,430797.3,430797.3,33009,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641132,572408.00
05/30/2016 16:45,2,5.148,ACTIVE,216.90,358.58,59.954,1464641103,"201051344001203","219011344069620",28.47,37.50,0,338.14,396.45,148.3,141.2,0.689,428939.6,428939.6,37587,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641133,572409.00
05/30/2016 16:45,2,4.654,ACTIVE,213.06,351.67,59.981,1464641103,"274151322000054","219011344069620",27.61,42.80,0,332.73,377.52,130.2,123.7,0.508,684275.3,684275.3,26162,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641134,572410.00
05/30/2016 16:45,2,5.137,ACTIVE,216.90,357.08,59.954,1464641103,"201051344000867","219011344069620",28.80,35.20,0,337.84,396.15,149.9,142.8,0.712,418302.7,418302.7,33017,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641135,572411.00
05/30/2016 16:45,2,4.926,ACTIVE,216.90,358.88,59.970,1464641103,"201051344001093","219011344069620",28.96,35.40,0,336.94,394.95,144.5,137.5,0.667,427477.5,427477.5,37456,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641136,572412.00
05/30/2016 16:45,2,5.217,ACTIVE,217.58,361.29,59.933,1464641103,"201051344000900","219011344069620",28.69,32.80,0,337.84,400.66,151.5,144.3,0.694,433996.4,433996.4,32410,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641137,572413.00
05/30/2016 16:45,2,5.137,ACTIVE,217.58,360.38,59.954,1464641103,"201051344000648","219011344069620",28.27,33.80,0,339.34,397.96,147.1,140.0,0.689,425793.5,425793.5,32697,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641138,572414.00
05/30/2016 16:45,2,5.152,ACTIVE,217.58,360.99,59.965,1464641103,"201051344000569","219011344069620",28.80,34.00,0,338.14,400.66,150.2,143.1,0.703,435082.4,435082.4,32328,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641139,572415.00
05/30/2016 16:45,2,5.205,ACTIVE,217.80,362.49,59.970,1464641103,"201051344000983","219011344069620",28.69,33.50,0,338.14,398.26,151.2,144.0,0.712,426601.5,426601.5,32816,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641140,572416.00
05/30/2016 16:45,2,5.076,ACTIVE,218.03,359.48,59.928,1464641103,"201051344001158","219011344069620",28.82,34.50,0,339.04,400.36,148.0,141.0,0.694,420918.6,420918.6,33078,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641141,572417.00
05/30/2016 16:45,2,5.117,ACTIVE,217.58,361.89,59.959,1464641103,"201051344000576","219011344069620",28.67,32.80,0,339.34,400.96,148.7,141.6,0.689,427925.1,427925.1,32485,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641142,572418.00
05/30/2016 16:45,2,4.680,ACTIVE,212.83,358.88,59.965,1464641103,"274151322000087","219011344069620",27.25,51.00,0,333.03,376.92,129.1,122.6,0.482,657819.2,657819.2,26260,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464641144,572419.00
05/30/2016 17:00,2,4.709,ACTIVE,217.35,359.48,59.975,1464642005,"201051344000645","219011344069620",28.73,33.30,0,339.04,395.55,136.9,130.2,0.628,427492.1,427492.1,32621,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642006,572420.00
05/30/2016 17:00,2,4.236,ACTIVE,213.29,351.07,59.907,1464642005,"274151322000085","219011344069620",27.33,41.30,0,333.33,373.31,117.1,111.1,0.451,686105.5,686105.5,26170,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642007,572421.00
05/30/2016 17:00,2,4.732,ACTIVE,216.67,359.48,59.986,1464642005,"201051344000633","219011344069620",28.69,35.00,0,337.84,394.65,137.6,130.9,0.654,418627.8,418627.8,33099,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642008,572422.00
05/30/2016 17:00,2,4.688,ACTIVE,217.58,359.78,59.970,1464642005,"201051344000469","219011344069620",29.08,31.00,0,337.84,395.55,138.2,131.4,0.650,419984.9,419984.9,33032,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642009,572423.00
05/30/2016 17:00,2,4.707,ACTIVE,215.32,356.18,59.981,1464642005,"201051344000646","219011344069620",28.45,35.60,0,337.84,393.75,135.7,129.1,0.650,423456.3,423456.3,37588,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642010,572424.00
05/30/2016 17:00,2,4.266,ALERT,213.06,346.86,59.954,1464642005,"274151322000052","219011344069620",28.47,46.00,0,300.27,385.93,122.9,116.7,0.486,699410.1,699410.1,26401,0,0,0,L,1151911521,0,122.01,122.91,0002,36,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642011,572425.00
05/30/2016 17:00,2,4.895,ACTIVE,216.22,357.98,59.991,1464642005,"201051344000585","219011344069620",28.59,35.40,0,337.54,394.65,141.7,134.8,0.667,430332.2,430332.2,37590,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642012,572426.00
05/30/2016 17:00,2,4.621,ACTIVE,215.09,354.97,60.012,1464642005,"201051344001230","219011344069620",28.65,35.60,0,334.24,391.94,134.1,127.5,0.628,427098.0,427098.0,37394,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642013,572427.00
05/30/2016 17:00,2,4.652,ACTIVE,216.45,358.58,59.912,1464642005,"201051344000582","219011344069620",28.51,35.00,0,338.44,393.75,134.3,127.7,0.619,420489.7,420489.7,37554,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642014,572428.00
05/30/2016 17:00,2,4.631,ACTIVE,215.32,356.18,59.938,1464642005,"201051344000955","219011344069620",28.45,37.00,0,337.54,391.94,133.4,126.8,0.632,432856.0,432856.0,37491,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642015,572429.00
05/30/2016 17:00,2,2.855,ACTIVE,213.06,423.20,59.975,1464642005,"274151322000094","219011344069620",38.68,44.30,0,393.75,447.55,111.3,105.5,0.438,565100.3,565100.3,27451,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642016,572430.00
