ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 17:00,2,4.740,ACTIVE,217.35,359.48,59.996,1464642005,"201051344000579","219011344069620",28.78,36.00,0,338.44,394.05,138.3,131.5,0.645,434035.3,434035.3,13105,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642017,572431.00
05/30/2016 17:00,2,4.635,ACTIVE,215.77,356.48,59.970,1464642005,"201051344000438","219011344069620",28.57,37.30,0,338.74,393.45,134.0,127.4,0.641,432038.4,432038.4,37512,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642019,572432.00
05/30/2016 17:00,2,4.602,ACTIVE,215.54,356.78,59.944,1464642005,"201051344000417","219011344069620",28.47,37.80,0,338.14,392.25,132.7,126.1,0.641,424508.7,424508.7,37673,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642020,572433.00
05/30/2016 17:00,2,4.387,ACTIVE,212.61,354.97,59.965,1464642005,"274151322000083","219011344069620",28.05,45.80,0,332.13,375.11,124.7,118.4,0.495,693111.8,693111.8,26472,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642021,572434.00
05/30/2016 17:00,2,4.518,ACTIVE,213.51,363.69,59.954,1464642005,"274151322000076","219011344069620",28.96,44.50,0,334.24,377.82,132.5,126.0,0.530,738088.7,738088.7,26472,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642022,572435.00
05/30/2016 17:00,2,4.766,ACTIVE,216.45,357.68,59.970,1464642005,"201051344000868","219011344069620",28.55,32.20,0,337.84,393.45,137.8,131.0,0.628,419099.5,419099.5,32754,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642023,572436.00
05/30/2016 17:00,2,4.602,ACTIVE,212.61,349.86,59.975,1464642005,"274151322000095","219011344069620",28.69,45.00,0,332.13,377.82,133.7,127.2,0.508,730486.1,730486.1,26387,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642024,572437.00
05/30/2016 17:00,2,4.826,ACTIVE,217.35,360.38,59.933,1464642005,"201051344000988","219011344069620",28.15,33.00,0,338.14,397.96,137.5,130.8,0.654,416166.1,416166.1,33050,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642024,572438.00
05/30/2016 17:00,2,4.771,ACTIVE,215.77,356.48,59.981,1464642005,"201051344001025","219011344069620",28.73,36.00,0,337.24,394.35,138.8,132.0,0.636,430021.6,430021.6,37561,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642025,572439.00
05/30/2016 17:00,2,4.779,ACTIVE,217.13,358.88,59.949,1464642005,"201051344000458","219011344069620",28.47,34.80,0,338.44,394.95,137.8,131.1,0.663,426989.2,426989.2,32975,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642026,572440.00
05/30/2016 17:00,2,4.707,ACTIVE,218.03,362.49,59.949,1464642005,"201051344000853","219011344069620",29.08,33.00,0,340.85,397.66,138.7,132.0,0.654,425646.4,425646.4,32574,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642027,572441.00
05/30/2016 17:00,2,4.664,ACTIVE,215.32,357.08,59.981,1464642005,"201051344000685","219011344069620",28.63,35.80,0,338.14,392.85,135.3,128.6,0.658,431512.2,431512.2,37404,0,0,0,L,1122011218,0,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642028,572442.00
05/30/2016 17:00,2,4.713,ACTIVE,215.77,357.68,59.928,1464642005,"201051344000917","219011344069620",28.53,35.80,0,336.64,393.15,136.2,129.6,0.645,428368.3,428368.3,37407,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642029,572443.00
05/30/2016 17:00,2,4.703,ACTIVE,215.54,356.48,59.917,1464642005,"201051344001145","219011344069620",28.65,35.20,0,338.44,393.15,136.4,129.8,0.641,433566.0,433566.0,37257,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642030,572444.00
05/30/2016 17:00,2,4.703,ACTIVE,216.45,358.88,59.944,1464642005,"201051344000651","219011344069620",28.65,35.40,0,337.84,392.85,136.4,129.8,0.628,425901.9,425901.9,37615,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642031,572445.00
05/30/2016 17:00,2,4.160,ACTIVE,212.83,347.46,59.981,1464642005,"274151322000088","219011344069620",27.65,41.30,0,331.83,373.01,116.3,110.4,0.442,669955.0,669955.0,26134,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642032,572446.00
05/30/2016 17:00,2,2.893,ACTIVE,213.96,425.31,59.991,1464642005,"274151322000068","219011344069620",38.59,45.30,0,395.55,446.35,112.0,106.2,0.424,564901.4,564901.4,27661,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642033,572447.00
05/30/2016 17:00,2,4.662,ACTIVE,215.77,355.88,59.981,1464642005,"201051344001135","219011344069620",28.67,35.60,0,338.74,392.85,135.2,128.6,0.628,421964.0,421964.0,37551,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642033,572448.00
05/30/2016 17:00,2,4.785,ACTIVE,215.77,358.58,59.991,1464642005,"201051344000594","219011344069620",28.47,38.40,0,338.44,394.95,138.0,131.3,0.641,430831.8,430831.8,33010,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642034,572449.00
05/30/2016 17:00,2,4.641,ACTIVE,216.22,356.78,59.996,1464642005,"201051344001203","219011344069620",28.90,36.00,0,337.84,394.35,135.9,129.2,0.641,428973.5,428973.5,37588,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642035,572450.00
05/30/2016 17:00,2,4.211,ACTIVE,213.06,360.69,59.928,1464642005,"274151322000054","219011344069620",27.81,41.50,0,332.13,374.21,118.6,112.6,0.460,684304.9,684304.9,26163,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642036,572451.00
05/30/2016 17:00,2,4.762,ACTIVE,216.67,355.58,60.012,1464642005,"201051344000867","219011344069620",28.49,34.30,0,337.84,393.75,137.4,130.7,0.636,418337.0,418337.0,33018,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642037,572452.00
05/30/2016 17:00,2,4.520,ACTIVE,216.22,357.08,59.922,1464642005,"201051344001093","219011344069620",28.82,35.00,0,337.84,392.55,131.8,125.3,0.605,427510.5,427510.5,37457,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642038,572453.00
05/30/2016 17:00,2,4.766,ACTIVE,217.13,358.58,59.944,1464642005,"201051344000900","219011344069620",28.78,32.60,0,337.84,394.05,139.0,132.2,0.636,434031.1,434031.1,32411,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642039,572454.00
05/30/2016 17:00,2,4.652,ACTIVE,217.13,359.78,59.933,1464642005,"201051344000648","219011344069620",28.65,33.00,0,338.44,394.05,134.9,128.3,0.628,425827.2,425827.2,32698,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642040,572455.00
05/30/2016 17:00,2,4.734,ACTIVE,217.35,360.38,59.991,1464642005,"201051344000569","219011344069620",28.73,33.30,0,338.14,393.45,137.7,131.0,0.650,435116.8,435116.8,32329,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642041,572456.00
05/30/2016 17:00,2,4.717,ACTIVE,217.58,360.08,59.981,1464642005,"201051344000983","219011344069620",29.10,33.30,0,337.84,394.35,138.9,132.2,0.663,426636.1,426636.1,32817,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642042,572457.00
05/30/2016 17:00,2,4.678,ACTIVE,217.58,359.78,59.986,1464642005,"201051344001158","219011344069620",28.73,33.30,0,337.84,393.75,136.2,129.5,0.645,420952.6,420952.6,33079,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642043,572458.00
05/30/2016 17:00,2,4.693,ACTIVE,217.58,360.08,59.991,1464642005,"201051344000576","219011344069620",28.63,32.60,0,338.14,397.35,136.1,129.5,0.636,427959.1,427959.1,32486,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642044,572459.00
05/30/2016 17:00,2,4.248,ACTIVE,213.29,347.16,59.938,1464642005,"274151322000087","219011344069620",27.43,50.20,0,332.43,372.41,118.0,112.0,0.433,657848.6,657848.6,26261,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642045,572460.00
05/30/2016 17:00,2,4.562,ACTIVE,215.32,354.97,59.928,1464642005,"201051344000890","219011344069620",29.02,38.40,0,338.14,392.55,134.1,127.5,0.628,430023.3,430023.3,37506,0,0,0,L,1122011218,1,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642046,572461.00
05/30/2016 17:15,2,4.273,ACTIVE,216.67,355.88,59.965,1464642903,"201051344000645","219011344069620",28.61,33.00,0,338.74,389.84,123.8,117.6,0.570,427523.1,427523.1,32622,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642904,572462.00
05/30/2016 17:15,2,3.781,ACTIVE,212.61,356.78,59.975,1464642903,"274151322000085","219011344069620",27.49,40.80,0,317.40,416.29,105.2,99.6,0.402,686131.9,686131.9,26171,0,0,0,L,1151911521,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642905,572463.00
05/30/2016 17:15,2,4.299,ALERT,216.22,357.98,59.986,1464642903,"201051344000633","219011344069620",28.61,34.80,0,302.37,402.16,124.6,118.3,0.601,418658.8,418658.8,33100,0,0,0,L,1122011218,0,123.14,123.59,0002,32,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642907,572464.00
05/30/2016 17:15,2,4.266,ALERT,216.90,356.18,59.986,1464642903,"201051344000469","219011344069620",28.96,31.00,0,293.36,401.86,125.1,118.9,0.592,420016.1,420016.1,33033,0,0,0,L,1122011218,0,122.91,124.27,0002,26,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642909,572465.00
05/30/2016 17:15,2,4.178,ACTIVE,215.09,355.88,59.996,1464642903,"201051344000646","219011344069620",28.98,35.40,0,317.70,399.16,122.5,116.3,0.588,423487.1,423487.1,37589,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642910,572466.00
05/30/2016 17:15,2,3.861,ACTIVE,212.83,359.48,59.928,1464642903,"274151322000052","219011344069620",28.29,44.00,0,333.03,372.11,110.6,104.9,0.438,699437.9,699437.9,26403,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642911,572467.00
05/30/2016 17:15,2,4.432,ACTIVE,216.00,355.88,59.975,1464642903,"201051344000585","219011344069620",28.82,34.80,0,338.74,391.04,129.4,123.0,0.610,430364.4,430364.4,37591,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642912,572468.00
05/30/2016 17:15,2,4.090,ACTIVE,215.09,354.67,59.933,1464642903,"201051344001230","219011344069620",29.22,34.50,0,334.84,385.03,121.0,114.8,0.566,427128.4,427128.4,37395,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642913,572469.00
05/30/2016 17:15,2,4.156,ACTIVE,216.22,356.48,59.949,1464642903,"201051344000582","219011344069620",28.84,34.50,0,338.74,390.14,121.5,115.3,0.561,420520.1,420520.1,37555,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642914,572470.00
05/30/2016 17:15,2,4.115,ALERT,215.32,354.37,59.938,1464642903,"201051344000955","219011344069620",28.96,35.80,0,303.58,397.35,120.7,114.6,0.579,432886.1,432886.1,37492,0,0,0,L,1122011218,0,123.14,122.46,0002,30,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642915,572471.00
05/30/2016 17:15,2,2.518,ACTIVE,212.83,427.41,59.954,1464642903,"274151322000094","219011344069620",39.60,43.00,0,382.03,470.39,100.0,94.6,0.384,565125.5,565125.5,27452,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642916,572472.00
05/30/2016 17:15,2,4.291,ACTIVE,216.90,357.38,59.981,1464642903,"201051344000579","219011344069620",28.86,35.60,0,320.41,412.98,125.4,119.1,0.597,434066.7,434066.7,13106,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642917,572473.00
05/30/2016 17:15,2,4.213,ACTIVE,215.32,353.17,59.954,1464642903,"201051344000890","219011344069620",28.63,37.30,0,337.54,386.83,122.2,116.1,0.561,430052.9,430052.9,37507,0,0,0,L,1122011218,0,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642918,572474.00
05/30/2016 17:15,2,4.193,ALERT,215.77,355.58,60.018,1464642903,"201051344000438","219011344069620",28.55,36.30,0,303.88,397.35,121.3,115.1,0.575,432068.6,432068.6,37513,0,0,0,L,1122011218,0,123.81,122.68,0002,33,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642920,572475.00
05/30/2016 17:15,2,4.133,ACTIVE,215.54,354.37,59.975,1464642903,"201051344000417","219011344069620",28.69,37.00,0,337.54,387.44,120.1,114.0,0.579,424538.8,424538.8,37674,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642921,572476.00
05/30/2016 17:15,2,3.895,ACTIVE,212.16,349.56,59.949,1464642903,"274151322000083","219011344069620",28.55,45.30,0,332.73,373.01,112.7,106.9,0.446,693140.0,693140.0,26473,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642922,572477.00
05/30/2016 17:15,2,4.051,ACTIVE,213.29,358.88,59.959,1464642903,"274151322000076","219011344069620",29.00,43.40,0,334.24,374.51,119.0,112.9,0.477,738118.6,738118.6,26473,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642923,572478.00
05/30/2016 17:15,2,4.289,ACTIVE,216.00,356.18,59.975,1464642903,"201051344000868","219011344069620",28.67,32.40,0,338.44,390.44,124.6,118.3,0.575,419130.7,419130.7,32755,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642923,572479.00
05/30/2016 17:15,2,4.148,ACTIVE,212.38,359.48,59.954,1464642903,"274151322000095","219011344069620",28.82,43.60,0,311.09,417.49,121.1,114.9,0.446,730516.5,730516.5,26388,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642924,572480.00
05/30/2016 17:15,2,4.348,ALERT,216.90,358.88,59.991,1464642903,"201051344000988","219011344069620",28.31,32.60,0,303.28,395.55,124.7,118.4,0.605,416197.2,416197.2,33051,0,0,0,L,1122011218,0,123.14,124.04,0002,28,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642926,572481.00
05/30/2016 17:15,2,4.328,ACTIVE,215.77,354.67,59.959,1464642903,"201051344001025","219011344069620",28.73,36.00,0,339.04,389.54,125.9,119.6,0.575,430053.1,430053.1,37562,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642927,572482.00
05/30/2016 17:15,2,4.240,ACTIVE,216.67,357.38,59.981,1464642903,"201051344000458","219011344069620",29.08,33.80,0,338.74,389.84,124.9,118.6,0.597,427020.6,427020.6,32976,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642928,572483.00
05/30/2016 17:15,2,4.256,ACTIVE,217.35,358.88,59.938,1464642903,"201051344000853","219011344069620",29.10,32.40,0,339.95,393.75,125.5,119.2,0.597,425677.9,425677.9,32575,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642929,572484.00
05/30/2016 17:15,2,4.207,ALERT,215.32,355.28,59.986,1464642903,"201051344000685","219011344069620",28.67,35.20,0,302.98,398.26,122.1,115.9,0.597,431542.8,431542.8,37405,0,0,0,L,1122011218,0,124.04,122.23,0002,31,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642931,572485.00
05/30/2016 17:15,2,4.225,ACTIVE,216.00,355.58,59.996,1464642903,"201051344000917","219011344069620",28.78,35.40,0,338.14,389.24,123.2,117.0,0.579,428399.2,428399.2,37408,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642932,572486.00
05/30/2016 17:15,2,4.234,ACTIVE,215.32,355.58,60.002,1464642903,"201051344001145","219011344069620",28.80,34.50,0,318.91,409.08,123.5,117.3,0.583,433597.0,433597.0,37258,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642933,572487.00
05/30/2016 17:15,2,4.242,ACTIVE,216.22,355.58,59.975,1464642903,"201051344000651","219011344069620",28.73,34.80,0,338.74,389.54,123.4,117.2,0.566,425932.9,425932.9,37616,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642933,572488.00
05/30/2016 17:15,2,3.723,ALERT,212.38,355.88,59.917,1464642903,"274151322000088","219011344069620",27.65,40.00,0,300.27,406.67,104.2,98.7,0.398,669981.2,669981.2,26135,0,0,0,L,1151911521,0,122.91,122.23,0002,31,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642935,572489.00
05/30/2016 17:15,2,2.564,ACTIVE,213.29,421.40,59.954,1464642903,"274151322000068","219011344069620",38.94,44.30,0,377.82,491.43,102.2,96.7,0.389,564926.9,564926.9,27662,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642936,572490.00
05/30/2016 17:15,2,4.232,ACTIVE,215.77,354.67,59.944,1464642903,"201051344001135","219011344069620",28.55,35.20,0,338.14,388.34,122.3,116.1,0.570,421994.7,421994.7,37552,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642937,572491.00
05/30/2016 17:15,2,4.305,ALERT,215.32,356.48,59.944,1464642903,"201051344000594","219011344069620",28.65,37.30,0,292.46,415.99,125.0,118.7,0.575,430863.1,430863.1,33011,0,0,0,L,1122011218,0,122.46,123.14,0002,31,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642939,572492.00
05/30/2016 17:15,2,4.199,ACTIVE,216.22,355.58,60.002,1464642903,"201051344001203","219011344069620",28.84,35.80,0,337.84,390.14,122.7,116.5,0.570,429004.4,429004.4,37589,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642940,572493.00
05/30/2016 17:15,2,3.764,ALERT,212.38,355.88,59.954,1464642903,"274151322000054","219011344069620",27.87,40.40,0,300.27,415.09,106.2,100.6,0.407,684331.7,684331.7,26164,0,0,0,L,1151911521,0,122.46,122.23,0002,32,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642942,572494.00
05/30/2016 17:15,2,4.244,ALERT,216.22,356.18,59.959,1464642903,"201051344000867","219011344069620",28.94,33.50,0,296.36,398.26,124.4,118.1,0.579,418368.2,418368.2,33019,0,0,0,L,1122011218,0,123.14,123.36,0002,29,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642944,572495.00
05/30/2016 17:15,2,4.080,ACTIVE,216.22,356.18,60.007,1464642903,"201051344001093","219011344069620",28.71,34.30,0,338.44,388.04,118.7,112.6,0.548,427540.5,427540.5,37458,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642945,572496.00
05/30/2016 17:15,2,4.281,ACTIVE,216.45,357.38,59.991,1464642903,"201051344000900","219011344069620",28.94,32.00,0,324.92,406.07,125.5,119.2,0.592,434062.8,434062.8,32412,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642946,572497.00
05/30/2016 17:15,2,4.219,ACTIVE,216.67,357.98,60.002,1464642903,"201051344000648","219011344069620",28.51,32.80,0,338.74,389.84,121.8,115.6,0.570,425857.9,425857.9,32699,0,0,0,L,1122011218,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642947,572498.00
05/30/2016 17:15,2,4.266,ALERT,216.45,355.88,59.981,1464642903,"201051344000569","219011344069620",28.77,33.00,0,305.98,398.86,124.3,118.1,0.579,435148.1,435148.1,32330,0,0,0,L,1122011218,0,122.68,124.04,0002,28,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642948,572499.00
05/30/2016 17:15,2,4.230,ACTIVE,216.67,358.58,59.986,1464642903,"201051344000983","219011344069620",29.30,33.00,0,337.54,390.44,125.5,119.2,0.605,426667.9,426667.9,32818,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642949,572500.00
05/30/2016 17:15,2,4.320,ALERT,216.67,357.98,60.002,1464642903,"201051344001158","219011344069620",28.11,33.00,0,304.78,396.45,123.0,116.8,0.579,420983.6,420983.6,33080,0,0,0,L,1122011218,0,122.91,123.36,0002,31,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642951,572501.00
05/30/2016 17:15,2,4.191,ACTIVE,216.90,357.08,59.944,1464642903,"201051344000576","219011344069620",28.86,31.80,0,338.44,390.14,122.7,116.5,0.579,427990.2,427990.2,32487,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642952,572502.00
05/30/2016 17:15,2,3.781,ALERT,212.61,341.75,59.954,1464642903,"274151322000087","219011344069620",27.73,48.30,0,299.67,400.96,106.1,100.5,0.380,657875.3,657875.3,26262,0,0,0,L,1151911521,0,122.46,122.46,0002,39,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464642954,572503.00
05/30/2016 17:30,2,3.840,ACTIVE,216.45,355.88,59.944,1464643804,"201051344000645","219011344069620",28.35,32.80,0,322.21,408.78,110.3,104.6,0.521,427551.0,427551.0,32623,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643805,572504.00
05/30/2016 17:30,2,3.330,ACTIVE,213.29,357.08,59.975,1464643804,"274151322000085","219011344069620",27.71,40.00,0,334.24,367.60,93.4,88.2,0.358,686155.4,686155.4,26172,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643806,572505.00
05/30/2016 17:30,2,3.809,ACTIVE,216.00,355.88,59.970,1464643804,"201051344000633","219011344069620",28.78,34.00,0,336.94,386.53,111.1,105.3,0.539,418686.8,418686.8,33102,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643807,572506.00
05/30/2016 17:30,2,3.775,ACTIVE,216.45,356.48,60.007,1464643804,"201051344000469","219011344069620",29.06,30.00,0,338.14,387.14,111.1,105.3,0.530,420044.2,420044.2,33035,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643808,572507.00
05/30/2016 17:30,2,3.773,ACTIVE,214.64,353.77,59.975,1464643804,"201051344000646","219011344069620",28.57,34.30,0,335.14,384.43,109.2,103.4,0.517,423514.6,423514.6,37590,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643809,572508.00
05/30/2016 17:30,2,3.387,ACTIVE,212.83,347.76,59.944,1464643804,"274151322000052","219011344069620",28.39,43.40,0,333.33,368.80,97.3,92.0,0.384,699462.5,699462.5,26404,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643810,572509.00
05/30/2016 17:30,2,3.967,ACTIVE,215.77,354.67,59.975,1464643804,"201051344000585","219011344069620",28.71,34.30,0,337.84,387.14,115.3,109.4,0.544,430393.5,430393.5,37592,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643811,572510.00
05/30/2016 17:30,2,3.686,ACTIVE,214.64,351.97,59.981,1464643804,"201051344001230","219011344069620",28.90,33.80,0,333.93,380.52,107.9,102.3,0.499,427155.5,427155.5,37396,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643812,572511.00
05/30/2016 17:30,2,3.732,ACTIVE,215.77,354.67,59.954,1464643804,"201051344000582","219011344069620",28.61,34.00,0,338.44,385.93,108.1,102.4,0.499,420547.4,420547.4,37556,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643813,572512.00
05/30/2016 17:30,2,3.627,ACTIVE,214.64,352.27,59.917,1464643804,"201051344000955","219011344069620",29.06,35.60,0,334.54,381.12,106.8,101.1,0.513,432913.1,432913.1,37494,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643813,572513.00
05/30/2016 17:30,2,2.244,ACTIVE,212.83,418.70,59.970,1464643804,"274151322000094","219011344069620",38.90,42.50,0,395.55,441.84,87.8,82.8,0.340,565147.8,565147.8,27453,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643814,572514.00
05/30/2016 17:30,2,3.846,ACTIVE,216.45,355.28,59.975,1464643804,"201051344000579","219011344069620",28.78,35.20,0,337.84,386.53,112.0,106.2,0.544,434094.9,434094.9,13107,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643815,572515.00
05/30/2016 17:30,2,3.779,ACTIVE,214.87,351.97,59.959,1464643804,"201051344000890","219011344069620",28.39,36.30,0,337.84,382.63,108.7,103.0,0.499,430080.3,430080.3,37508,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643816,572516.00
05/30/2016 17:30,2,3.686,ACTIVE,215.32,353.47,59.965,1464643804,"201051344000438","219011344069620",28.90,35.80,0,338.74,385.03,107.8,102.1,0.513,432095.8,432095.8,37515,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643817,572517.00
05/30/2016 17:30,2,3.732,ACTIVE,215.09,353.47,59.912,1464643804,"201051344000417","219011344069620",28.35,36.50,0,336.34,383.83,107.1,101.5,0.517,424565.7,424565.7,37675,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643818,572518.00
05/30/2016 17:30,2,3.482,ACTIVE,212.61,357.98,59.996,1464643804,"274151322000083","219011344069620",28.31,43.80,0,333.63,369.70,99.8,94.4,0.393,693165.1,693165.1,26474,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643819,572519.00
05/30/2016 17:30,2,3.564,ACTIVE,213.51,358.28,59.965,1464643804,"274151322000076","219011344069620",29.14,42.30,0,334.54,370.90,105.1,99.5,0.415,738145.1,738145.1,26474,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643820,572520.00
05/30/2016 17:30,2,3.801,ACTIVE,215.54,354.37,59.970,1464643804,"201051344000868","219011344069620",28.77,31.30,0,338.44,386.53,110.8,105.0,0.513,419158.6,419158.6,32756,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643821,572521.00
05/30/2016 17:30,2,3.674,ACTIVE,213.06,350.47,59.965,1464643804,"274151322000095","219011344069620",28.90,43.00,0,333.03,371.51,107.5,101.8,0.407,730543.5,730543.5,26389,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643822,572522.00
05/30/2016 17:30,2,3.861,ACTIVE,216.45,355.88,59.991,1464643804,"201051344000988","219011344069620",28.39,32.60,0,336.94,387.44,111.0,105.2,0.521,416225.1,416225.1,33053,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643823,572523.00
05/30/2016 17:30,2,3.848,ACTIVE,215.32,353.47,60.002,1464643804,"201051344001025","219011344069620",28.78,35.00,0,338.44,385.63,112.2,106.4,0.508,430081.3,430081.3,37563,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643824,572524.00
05/30/2016 17:30,2,3.836,ACTIVE,216.45,354.37,59.965,1464643804,"201051344000458","219011344069620",28.65,33.30,0,339.04,387.44,111.3,105.5,0.557,427048.5,427048.5,32977,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643825,572525.00
05/30/2016 17:30,2,3.812,ACTIVE,216.90,357.38,59.959,1464643804,"201051344000853","219011344069620",28.88,32.20,0,339.34,387.14,111.5,105.7,0.530,425705.9,425705.9,32576,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643825,572526.00
05/30/2016 17:30,2,3.738,ACTIVE,215.09,353.47,59.981,1464643804,"201051344000685","219011344069620",28.71,34.50,0,338.14,385.03,108.7,103.0,0.535,431570.1,431570.1,37407,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643826,572527.00
05/30/2016 17:30,2,3.750,ACTIVE,215.32,354.07,59.981,1464643804,"201051344000917","219011344069620",28.96,35.00,0,337.84,385.93,110.0,104.3,0.521,428426.8,428426.8,37409,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643827,572528.00
05/30/2016 17:30,2,3.740,ACTIVE,215.09,354.07,59.981,1464643804,"201051344001145","219011344069620",29.08,34.30,0,338.14,385.03,110.2,104.4,0.517,433624.6,433624.6,37259,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643828,572529.00
05/30/2016 17:30,2,3.748,ACTIVE,215.77,353.77,60.002,1464643804,"201051344000651","219011344069620",28.90,34.30,0,339.34,385.93,109.8,104.0,0.504,425960.4,425960.4,37617,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643829,572530.00
05/30/2016 17:30,2,3.262,ACTIVE,212.38,355.88,59.965,1464643804,"274151322000088","219011344069620",27.81,39.50,0,333.63,367.60,91.8,86.6,0.349,670004.3,670004.3,26137,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643830,572531.00
05/30/2016 17:30,2,2.289,ACTIVE,213.51,415.99,59.954,1464643804,"274151322000068","219011344069620",38.27,43.00,0,393.45,444.85,88.9,83.8,0.336,564949.2,564949.2,27663,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643831,572532.00
05/30/2016 17:30,2,3.740,ACTIVE,215.32,352.57,59.959,1464643804,"201051344001135","219011344069620",28.75,34.30,0,338.14,384.73,109.0,103.2,0.508,422022.1,422022.1,37553,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643832,572533.00
05/30/2016 17:30,2,3.818,ACTIVE,215.09,353.77,59.965,1464643804,"201051344000594","219011344069620",28.80,36.50,0,337.54,386.53,111.4,105.6,0.513,430891.0,430891.0,33013,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643833,572534.00
05/30/2016 17:30,2,3.734,ACTIVE,215.54,353.17,60.002,1464643804,"201051344001203","219011344069620",28.82,35.20,0,338.74,385.33,109.1,103.4,0.517,429031.7,429031.7,37590,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643834,572535.00
05/30/2016 17:30,2,3.301,ACTIVE,212.61,345.96,59.975,1464643804,"274151322000054","219011344069620",27.99,40.00,0,333.63,368.20,93.6,88.4,0.362,684355.2,684355.2,26166,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643834,572536.00
05/30/2016 17:30,2,3.783,ACTIVE,215.77,353.17,60.018,1464643804,"201051344000867","219011344069620",28.94,33.80,0,339.04,385.93,110.9,105.1,0.513,418395.9,418395.9,33021,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643835,572537.00
05/30/2016 17:30,2,3.609,ACTIVE,215.77,354.07,59.986,1464643804,"201051344001093","219011344069620",28.75,33.80,0,338.44,384.43,105.1,99.5,0.491,427566.8,427566.8,37459,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643836,572538.00
05/30/2016 17:30,2,3.789,ALERT,216.22,354.67,59.965,1464643804,"201051344000900","219011344069620",29.08,31.80,0,304.48,399.16,111.7,105.9,0.513,434090.7,434090.7,32413,0,0,0,L,1122011218,0,123.36,123.36,0002,27,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643838,572539.00
05/30/2016 17:30,2,3.719,ACTIVE,216.22,356.18,59.954,1464643804,"201051344000648","219011344069620",28.80,32.40,0,338.44,385.93,108.5,102.8,0.499,425885.0,425885.0,32700,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643839,572540.00
05/30/2016 17:30,2,3.779,ALERT,216.22,356.18,59.975,1464643804,"201051344000569","219011344069620",28.94,32.60,0,305.98,398.86,110.7,104.9,0.508,435175.7,435175.7,32332,0,0,0,L,1122011218,0,122.68,123.81,0002,27,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643841,572541.00
05/30/2016 17:30,2,3.838,ACTIVE,216.45,355.88,59.986,1464643804,"201051344000983","219011344069620",28.86,32.80,0,338.74,386.53,112.2,106.4,0.539,426696.0,426696.0,32819,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643842,572542.00
05/30/2016 17:30,2,3.822,ACTIVE,216.45,354.97,59.954,1464643804,"201051344001158","219011344069620",28.39,32.80,0,339.04,385.93,109.9,104.1,0.517,421011.1,421011.1,33082,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643843,572543.00
05/30/2016 17:30,2,3.740,ALERT,216.45,357.08,59.938,1464643804,"201051344000576","219011344069620",28.78,31.80,0,305.08,399.16,109.0,103.3,0.495,428017.4,428017.4,32488,0,0,0,L,1122011218,0,123.14,123.36,0002,27,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643845,572544.00
05/30/2016 17:30,2,3.342,ACTIVE,212.83,356.18,59.970,1464643804,"274151322000087","219011344069620",27.69,46.80,0,333.63,367.00,93.7,88.5,0.349,657898.8,657898.8,26264,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464643846,572545.00
05/30/2016 17:45,2,3.355,ACTIVE,215.77,353.47,59.965,1464644704,"201051344000645","219011344069620",28.33,32.80,0,338.74,382.03,96.3,91.0,0.442,427575.4,427575.4,32624,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644705,572546.00
05/30/2016 17:45,2,2.867,ACTIVE,212.38,348.36,59.917,1464644704,"274151322000085","219011344069620",27.69,38.80,0,334.24,364.89,80.4,75.6,0.296,686175.8,686175.8,26173,0,0,0,L,1151911521,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644706,572547.00
05/30/2016 17:45,2,3.328,ACTIVE,215.32,352.57,59.949,1464644704,"201051344000633","219011344069620",28.82,33.80,0,336.94,383.23,97.2,91.9,0.464,418711.4,418711.4,33103,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644707,572548.00
05/30/2016 17:45,2,3.238,ACTIVE,215.77,353.17,59.933,1464644704,"201051344000469","219011344069620",29.50,30.30,0,337.54,382.93,96.8,91.5,0.460,420068.8,420068.8,33036,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644708,572549.00
05/30/2016 17:45,2,3.275,ACTIVE,214.19,350.77,59.891,1464644704,"201051344000646","219011344069620",28.75,34.30,0,334.54,377.52,95.4,90.2,0.455,423538.8,423538.8,37591,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644709,572550.00
05/30/2016 17:45,2,2.945,ACTIVE,211.93,353.17,59.938,1464644704,"274151322000052","219011344069620",28.19,42.30,0,333.63,366.10,84.1,79.3,0.331,699483.9,699483.9,26405,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644710,572551.00
05/30/2016 17:45,2,3.488,ACTIVE,215.32,351.67,59.912,1464644704,"201051344000585","219011344069620",28.78,33.50,0,337.84,381.42,101.7,96.2,0.477,430419.1,430419.1,37593,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644711,572552.00
05/30/2016 17:45,2,3.146,ACTIVE,214.41,349.26,59.959,1464644704,"201051344001230","219011344069620",29.34,33.80,0,334.24,376.62,93.5,88.3,0.446,427179.3,427179.3,37397,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644712,572553.00
05/30/2016 17:45,2,3.248,ACTIVE,215.32,352.27,59.938,1464644704,"201051344000582","219011344069620",28.69,34.00,0,338.14,380.22,94.3,89.1,0.433,420571.3,420571.3,37557,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644713,572554.00
05/30/2016 17:45,2,3.193,ACTIVE,214.41,350.47,59.981,1464644704,"201051344000955","219011344069620",28.78,35.00,0,334.24,376.01,93.1,87.9,0.442,432936.7,432936.7,37495,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644714,572555.00
05/30/2016 17:45,2,1.918,ACTIVE,212.38,425.31,59.959,1464644704,"274151322000094","219011344069620",39.02,40.00,0,393.15,458.67,74.8,70.3,0.526,565167.0,565167.0,27454,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644715,572556.00
05/30/2016 17:45,2,3.342,ACTIVE,215.54,353.17,59.922,1464644704,"201051344000579","219011344069620",29.00,34.80,0,339.04,382.93,98.2,92.8,0.468,434119.7,434119.7,13108,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644716,572557.00
05/30/2016 17:45,2,3.268,ACTIVE,214.41,350.47,59.970,1464644704,"201051344000890","219011344069620",28.69,35.40,0,334.84,376.92,95.0,89.7,0.433,430104.4,430104.4,37509,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644716,572558.00
05/30/2016 17:45,2,3.205,ACTIVE,214.87,351.07,59.981,1464644704,"201051344000438","219011344069620",28.94,35.40,0,338.14,379.92,94.0,88.8,0.455,432119.6,432119.6,37516,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644717,572559.00
05/30/2016 17:45,2,3.193,ACTIVE,214.64,351.07,59.907,1464644704,"201051344000417","219011344069620",28.84,35.80,0,335.14,376.62,93.2,88.0,0.446,424589.3,424589.3,37676,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644718,572560.00
05/30/2016 17:45,2,3.010,ACTIVE,211.93,351.67,59.933,1464644704,"274151322000083","219011344069620",28.31,43.20,0,333.93,366.70,86.3,81.4,0.336,693187.1,693187.1,26475,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644719,572561.00
05/30/2016 17:45,2,3.102,ACTIVE,212.83,346.26,59.944,1464644704,"274151322000076","219011344069620",28.84,41.30,0,334.84,368.20,90.6,85.5,0.358,738168.2,738168.2,26475,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644720,572562.00
05/30/2016 17:45,2,3.307,ACTIVE,214.87,351.97,59.928,1464644704,"201051344000868","219011344069620",28.84,31.80,0,338.44,381.73,96.6,91.3,0.446,419183.0,419183.0,32757,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644721,572563.00
05/30/2016 17:45,2,3.213,ACTIVE,211.93,341.75,59.949,1464644704,"274151322000095","219011344069620",28.59,41.30,0,333.93,368.20,93.0,87.9,0.349,730567.1,730567.1,26390,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644722,572564.00
05/30/2016 17:45,2,3.373,ACTIVE,215.54,354.67,59.981,1464644704,"201051344000988","219011344069620",28.33,32.00,0,337.54,383.83,96.8,91.5,0.468,416249.7,416249.7,33054,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644723,572565.00
05/30/2016 17:45,2,3.369,ACTIVE,215.09,350.77,59.922,1464644704,"201051344001025","219011344069620",28.73,34.80,0,335.74,379.62,98.1,92.7,0.446,430106.1,430106.1,37564,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644724,572566.00
05/30/2016 17:45,2,3.354,ACTIVE,215.77,351.97,59.975,1464644704,"201051344000458","219011344069620",28.67,33.30,0,339.65,382.93,97.3,92.0,0.473,427073.2,427073.2,32978,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644725,572567.00
05/30/2016 17:45,2,3.322,ACTIVE,216.22,354.37,59.959,1464644704,"201051344000853","219011344069620",28.96,31.80,0,339.65,382.03,97.5,92.1,0.464,425730.7,425730.7,32577,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644725,572568.00
05/30/2016 17:45,2,3.246,ACTIVE,214.64,351.97,59.944,1464644704,"201051344000685","219011344069620",28.80,34.30,0,337.24,379.02,94.7,89.5,0.468,431594.1,431594.1,37408,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644726,572569.00
05/30/2016 17:45,2,3.273,ACTIVE,215.09,350.77,59.928,1464644704,"201051344000917","219011344069620",28.94,35.00,0,336.94,380.52,96.1,90.8,0.455,428451.1,428451.1,37410,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644727,572570.00
05/30/2016 17:45,2,3.307,ACTIVE,214.64,351.37,59.965,1464644704,"201051344001145","219011344069620",28.78,33.50,0,338.14,380.22,96.4,91.1,0.455,433649.0,433649.0,37260,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644728,572571.00
05/30/2016 17:45,2,3.303,ACTIVE,215.32,351.67,59.954,1464644704,"201051344000651","219011344069620",28.63,34.00,0,338.74,381.12,95.8,90.5,0.433,425984.7,425984.7,37618,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644729,572572.00
