ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 17:45,2,2.762,ACTIVE,212.16,350.47,59.954,1464644704,"274151322000088","219011344069620",28.01,38.40,0,333.93,364.29,78.4,73.8,0.292,670024.3,670024.3,26138,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644730,572573.00
05/30/2016 17:45,2,1.969,ACTIVE,213.06,426.21,59.917,1464644704,"274151322000068","219011344069620",38.39,41.00,0,394.35,450.86,76.4,71.8,0.521,564968.5,564968.5,27664,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644731,572574.00
05/30/2016 17:45,2,3.293,ACTIVE,214.87,349.56,59.917,1464644704,"201051344001135","219011344069620",28.53,33.50,0,336.04,377.52,95.2,90.0,0.442,422046.2,422046.2,37554,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644732,572575.00
05/30/2016 17:45,2,3.355,ACTIVE,214.64,351.67,59.944,1464644704,"201051344000594","219011344069620",28.65,36.30,0,337.54,381.73,97.5,92.1,0.460,430915.7,430915.7,33014,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644733,572576.00
05/30/2016 17:45,2,3.293,ACTIVE,215.32,351.67,60.002,1464644704,"201051344001203","219011344069620",28.47,34.80,0,338.14,380.22,95.0,89.8,0.446,429055.8,429055.8,37591,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644734,572577.00
05/30/2016 17:45,2,2.842,ACTIVE,212.16,350.47,59.959,1464644704,"274151322000054","219011344069620",27.95,39.30,0,333.93,365.49,80.4,75.6,0.309,684375.7,684375.7,26167,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644734,572578.00
05/30/2016 17:45,2,3.332,ACTIVE,215.09,351.97,59.959,1464644704,"201051344000867","219011344069620",28.73,33.00,0,337.54,381.12,97.0,91.7,0.446,418420.5,418420.5,33022,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644735,572579.00
05/30/2016 17:45,2,3.129,ACTIVE,215.09,351.07,59.944,1464644704,"201051344001093","219011344069620",28.80,34.00,0,337.54,378.72,91.3,86.2,0.424,427590.0,427590.0,37460,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644736,572580.00
05/30/2016 17:45,2,3.305,ACTIVE,215.32,353.47,59.981,1464644704,"201051344000900","219011344069620",29.06,31.00,0,338.44,383.53,97.3,92.0,0.451,434115.4,434115.4,32415,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644737,572581.00
05/30/2016 17:45,2,3.252,ACTIVE,215.54,352.27,59.959,1464644704,"201051344000648","219011344069620",28.75,32.00,0,339.34,382.03,94.6,89.4,0.442,425909.0,425909.0,32701,0,0,0,L,1122011218,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644738,572582.00
05/30/2016 17:45,2,3.305,ACTIVE,215.54,352.87,59.933,1464644704,"201051344000569","219011344069620",28.84,32.60,0,338.74,382.03,96.6,91.3,0.455,435200.2,435200.2,32334,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644739,572583.00
05/30/2016 17:45,2,3.318,ACTIVE,215.54,352.87,59.965,1464644704,"201051344000983","219011344069620",29.22,32.40,0,338.14,382.33,98.3,92.9,0.473,426720.8,426720.8,32820,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644740,572584.00
05/30/2016 17:45,2,3.289,ACTIVE,215.54,352.57,59.970,1464644704,"201051344001158","219011344069620",28.77,32.40,0,338.14,382.03,96.0,90.7,0.451,421035.3,421035.3,33083,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644741,572585.00
05/30/2016 17:45,2,3.271,ACTIVE,215.77,354.67,59.975,1464644704,"201051344000576","219011344069620",28.65,31.50,0,339.04,382.33,95.0,89.7,0.442,428041.4,428041.4,32490,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644742,572586.00
05/30/2016 17:45,2,2.889,ACTIVE,212.16,347.16,59.938,1464644704,"274151322000087","219011344069620",27.69,45.80,0,333.93,364.29,80.9,76.2,0.305,657919.3,657919.3,26265,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464644743,572587.00
05/30/2016 18:00,2,2.840,ACTIVE,215.54,351.97,60.012,1464645603,"201051344000645","219011344069620",28.57,32.00,0,339.34,377.22,82.1,77.3,0.376,427596.4,427596.4,32625,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645604,572588.00
05/30/2016 18:00,2,2.391,ACTIVE,212.61,361.59,60.002,1464645603,"274151322000085","219011344069620",27.69,35.80,0,328.82,381.42,67.1,62.8,0.468,686193.1,686193.1,26174,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645605,572589.00
05/30/2016 18:00,2,2.859,ACTIVE,215.09,352.57,59.996,1464645603,"201051344000633","219011344069620",28.65,32.80,0,337.54,377.82,83.0,78.2,0.393,418732.6,418732.6,33104,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645606,572590.00
05/30/2016 18:00,2,2.793,ACTIVE,215.32,351.37,60.012,1464645603,"201051344000469","219011344069620",29.22,30.00,0,338.14,378.42,82.7,77.9,0.393,420090.0,420090.0,33037,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645607,572591.00
05/30/2016 18:00,2,2.789,ACTIVE,213.74,348.36,60.039,1464645603,"201051344000646","219011344069620",28.69,33.50,0,311.09,394.05,81.1,76.3,0.389,423559.1,423559.1,37592,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645608,572592.00
05/30/2016 18:00,2,2.438,ACTIVE,211.93,359.78,59.996,1464645603,"274151322000052","219011344069620",28.49,38.80,0,329.73,379.02,70.3,66.0,0.504,699502.0,699502.0,26406,0,0,0,L,1151911521,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645609,572593.00
05/30/2016 18:00,2,2.992,ACTIVE,214.64,351.37,60.028,1464645603,"201051344000585","219011344069620",28.82,33.30,0,335.74,375.11,87.3,82.4,0.411,430441.4,430441.4,37594,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645610,572594.00
05/30/2016 18:00,2,2.703,ACTIVE,213.74,348.06,60.055,1464645603,"201051344001230","219011344069620",29.10,33.50,0,333.93,371.21,79.7,75.0,0.376,427199.8,427199.8,37398,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645611,572595.00
05/30/2016 18:00,2,2.762,ACTIVE,214.87,350.77,60.060,1464645603,"201051344000582","219011344069620",28.71,33.80,0,337.54,373.61,80.3,75.5,0.376,420591.8,420591.8,37558,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645612,572596.00
05/30/2016 18:00,2,2.699,ACTIVE,213.96,348.36,60.049,1464645603,"201051344000955","219011344069620",28.78,34.50,0,315.00,405.17,78.7,74.0,0.371,432956.9,432956.9,37496,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645613,572597.00
05/30/2016 18:00,2,1.646,ACTIVE,212.16,404.27,60.028,1464645603,"274151322000094","219011344069620",37.35,37.80,0,384.43,452.66,62.1,58.1,0.446,565183.1,565183.1,27455,0,0,0,L,1151911521,0,121.55,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645614,572598.00
05/30/2016 18:00,2,2.879,ACTIVE,215.32,351.67,60.018,1464645603,"201051344000579","219011344069620",28.78,34.00,0,339.04,378.12,84.0,79.1,0.398,434141.2,434141.2,13109,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645615,572599.00
05/30/2016 18:00,2,2.766,ACTIVE,213.96,349.26,60.002,1464645603,"201051344000890","219011344069620",28.86,34.80,0,335.14,375.11,80.9,76.2,0.371,430125.1,430125.1,37510,0,0,0,L,1122011218,0,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645616,572600.00
05/30/2016 18:00,2,2.723,ACTIVE,214.41,349.56,60.007,1464645603,"201051344000438","219011344069620",28.88,34.80,0,315.90,388.04,79.7,75.0,0.384,432140.0,432140.0,37517,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645617,572601.00
05/30/2016 18:00,2,2.719,ACTIVE,214.19,349.86,60.034,1464645603,"201051344000417","219011344069620",28.82,35.60,0,334.84,372.41,79.3,74.6,0.380,424609.7,424609.7,37677,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645617,572602.00
05/30/2016 18:00,2,2.539,ACTIVE,212.16,355.58,60.018,1464645603,"274151322000083","219011344069620",28.21,39.80,0,328.82,379.02,72.5,68.1,0.521,693205.7,693205.7,26476,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645618,572603.00
05/30/2016 18:00,2,2.553,ACTIVE,212.61,360.99,60.034,1464645603,"274151322000076","219011344069620",29.28,39.50,0,329.13,379.62,75.7,71.2,0.535,738187.8,738187.8,26476,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645619,572604.00
05/30/2016 18:00,2,2.820,ACTIVE,214.64,349.86,59.959,1464645603,"201051344000868","219011344069620",28.78,30.80,0,337.84,375.71,82.3,77.5,0.380,419204.1,419204.1,32758,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645620,572605.00
05/30/2016 18:00,2,2.688,ACTIVE,211.93,341.75,60.007,1464645603,"274151322000095","219011344069620",28.80,40.60,0,334.54,364.89,78.3,73.7,0.292,730587.3,730587.3,26391,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645621,572606.00
05/30/2016 18:00,2,2.834,ACTIVE,215.32,352.87,60.028,1464645603,"201051344000988","219011344069620",28.78,31.80,0,338.44,378.42,82.7,77.8,0.398,416270.8,416270.8,33055,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645622,572607.00
05/30/2016 18:00,2,2.834,ACTIVE,214.19,349.26,60.023,1464645603,"201051344001025","219011344069620",29.12,33.80,0,336.34,374.51,83.7,78.9,0.389,430127.5,430127.5,37565,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645623,572608.00
05/30/2016 18:00,2,2.811,ACTIVE,215.32,351.67,60.023,1464645603,"201051344000458","219011344069620",29.12,32.80,0,339.34,377.22,82.9,78.1,0.402,427094.4,427094.4,32979,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645624,572609.00
05/30/2016 18:00,2,2.836,ACTIVE,215.77,354.07,60.028,1464645603,"201051344000853","219011344069620",28.90,31.30,0,338.74,378.12,83.1,78.3,0.393,425751.9,425751.9,32578,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645625,572610.00
05/30/2016 18:00,2,2.756,ACTIVE,213.96,349.26,60.002,1464645603,"201051344000685","219011344069620",28.80,33.50,0,335.44,373.31,80.4,75.7,0.398,431614.7,431614.7,37409,0,0,0,L,1122011218,0,123.59,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645626,572611.00
05/30/2016 18:00,2,2.799,ACTIVE,214.41,349.86,60.012,1464645603,"201051344000917","219011344069620",28.92,34.30,0,334.54,374.21,82.0,77.3,0.389,428472.1,428472.1,37411,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645627,572612.00
05/30/2016 18:00,2,2.834,ACTIVE,214.19,349.56,60.018,1464645603,"201051344001145","219011344069620",28.67,33.00,0,337.84,373.61,82.2,77.5,0.380,433670.1,433670.1,37261,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645628,572613.00
05/30/2016 18:00,2,2.797,ACTIVE,214.64,350.47,59.991,1464645603,"201051344000651","219011344069620",28.77,33.30,0,338.14,376.01,81.5,76.8,0.380,426005.6,426005.6,37619,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645629,572614.00
05/30/2016 18:00,2,2.322,ACTIVE,211.48,353.77,59.996,1464645603,"274151322000088","219011344069620",27.73,35.40,0,328.82,379.32,65.2,61.0,0.433,670041.1,670041.1,26139,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645630,572615.00
05/30/2016 18:00,2,1.676,ACTIVE,212.83,403.37,59.996,1464645603,"274151322000068","219011344069620",37.45,38.40,0,384.73,454.16,63.9,59.8,0.442,564984.8,564984.8,27665,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645631,572616.00
05/30/2016 18:00,2,2.418,ACTIVE,214.19,358.28,60.007,1464645603,"201051344001135","219011344069620",30.42,32.40,0,318.00,391.04,74.5,69.9,0.628,422066.1,422066.1,37555,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645632,572617.00
05/30/2016 18:00,2,2.840,ACTIVE,214.41,350.47,60.028,1464645603,"201051344000594","219011344069620",28.86,35.60,0,335.74,374.51,83.0,78.2,0.393,430937.0,430937.0,33015,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645633,572618.00
05/30/2016 18:00,2,2.756,ACTIVE,214.64,349.86,60.002,1464645603,"201051344001203","219011344069620",28.92,34.30,0,338.14,373.91,80.8,76.0,0.376,429076.5,429076.5,37592,0,0,0,L,1122011218,0,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645634,572619.00
05/30/2016 18:00,2,2.387,ACTIVE,211.93,349.56,60.012,1464645603,"274151322000054","219011344069620",27.73,35.60,0,329.73,380.82,67.0,62.8,0.464,684393.0,684393.0,26168,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645635,572620.00
05/30/2016 18:00,2,2.836,ACTIVE,215.09,350.77,60.039,1464645603,"201051344000867","219011344069620",28.73,32.60,0,337.54,375.41,82.5,77.7,0.380,418441.6,418441.6,33023,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645636,572621.00
05/30/2016 18:00,2,2.617,ACTIVE,214.41,360.99,60.044,1464645603,"201051344001093","219011344069620",28.98,32.60,0,319.51,391.04,76.8,72.3,0.641,427609.7,427609.7,37461,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645636,572622.00
05/30/2016 18:00,2,2.799,ACTIVE,215.09,353.17,60.028,1464645603,"201051344000900","219011344069620",29.20,30.80,0,337.84,377.52,82.8,78.0,0.380,434136.6,434136.6,32416,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645637,572623.00
05/30/2016 18:00,2,2.785,ACTIVE,215.32,351.97,60.034,1464645603,"201051344000648","219011344069620",28.45,31.50,0,339.04,376.92,80.3,75.5,0.376,425929.6,425929.6,32702,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645638,572624.00
05/30/2016 18:00,2,2.818,ACTIVE,215.09,351.67,60.039,1464645603,"201051344000569","219011344069620",28.73,32.20,0,339.04,376.92,82.0,77.2,0.384,435221.2,435221.2,32335,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645639,572625.00
05/30/2016 18:00,2,2.852,ACTIVE,215.54,352.57,60.034,1464645603,"201051344000983","219011344069620",29.06,31.50,0,338.74,377.52,84.0,79.1,0.398,426742.3,426742.3,32821,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645640,572626.00
05/30/2016 18:00,2,2.789,ACTIVE,215.32,351.67,60.018,1464645603,"201051344001158","219011344069620",28.94,32.20,0,338.14,376.92,81.8,77.0,0.384,421056.3,421056.3,33084,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645641,572627.00
05/30/2016 18:00,2,2.732,ACTIVE,215.54,352.27,60.012,1464645603,"201051344000576","219011344069620",29.14,30.80,0,339.04,377.52,80.7,76.0,0.380,428062.1,428062.1,32491,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645642,572628.00
05/30/2016 18:00,2,2.400,ACTIVE,212.16,357.38,60.012,1464645603,"274151322000087","219011344069620",27.81,42.00,0,328.52,383.83,67.6,63.3,0.451,657936.8,657936.8,26266,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464645643,572629.00
05/30/2016 18:15,2,2.314,ACTIVE,214.64,362.19,59.965,1464646503,"201051344000645","219011344069620",28.78,29.80,0,321.01,397.05,67.5,63.3,0.566,427614.0,427614.0,32626,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646505,572630.00
05/30/2016 18:15,2,1.889,ACTIVE,211.70,355.28,59.938,1464646503,"274151322000085","219011344069620",28.03,34.50,0,335.74,374.81,53.6,49.8,0.367,686207.2,686207.2,26175,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646505,572631.00
05/30/2016 18:15,2,2.344,ACTIVE,214.64,361.59,59.959,1464646503,"201051344000633","219011344069620",28.78,31.00,0,319.21,398.56,68.3,64.0,0.592,418750.4,418750.4,33105,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646506,572632.00
05/30/2016 18:15,2,2.318,ACTIVE,214.64,361.89,59.933,1464646503,"201051344000469","219011344069620",28.96,28.00,0,318.61,397.96,68.0,63.7,0.583,420107.6,420107.6,33038,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646507,572633.00
05/30/2016 18:15,2,2.305,ACTIVE,213.51,358.28,59.970,1464646503,"201051344000646","219011344069620",28.69,31.50,0,318.00,393.45,67.0,62.7,0.570,423576.4,423576.4,37593,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646508,572634.00
05/30/2016 18:15,2,1.971,ACTIVE,212.16,355.58,59.922,1464646503,"274151322000052","219011344069620",28.39,36.80,0,335.14,375.71,56.7,52.8,0.402,699516.8,699516.8,26407,0,0,0,L,1151911521,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646509,572635.00
05/30/2016 18:15,2,2.488,ACTIVE,214.41,361.59,59.981,1464646503,"201051344000585","219011344069620",28.86,31.50,0,320.11,396.75,72.8,68.4,0.619,430460.1,430460.1,37595,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646510,572636.00
05/30/2016 18:15,2,2.236,ACTIVE,213.51,357.08,59.965,1464646503,"201051344001230","219011344069620",28.80,31.00,0,317.10,389.54,65.3,61.1,0.544,427216.7,427216.7,37399,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646511,572637.00
05/30/2016 18:15,2,2.262,ACTIVE,214.64,359.48,59.954,1464646503,"201051344000582","219011344069620",28.82,31.50,0,318.00,396.45,66.1,61.8,0.544,420609.0,420609.0,37559,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646512,572638.00
05/30/2016 18:15,2,2.211,ACTIVE,213.51,356.48,59.880,1464646503,"201051344000955","219011344069620",28.77,32.20,0,317.70,390.74,64.4,60.2,0.539,432973.6,432973.6,37497,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646513,572639.00
05/30/2016 18:15,2,1.303,ACTIVE,212.16,412.08,59.938,1464646503,"274151322000094","219011344069620",38.21,36.30,0,385.63,452.66,50.8,47.1,0.358,565196.1,565196.1,27456,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646514,572640.00
05/30/2016 18:15,2,2.381,ACTIVE,214.64,360.99,59.996,1464646503,"201051344000579","219011344069620",28.78,31.80,0,324.32,395.85,69.4,65.1,0.588,434159.2,434159.2,13110,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646515,572641.00
05/30/2016 18:15,2,2.264,ACTIVE,213.51,358.28,59.981,1464646503,"201051344000890","219011344069620",29.00,32.60,0,317.40,393.45,66.5,62.3,0.544,430142.3,430142.3,37511,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646515,572642.00
05/30/2016 18:15,2,2.221,ACTIVE,214.19,359.18,59.949,1464646503,"201051344000438","219011344069620",29.02,32.60,0,318.61,394.65,65.3,61.1,0.557,432156.9,432156.9,37518,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646516,572643.00
05/30/2016 18:15,2,2.246,ACTIVE,213.96,357.68,59.975,1464646503,"201051344000417","219011344069620",28.71,33.00,0,318.91,392.85,65.3,61.2,0.544,424626.6,424626.6,37678,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646517,572644.00
05/30/2016 18:15,2,2.021,ACTIVE,211.70,350.17,59.938,1464646503,"274151322000083","219011344069620",28.65,37.30,0,334.54,377.22,58.6,54.7,0.424,693221.0,693221.0,26477,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646518,572645.00
05/30/2016 18:15,2,2.074,ACTIVE,212.38,348.96,59.944,1464646503,"274151322000076","219011344069620",29.08,36.30,0,336.34,378.72,61.1,57.0,0.446,738203.8,738203.8,26477,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646519,572646.00
05/30/2016 18:15,2,2.326,ACTIVE,213.96,358.58,59.970,1464646503,"201051344000868","219011344069620",28.67,28.80,0,319.51,396.15,67.5,63.3,0.552,419221.6,419221.6,32759,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646520,572647.00
05/30/2016 18:15,2,2.156,ACTIVE,211.70,351.67,59.938,1464646503,"274151322000095","219011344069620",28.98,36.50,0,328.22,379.62,63.3,59.2,0.433,730603.9,730603.9,26392,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646521,572648.00
05/30/2016 18:15,2,2.344,ACTIVE,214.64,361.59,59.981,1464646503,"201051344000988","219011344069620",28.61,29.50,0,318.30,398.26,67.9,63.6,0.544,416288.4,416288.4,33056,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646522,572649.00
05/30/2016 18:15,2,2.355,ACTIVE,214.19,358.28,59.891,1464646503,"201051344001025","219011344069620",28.88,31.80,0,321.01,396.75,69.0,64.7,0.566,430145.4,430145.4,37566,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646523,572650.00
05/30/2016 18:15,2,2.342,ACTIVE,214.41,358.88,59.875,1464646503,"201051344000458","219011344069620",28.78,30.50,0,317.10,397.35,68.3,64.0,0.597,427112.1,427112.1,32980,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646524,572651.00
05/30/2016 18:15,2,2.336,ACTIVE,215.09,363.69,59.965,1464646503,"201051344000853","219011344069620",28.90,29.50,0,321.61,395.55,68.3,64.0,0.583,425769.7,425769.7,32579,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646525,572652.00
05/30/2016 18:15,2,2.236,ACTIVE,213.96,358.88,59.981,1464646503,"201051344000685","219011344069620",29.08,31.80,0,317.40,394.95,65.9,61.7,0.575,431631.8,431631.8,37410,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646526,572653.00
05/30/2016 18:15,2,2.285,ACTIVE,214.19,359.48,59.996,1464646503,"201051344000917","219011344069620",29.10,32.20,0,319.51,396.15,67.3,63.1,0.570,428489.6,428489.6,37412,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646527,572654.00
05/30/2016 18:15,2,2.311,ACTIVE,213.96,358.88,59.896,1464646503,"201051344001145","219011344069620",28.90,30.80,0,318.61,396.15,67.7,63.4,0.566,433687.6,433687.6,37262,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646528,572655.00
05/30/2016 18:15,2,2.297,ACTIVE,214.41,361.29,59.975,1464646503,"201051344000651","219011344069620",28.73,31.30,0,321.01,397.35,66.8,62.6,0.521,426023.0,426023.0,37620,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646529,572656.00
05/30/2016 18:15,2,1.848,ACTIVE,211.48,357.98,59.912,1464646503,"274151322000088","219011344069620",27.79,34.00,0,334.84,373.31,52.0,48.3,0.354,670054.8,670054.8,26140,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646529,572657.00
05/30/2016 18:15,2,1.293,ACTIVE,212.61,424.71,59.954,1464646503,"274151322000068","219011344069620",38.82,37.00,0,385.03,450.26,50.9,47.2,0.345,564998.1,564998.1,27666,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646530,572658.00
05/30/2016 18:15,2,2.293,ACTIVE,213.96,357.98,59.912,1464646503,"201051344001135","219011344069620",28.61,30.80,0,335.44,394.35,66.5,62.2,0.548,422083.2,422083.2,37556,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646531,572659.00
05/30/2016 18:15,2,2.373,ACTIVE,213.74,359.48,59.986,1464646503,"201051344000594","219011344069620",28.43,32.80,0,318.30,396.15,68.3,64.0,0.566,430954.8,430954.8,33016,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646532,572660.00
05/30/2016 18:15,2,2.281,ACTIVE,214.19,358.28,59.959,1464646503,"201051344001203","219011344069620",28.57,31.80,0,319.21,398.56,66.0,61.8,0.548,429093.7,429093.7,37593,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646533,572661.00
05/30/2016 18:15,2,1.895,ACTIVE,211.70,348.66,59.933,1464646503,"274151322000054","219011344069620",27.91,34.30,0,335.44,375.11,53.5,49.7,0.367,684407.0,684407.0,26169,0,0,0,L,1151911521,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646534,572662.00
05/30/2016 18:15,2,2.320,ACTIVE,214.41,358.58,59.996,1464646503,"201051344000867","219011344069620",28.90,30.30,0,318.00,396.45,67.9,63.6,0.552,418459.2,418459.2,33024,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646535,572663.00
05/30/2016 18:15,2,2.135,ACTIVE,214.19,358.28,59.949,1464646503,"201051344001093","219011344069620",28.80,30.80,0,335.44,393.45,62.3,58.2,0.508,427626.0,427626.0,37462,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646536,572664.00
05/30/2016 18:15,2,2.299,ACTIVE,214.41,362.19,59.981,1464646503,"201051344000900","219011344069620",29.10,29.00,0,321.61,397.66,67.8,63.5,0.570,434154.2,434154.2,32417,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646537,572665.00
05/30/2016 18:15,2,2.271,ACTIVE,214.41,359.78,60.002,1464646503,"201051344000648","219011344069620",28.69,29.30,0,319.21,397.05,66.0,61.8,0.570,425946.7,425946.7,32703,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646538,572666.00
05/30/2016 18:15,2,2.312,ACTIVE,214.64,358.88,59.991,1464646503,"201051344000569","219011344069620",28.77,30.00,0,321.31,397.35,67.4,63.1,0.561,435238.8,435238.8,32336,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646539,572667.00
05/30/2016 18:15,2,2.371,ACTIVE,214.41,359.18,59.986,1464646503,"201051344000983","219011344069620",28.78,29.80,0,319.21,397.05,69.1,64.8,0.583,426760.2,426760.2,32822,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646540,572668.00
05/30/2016 18:15,2,2.225,ACTIVE,215.09,361.59,59.986,1464646503,"201051344000576","219011344069620",29.20,28.80,0,321.61,397.96,65.8,61.6,0.539,428079.3,428079.3,32492,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646542,572669.00
05/30/2016 18:15,2,1.930,ACTIVE,211.93,351.37,59.938,1464646503,"274151322000087","219011344069620",27.79,39.50,0,335.14,373.91,54.3,50.5,0.376,657950.9,657950.9,26267,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646543,572670.00
05/30/2016 18:15,2,2.312,ACTIVE,214.64,361.29,60.023,1464646503,"201051344001158","219011344069620",28.65,30.00,0,321.01,397.66,67.1,62.8,0.570,421073.8,421073.8,33085,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464646544,572671.00
05/30/2016 18:30,2,1.820,ACTIVE,214.19,355.58,59.922,1464647403,"201051344000645","219011344069620",28.63,28.80,0,336.04,390.74,52.8,49.0,0.433,427627.9,427627.9,32627,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647404,572672.00
05/30/2016 18:30,2,1.445,ACTIVE,211.93,352.27,59.986,1464647403,"274151322000085","219011344069620",27.83,33.30,0,334.84,367.60,40.7,37.4,0.274,686218.0,686218.0,26176,0,0,0,L,1151911521,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647405,572673.00
05/30/2016 18:30,2,1.863,ACTIVE,213.96,356.18,59.970,1464647403,"201051344000633","219011344069620",28.49,29.80,0,334.24,392.55,53.7,49.9,0.455,418764.6,418764.6,33106,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647406,572674.00
05/30/2016 18:30,2,1.797,ACTIVE,213.96,355.28,59.933,1464647403,"201051344000469","219011344069620",29.28,27.30,0,336.04,393.15,53.3,49.5,0.442,420121.8,420121.8,33039,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647407,572675.00
05/30/2016 18:30,2,1.830,ACTIVE,213.29,354.67,60.012,1464647403,"201051344000646","219011344069620",28.37,30.50,0,335.44,385.33,52.6,48.9,0.442,423590.3,423590.3,37594,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647408,572676.00
05/30/2016 18:30,2,1.508,ACTIVE,211.48,345.96,59.933,1464647403,"274151322000052","219011344069620",28.23,35.20,0,334.24,368.50,43.1,39.7,0.309,699528.3,699528.3,26408,0,0,0,L,1151911521,0,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647409,572677.00
05/30/2016 18:30,2,1.971,ACTIVE,214.19,356.48,59.991,1464647403,"201051344000585","219011344069620",29.10,30.30,0,336.64,392.85,58.2,54.2,0.473,430475.4,430475.4,37596,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647410,572678.00
05/30/2016 18:30,2,1.740,ACTIVE,213.51,353.77,59.986,1464647403,"201051344001230","219011344069620",28.84,29.80,0,335.74,384.13,50.9,47.2,0.420,427230.2,427230.2,37400,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647411,572679.00
05/30/2016 18:30,2,1.799,ACTIVE,214.19,355.28,60.012,1464647403,"201051344000582","219011344069620",28.41,30.30,0,336.34,390.14,51.9,48.1,0.424,420622.6,420622.6,37560,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647412,572680.00
05/30/2016 18:30,2,1.740,ACTIVE,213.51,353.17,60.018,1464647403,"201051344000955","219011344069620",28.45,31.30,0,334.24,383.83,50.2,46.5,0.420,432986.8,432986.8,37498,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647413,572681.00
05/30/2016 18:30,2,0.982,ACTIVE,211.70,417.79,59.965,1464647403,"274151322000094","219011344069620",38.55,35.20,0,335.44,445.75,38.3,35.0,0.270,565206.2,565206.2,27457,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647414,572682.00
05/30/2016 18:30,2,1.891,ACTIVE,213.96,355.58,59.996,1464647403,"201051344000579","219011344069620",28.71,30.80,0,336.04,392.25,55.0,51.2,0.455,434173.7,434173.7,13111,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647415,572683.00
05/30/2016 18:30,2,1.775,ACTIVE,213.51,354.67,59.996,1464647403,"201051344000890","219011344069620",29.02,31.50,0,336.04,385.93,52.2,48.5,0.424,430156.1,430156.1,37512,0,0,0,L,1122011218,0,122.68,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647415,572684.00
05/30/2016 18:30,2,1.754,ACTIVE,213.96,354.37,59.975,1464647403,"201051344000438","219011344069620",28.71,31.30,0,335.74,387.14,51.0,47.3,0.433,432170.5,432170.5,37519,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647416,572685.00
05/30/2016 18:30,2,1.770,ACTIVE,213.74,354.37,60.002,1464647403,"201051344000417","219011344069620",28.67,31.80,0,335.74,386.53,51.4,47.7,0.433,424640.2,424640.2,37679,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647417,572686.00
05/30/2016 18:30,2,1.564,ACTIVE,211.48,351.07,59.986,1464647403,"274151322000083","219011344069620",28.49,35.60,0,333.93,369.40,45.1,41.6,0.327,693233.0,693233.0,26478,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647418,572687.00
05/30/2016 18:30,2,1.588,ACTIVE,212.16,353.17,60.002,1464647403,"274151322000076","219011344069620",28.73,34.50,0,335.44,371.21,46.2,42.7,0.336,738216.2,738216.2,26478,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647419,572688.00
05/30/2016 18:30,2,1.826,ACTIVE,213.51,353.77,60.002,1464647403,"201051344000868","219011344069620",28.75,28.00,0,336.34,390.14,53.2,49.4,0.433,419235.7,419235.7,32760,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647420,572689.00
05/30/2016 18:30,2,1.654,ACTIVE,211.70,351.37,60.034,1464647403,"274151322000095","219011344069620",28.92,35.20,0,334.24,372.11,48.4,44.8,0.318,730616.8,730616.8,26393,0,0,0,L,1151911521,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647421,572690.00
05/30/2016 18:30,2,1.844,ACTIVE,213.96,356.48,59.996,1464647403,"201051344000988","219011344069620",28.55,28.80,0,335.14,391.94,53.3,49.5,0.451,416302.5,416302.5,33057,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647422,572691.00
05/30/2016 18:30,2,1.850,ACTIVE,213.74,354.37,60.039,1464647403,"201051344001025","219011344069620",28.96,30.30,0,336.64,388.04,54.3,50.5,0.438,430159.7,430159.7,37567,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647423,572692.00
05/30/2016 18:30,2,1.846,ACTIVE,213.51,354.67,59.954,1464647403,"201051344000458","219011344069620",28.75,29.50,0,335.74,391.94,53.8,50.0,0.460,427126.3,427126.3,32981,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647424,572693.00
05/30/2016 18:30,2,1.840,ACTIVE,214.64,355.88,60.002,1464647403,"201051344000853","219011344069620",28.86,28.50,0,336.64,391.04,53.8,50.0,0.451,425783.9,425783.9,32580,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647425,572694.00
05/30/2016 18:30,2,1.760,ACTIVE,213.74,354.97,60.002,1464647403,"201051344000685","219011344069620",28.84,30.50,0,336.64,387.74,51.5,47.8,0.451,431645.5,431645.5,37411,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647426,572695.00
05/30/2016 18:30,2,1.795,ACTIVE,213.96,354.67,60.012,1464647403,"201051344000917","219011344069620",29.08,31.30,0,336.64,390.44,52.9,49.1,0.438,428503.6,428503.6,37413,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647427,572696.00
05/30/2016 18:30,2,1.844,ACTIVE,213.74,354.97,60.002,1464647403,"201051344001145","219011344069620",28.55,29.50,0,336.94,388.34,53.3,49.5,0.442,433701.7,433701.7,37263,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647427,572697.00
05/30/2016 18:30,2,1.812,ACTIVE,214.19,354.97,59.970,1464647403,"201051344000651","219011344069620",28.55,30.00,0,337.84,390.74,52.4,48.7,0.429,426036.8,426036.8,37621,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647428,572698.00
05/30/2016 18:30,2,1.391,ACTIVE,211.25,352.27,59.986,1464647403,"274151322000088","219011344069620",27.79,32.80,0,333.93,366.40,39.1,35.8,0.265,670065.2,670065.2,26141,0,0,0,L,1151911521,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647429,572699.00
05/30/2016 18:30,2,1.016,ACTIVE,212.38,408.48,59.986,1464647403,"274151322000068","219011344069620",37.87,35.80,0,336.04,443.34,38.7,35.4,0.261,565008.4,565008.4,27667,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647430,572700.00
05/30/2016 18:30,2,1.818,ACTIVE,213.51,353.47,59.949,1464647403,"201051344001135","219011344069620",28.37,30.00,0,336.34,385.33,52.3,48.5,0.429,422097.0,422097.0,37557,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647431,572701.00
05/30/2016 18:30,2,1.836,ACTIVE,213.29,354.07,59.981,1464647403,"201051344000594","219011344069620",28.96,31.50,0,335.44,388.34,53.9,50.1,0.442,430969.0,430969.0,33017,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647432,572702.00
05/30/2016 18:30,2,1.752,ACTIVE,213.74,354.07,59.986,1464647403,"201051344001203","219011344069620",29.04,30.50,0,337.54,388.64,51.6,47.9,0.429,429107.4,429107.4,37594,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647433,572703.00
05/30/2016 18:30,2,1.438,ACTIVE,211.70,346.56,59.991,1464647403,"274151322000054","219011344069620",27.85,33.00,0,334.24,367.60,40.5,37.2,0.278,684417.9,684417.9,26170,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647434,572704.00
05/30/2016 18:30,2,1.822,ACTIVE,213.74,354.07,59.996,1464647403,"201051344000867","219011344069620",28.92,29.30,0,336.34,389.24,53.4,49.6,0.433,418473.3,418473.3,33025,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647435,572705.00
05/30/2016 18:30,2,1.662,ACTIVE,213.96,354.37,60.007,1464647403,"201051344001093","219011344069620",28.55,29.80,0,335.74,385.93,48.1,44.5,0.389,427638.8,427638.8,37463,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647436,572706.00
05/30/2016 18:30,2,1.801,ACTIVE,213.74,354.97,60.012,1464647403,"201051344000900","219011344069620",29.08,28.00,0,336.04,391.94,53.1,49.3,0.438,434168.3,434168.3,32418,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647437,572707.00
05/30/2016 18:30,2,1.791,ACTIVE,214.19,354.67,59.996,1464647403,"201051344000648","219011344069620",28.53,28.30,0,336.94,390.74,51.8,48.1,0.433,425960.4,425960.4,32704,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647437,572708.00
05/30/2016 18:30,2,1.793,ACTIVE,213.96,354.97,59.991,1464647403,"201051344000569","219011344069620",29.22,29.00,0,336.64,391.94,53.1,49.3,0.442,435252.8,435252.8,32337,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647438,572709.00
05/30/2016 18:30,2,1.861,ACTIVE,213.96,355.88,60.012,1464647403,"201051344000983","219011344069620",28.98,28.80,0,337.54,394.65,54.6,50.8,0.460,426774.6,426774.6,32823,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647439,572710.00
05/30/2016 18:30,2,1.809,ACTIVE,213.96,354.97,60.012,1464647403,"201051344001158","219011344069620",28.82,29.00,0,336.04,391.04,52.8,49.0,0.455,421087.7,421087.7,33086,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647440,572711.00
05/30/2016 18:30,2,1.771,ACTIVE,214.19,356.18,60.028,1464647403,"201051344000576","219011344069620",28.75,27.80,0,337.24,391.04,51.6,47.9,0.424,428092.9,428092.9,32493,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647442,572712.00
05/30/2016 18:30,2,1.475,ACTIVE,211.93,343.55,59.981,1464647403,"274151322000087","219011344069620",27.81,37.00,0,333.63,367.30,41.5,38.1,0.274,657962.0,657962.0,26268,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464647443,572713.00
05/30/2016 18:45,2,1.348,ACTIVE,213.96,351.07,59.986,1464648304,"201051344000645","219011344069620",28.61,27.80,0,338.14,378.72,39.0,35.8,0.318,427638.5,427638.5,32628,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648305,572714.00
05/30/2016 18:45,2,0.650,ACTIVE,211.93,342.65,59.970,1464648304,"274151322000085","219011344069620",30.67,32.40,0,335.74,360.38,20.2,17.6,0.119,686225.3,686225.3,26177,0,0,0,L,1151911521,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648306,572715.00
