ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 18:45,2,1.387,ACTIVE,213.74,352.57,59.975,1464648304,"201051344000633","219011344069620",28.51,28.80,0,336.34,379.62,40.1,36.8,0.336,418775.4,418775.4,33107,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648307,572716.00
05/30/2016 18:45,2,1.352,ACTIVE,213.74,350.77,59.991,1464648304,"201051344000469","219011344069620",28.86,27.00,0,337.24,378.12,39.5,36.2,0.336,420132.4,420132.4,33040,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648307,572717.00
05/30/2016 18:45,2,1.342,ACTIVE,212.83,349.26,59.981,1464648304,"201051344000646","219011344069620",28.77,29.50,0,335.14,376.92,39.1,35.8,0.323,423600.8,423600.8,37595,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648308,572718.00
05/30/2016 18:45,2,1.086,ACTIVE,211.48,343.25,59.965,1464648304,"274151322000052","219011344069620",28.29,33.80,0,334.24,360.99,31.1,28.1,0.212,699536.7,699536.7,26409,0,0,0,L,1151911521,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648309,572719.00
05/30/2016 18:45,2,1.518,ACTIVE,213.51,351.07,59.986,1464648304,"201051344000585","219011344069620",28.59,29.30,0,336.04,379.92,44.0,40.5,0.349,430487.2,430487.2,37597,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648310,572720.00
05/30/2016 18:45,2,1.285,ACTIVE,212.83,347.46,59.986,1464648304,"201051344001230","219011344069620",28.67,29.00,0,335.14,375.41,37.4,34.2,0.301,427240.3,427240.3,37401,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648311,572721.00
05/30/2016 18:45,2,1.332,ACTIVE,213.74,350.47,59.928,1464648304,"201051344000582","219011344069620",28.33,29.30,0,336.04,378.12,38.3,35.0,0.314,420633.0,420633.0,37561,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648312,572722.00
05/30/2016 18:45,2,1.283,ACTIVE,212.83,348.36,60.012,1464648304,"201051344000955","219011344069620",28.31,30.30,0,335.74,374.51,36.8,33.6,0.301,432996.8,432996.8,37499,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648313,572723.00
05/30/2016 18:45,2,0.693,ACTIVE,211.70,413.29,60.002,1464648304,"274151322000094","219011344069620",38.49,34.30,0,333.93,435.83,27.1,24.2,0.181,565213.6,565213.6,27458,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648314,572724.00
05/30/2016 18:45,2,1.418,ACTIVE,213.51,351.37,59.959,1464648304,"201051344000579","219011344069620",28.67,29.80,0,337.24,378.42,41.2,37.8,0.331,434184.7,434184.7,13112,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648315,572725.00
05/30/2016 18:45,2,1.340,ACTIVE,213.06,348.96,60.012,1464648304,"201051344000890","219011344069620",28.49,30.50,0,336.04,376.62,38.7,35.4,0.301,430166.6,430166.6,37513,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648316,572726.00
05/30/2016 18:45,2,1.277,ACTIVE,213.29,349.56,59.970,1464648304,"201051344000438","219011344069620",28.94,30.50,0,336.04,376.92,37.5,34.3,0.309,432180.6,432180.6,37520,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648316,572727.00
05/30/2016 18:45,2,1.334,ACTIVE,213.29,349.86,59.975,1464648304,"201051344000417","219011344069620",28.21,30.80,0,336.04,376.31,38.1,34.9,0.314,424650.4,424650.4,37680,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648317,572728.00
05/30/2016 18:45,2,1.129,ACTIVE,211.70,343.55,59.975,1464648304,"274151322000083","219011344069620",28.47,34.00,0,335.14,361.89,32.6,29.6,0.217,693241.8,693241.8,26479,0,0,0,L,1151911521,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648318,572729.00
05/30/2016 18:45,2,1.115,ACTIVE,212.16,344.76,59.970,1464648304,"274151322000076","219011344069620",29.12,33.50,0,336.34,363.09,32.9,29.8,0.230,738225.2,738225.2,26479,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648319,572730.00
05/30/2016 18:45,2,1.379,ACTIVE,213.06,350.77,59.981,1464648304,"201051344000868","219011344069620",28.23,27.00,0,335.44,376.62,39.4,36.1,0.314,419246.3,419246.3,32761,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648320,572731.00
05/30/2016 18:45,2,1.184,ACTIVE,211.48,350.17,59.986,1464648304,"274151322000095","219011344069620",28.96,33.30,0,334.24,363.99,34.7,31.6,0.234,730626.3,730626.3,26394,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648321,572732.00
05/30/2016 18:45,2,1.369,ACTIVE,213.29,352.27,59.938,1464648304,"201051344000988","219011344069620",28.37,28.00,0,336.34,380.82,39.4,36.1,0.331,416313.1,416313.1,33058,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648322,572733.00
05/30/2016 18:45,2,1.379,ACTIVE,212.83,348.66,59.975,1464648304,"201051344001025","219011344069620",28.82,29.30,0,336.34,378.12,40.3,37.0,0.318,430170.6,430170.6,37568,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648323,572734.00
05/30/2016 18:45,2,1.379,ACTIVE,213.29,349.86,59.981,1464648304,"201051344000458","219011344069620",28.57,28.50,0,337.54,378.12,39.9,36.6,0.340,427137.1,427137.1,32982,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648324,572735.00
05/30/2016 18:45,2,1.365,ACTIVE,214.19,351.67,59.986,1464648304,"201051344000853","219011344069620",28.75,27.80,0,338.74,382.33,39.7,36.4,0.327,425794.6,425794.6,32581,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648324,572736.00
05/30/2016 18:45,2,1.301,ACTIVE,213.29,349.56,59.959,1464648304,"201051344000685","219011344069620",28.71,29.50,0,336.04,377.22,37.9,34.6,0.327,431655.7,431655.7,37412,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648325,572737.00
05/30/2016 18:45,2,1.379,ACTIVE,213.51,349.56,59.991,1464648304,"201051344000917","219011344069620",27.97,30.30,0,336.34,377.52,39.1,35.8,0.318,428514.2,428514.2,37414,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648326,572738.00
05/30/2016 18:45,2,1.377,ACTIVE,213.29,349.56,59.986,1464648304,"201051344001145","219011344069620",28.39,28.50,0,336.34,377.82,39.6,36.3,0.318,433712.4,433712.4,37264,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648327,572739.00
05/30/2016 18:45,2,1.338,ACTIVE,213.51,349.86,59.975,1464648304,"201051344000651","219011344069620",28.45,29.00,0,336.64,379.32,38.6,35.3,0.314,426047.3,426047.3,37622,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648328,572740.00
05/30/2016 18:45,2,0.986,ACTIVE,211.03,341.15,59.975,1464648304,"274151322000088","219011344069620",27.71,32.00,0,334.84,358.88,27.7,24.8,0.177,670072.8,670072.8,26142,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648329,572741.00
05/30/2016 18:45,2,0.709,ACTIVE,212.16,412.08,59.975,1464648304,"274151322000068","219011344069620",38.72,35.00,0,334.24,434.93,27.8,24.9,0.181,565015.9,565015.9,27668,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648330,572742.00
05/30/2016 18:45,2,1.354,ACTIVE,212.83,348.06,60.018,1464648304,"201051344001135","219011344069620",28.37,29.00,0,335.74,376.31,38.9,35.7,0.309,422107.4,422107.4,37558,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648331,572743.00
05/30/2016 18:45,2,1.373,ACTIVE,213.06,349.86,59.986,1464648304,"201051344000594","219011344069620",28.80,30.30,0,334.84,377.52,40.1,36.7,0.331,430979.8,430979.8,33018,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648332,572744.00
05/30/2016 18:45,2,1.305,ACTIVE,213.29,348.36,59.975,1464648304,"201051344001203","219011344069620",28.53,29.50,0,336.94,378.12,37.7,34.5,0.309,429117.6,429117.6,37595,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648333,572745.00
05/30/2016 18:45,2,1.033,ACTIVE,211.25,344.76,59.975,1464648304,"274151322000054","219011344069620",27.71,32.20,0,335.14,360.08,28.9,26.0,0.190,684425.7,684425.7,26171,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648333,572746.00
05/30/2016 18:45,2,1.383,ACTIVE,213.51,349.26,59.981,1464648304,"201051344000867","219011344069620",28.35,28.30,0,335.44,376.92,39.7,36.4,0.314,418484.0,418484.0,33026,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648334,572747.00
05/30/2016 18:45,2,1.211,ACTIVE,213.29,348.66,59.975,1464648304,"201051344001093","219011344069620",28.43,28.50,0,336.94,374.81,34.9,31.8,0.270,427648.3,427648.3,37464,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648335,572748.00
05/30/2016 18:45,2,1.363,ACTIVE,213.29,350.47,59.975,1464648304,"201051344000900","219011344069620",28.27,27.30,0,337.54,377.82,39.0,35.7,0.318,434178.9,434178.9,32419,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648336,572749.00
05/30/2016 18:45,2,1.316,ACTIVE,213.74,350.17,59.975,1464648304,"201051344000648","219011344069620",28.67,27.50,0,337.24,378.12,38.3,35.0,0.314,425970.7,425970.7,32705,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648337,572750.00
05/30/2016 18:45,2,1.361,ACTIVE,213.06,349.86,59.944,1464648304,"201051344000569","219011344069620",28.61,28.50,0,336.64,377.52,39.4,36.1,0.323,435263.4,435263.4,32338,0,0,0,L,1122011218,0,120.65,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648338,572751.00
05/30/2016 18:45,2,1.398,ACTIVE,213.51,350.17,60.023,1464648304,"201051344000983","219011344069620",28.77,28.00,0,336.04,377.82,40.8,37.4,0.336,426785.6,426785.6,32824,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648339,572752.00
05/30/2016 18:45,2,1.377,ACTIVE,213.29,350.47,59.975,1464648304,"201051344001158","219011344069620",28.09,28.30,0,336.94,377.82,39.2,35.9,0.327,421098.3,421098.3,33087,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648340,572753.00
05/30/2016 18:45,2,1.299,ACTIVE,213.74,351.07,59.986,1464648304,"201051344000576","219011344069620",28.88,27.00,0,337.54,379.02,38.0,34.8,0.305,428103.2,428103.2,32494,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648341,572754.00
05/30/2016 18:45,2,1.066,ACTIVE,211.70,346.56,59.981,1464648304,"274151322000087","219011344069620",27.59,35.00,0,334.84,360.38,29.9,26.9,0.194,657970.1,657970.1,26269,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464648342,572755.00
05/30/2016 19:00,2,0.971,ACTIVE,213.51,346.86,59.949,1464649203,"201051344000645","219011344069620",27.85,27.00,0,336.64,368.50,27.4,24.5,0.212,427646.0,427646.0,32629,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649204,572756.00
05/30/2016 19:00,2,0.594,ACTIVE,211.70,341.75,60.007,1464649203,"274151322000085","219011344069620",28.65,31.30,0,334.24,348.96,17.2,14.7,0.102,686229.2,686229.2,26178,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649205,572757.00
05/30/2016 19:00,2,0.977,ACTIVE,213.29,348.36,59.954,1464649203,"201051344000633","219011344069620",28.45,27.80,0,335.44,370.30,28.2,25.3,0.221,418783.1,418783.1,33108,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649206,572758.00
05/30/2016 19:00,2,0.965,ACTIVE,213.29,346.86,60.044,1464649203,"201051344000469","219011344069620",28.35,26.50,0,335.14,368.80,27.7,24.8,0.225,420140.0,420140.0,33041,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649207,572759.00
05/30/2016 19:00,2,0.963,ACTIVE,212.83,346.56,60.044,1464649203,"201051344000646","219011344069620",28.23,28.80,0,334.54,367.30,27.6,24.7,0.217,423608.3,423608.3,37596,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649208,572760.00
05/30/2016 19:00,2,0.773,ACTIVE,211.25,340.55,59.991,1464649203,"274151322000052","219011344069620",27.79,32.40,0,332.43,354.97,21.8,19.1,0.150,699542.5,699542.5,26410,0,0,0,L,1151911521,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649209,572761.00
05/30/2016 19:00,2,1.072,ACTIVE,213.06,347.46,59.991,1464649203,"201051344000585","219011344069620",28.96,28.50,0,335.44,370.30,31.5,28.5,0.243,430495.8,430495.8,37598,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649210,572762.00
05/30/2016 19:00,2,0.896,ACTIVE,212.83,345.06,59.996,1464649203,"201051344001230","219011344069620",28.41,28.30,0,333.63,364.59,25.8,23.0,0.199,427247.3,427247.3,37402,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649211,572763.00
05/30/2016 19:00,2,0.922,ACTIVE,213.51,347.16,59.991,1464649203,"201051344000582","219011344069620",28.57,28.80,0,336.04,367.60,26.7,23.8,0.208,420640.3,420640.3,37562,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649212,572764.00
05/30/2016 19:00,2,0.898,ACTIVE,212.61,345.06,59.996,1464649203,"201051344000955","219011344069620",28.25,29.50,0,334.54,365.19,25.7,22.9,0.199,433003.8,433003.8,37500,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649212,572765.00
05/30/2016 19:00,2,0.498,ACTIVE,211.70,394.65,59.975,1464649203,"274151322000094","219011344069620",36.98,33.30,0,333.63,421.10,18.7,16.1,0.119,565218.5,565218.5,27459,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649213,572766.00
05/30/2016 19:00,2,1.006,ACTIVE,213.06,346.86,59.986,1464649203,"201051344000579","219011344069620",28.69,29.00,0,336.64,370.00,29.3,26.3,0.225,434192.7,434192.7,13113,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649214,572767.00
05/30/2016 19:00,2,0.951,ACTIVE,212.61,345.06,59.996,1464649203,"201051344000890","219011344069620",28.07,29.50,0,334.24,366.70,27.1,24.2,0.203,430174.0,430174.0,37514,0,0,0,L,1122011218,0,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649215,572768.00
05/30/2016 19:00,2,0.898,ACTIVE,212.83,345.66,59.996,1464649203,"201051344000438","219011344069620",28.63,29.50,0,335.14,367.00,26.1,23.3,0.199,432187.7,432187.7,37521,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649216,572769.00
05/30/2016 19:00,2,0.939,ACTIVE,212.83,345.66,59.996,1464649203,"201051344000417","219011344069620",28.27,29.50,0,335.44,366.10,26.9,24.1,0.208,424657.7,424657.7,37681,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649217,572770.00
05/30/2016 19:00,2,0.791,ACTIVE,211.48,342.35,59.991,1464649203,"274151322000083","219011344069620",28.33,32.80,0,331.53,355.28,22.6,19.9,0.159,693248.0,693248.0,26480,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649218,572771.00
05/30/2016 19:00,2,0.775,ACTIVE,211.70,343.55,59.996,1464649203,"274151322000076","219011344069620",28.71,32.20,0,332.73,355.88,22.6,19.9,0.146,738231.3,738231.3,26480,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649219,572772.00
05/30/2016 19:00,2,0.971,ACTIVE,212.83,346.26,60.028,1464649203,"201051344000868","219011344069620",28.29,26.50,0,335.14,367.30,27.9,25.0,0.212,419253.9,419253.9,32762,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649220,572773.00
05/30/2016 19:00,2,0.812,ACTIVE,211.25,340.85,59.996,1464649203,"274151322000095","219011344069620",28.80,32.40,0,331.83,356.78,23.7,21.0,0.155,730632.8,730632.8,26395,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649221,572774.00
05/30/2016 19:00,2,0.963,ACTIVE,212.83,347.76,60.007,1464649203,"201051344000988","219011344069620",27.97,27.50,0,335.74,369.70,27.3,24.4,0.225,416320.7,416320.7,33059,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649222,572775.00
05/30/2016 19:00,2,0.973,ACTIVE,212.83,344.76,60.049,1464649203,"201051344001025","219011344069620",28.55,28.30,0,335.14,367.30,28.1,25.2,0.217,430178.3,430178.3,37569,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649223,572776.00
05/30/2016 19:00,2,0.973,ACTIVE,213.06,346.26,60.007,1464649203,"201051344000458","219011344069620",28.53,27.80,0,336.34,368.20,28.1,25.2,0.230,427144.8,427144.8,32983,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649224,572777.00
05/30/2016 19:00,2,0.959,ACTIVE,213.51,348.06,59.996,1464649203,"201051344000853","219011344069620",28.65,27.30,0,337.54,370.30,27.9,25.0,0.225,425802.3,425802.3,32582,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649224,572778.00
05/30/2016 19:00,2,0.924,ACTIVE,213.06,346.26,59.970,1464649203,"201051344000685","219011344069620",27.75,28.50,0,334.84,367.90,26.0,23.2,0.217,431662.9,431662.9,37413,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649225,572779.00
05/30/2016 19:00,2,0.957,ACTIVE,213.06,346.26,60.002,1464649203,"201051344000917","219011344069620",28.19,29.30,0,335.14,366.40,27.4,24.5,0.203,428521.7,428521.7,37415,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649226,572780.00
05/30/2016 19:00,2,0.947,ACTIVE,212.83,345.66,59.954,1464649203,"201051344001145","219011344069620",28.67,27.50,0,335.44,367.90,27.6,24.7,0.208,433720.0,433720.0,37265,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649227,572781.00
05/30/2016 19:00,2,0.934,ACTIVE,213.29,346.26,60.039,1464649203,"201051344000651","219011344069620",28.35,28.30,0,336.64,367.60,26.8,24.0,0.208,426054.6,426054.6,37623,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649228,572782.00
05/30/2016 19:00,2,0.691,ACTIVE,211.03,339.04,59.991,1464649203,"274151322000088","219011344069620",27.15,30.80,0,331.23,352.57,19.0,16.4,0.128,670077.8,670077.8,26143,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649229,572783.00
05/30/2016 19:00,2,0.521,ACTIVE,211.93,396.45,59.996,1464649203,"274151322000068","219011344069620",37.07,34.00,0,333.63,422.90,19.6,17.0,0.124,565021.1,565021.1,27669,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649230,572784.00
05/30/2016 19:00,2,0.963,ACTIVE,212.61,344.45,59.991,1464649203,"201051344001135","219011344069620",28.25,28.30,0,334.54,365.80,27.6,24.7,0.208,422114.9,422114.9,37559,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649231,572785.00
05/30/2016 19:00,2,0.975,ACTIVE,212.83,346.26,60.039,1464649203,"201051344000594","219011344069620",28.59,29.30,0,334.24,367.90,28.2,25.3,0.221,430987.5,430987.5,33019,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649232,572786.00
05/30/2016 19:00,2,0.898,ACTIVE,213.29,345.06,59.991,1464649203,"201051344001203","219011344069620",28.71,28.80,0,336.04,366.40,26.2,23.3,0.208,429124.8,429124.8,37596,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649233,572787.00
05/30/2016 19:00,2,0.711,ACTIVE,211.25,339.65,60.007,1464649203,"274151322000054","219011344069620",27.77,31.30,0,331.23,354.07,20.0,17.4,0.128,684431.1,684431.1,26172,0,0,0,L,1151911521,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649234,572788.00
05/30/2016 19:00,2,0.959,ACTIVE,213.29,345.66,60.002,1464649203,"201051344000867","219011344069620",28.71,27.50,0,335.14,367.60,27.9,25.0,0.212,418491.6,418491.6,33027,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649235,572789.00
05/30/2016 19:00,2,0.840,ACTIVE,213.06,345.06,59.996,1464649203,"201051344001093","219011344069620",28.27,28.30,0,335.44,363.69,24.1,21.3,0.177,427654.9,427654.9,37465,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649235,572790.00
05/30/2016 19:00,2,0.932,ACTIVE,213.06,346.56,59.996,1464649203,"201051344000900","219011344069620",28.65,26.50,0,335.14,368.20,27.1,24.2,0.212,434186.3,434186.3,32420,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649236,572791.00
05/30/2016 19:00,2,0.941,ACTIVE,213.51,346.26,60.007,1464649203,"201051344000648","219011344069620",28.27,26.50,0,336.34,367.90,27.0,24.1,0.212,425978.0,425978.0,32706,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649237,572792.00
05/30/2016 19:00,2,0.965,ACTIVE,213.29,346.56,59.933,1464649203,"201051344000569","219011344069620",28.33,27.80,0,336.04,367.00,27.7,24.8,0.217,435270.9,435270.9,32339,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649238,572793.00
05/30/2016 19:00,2,0.992,ACTIVE,213.06,346.56,60.012,1464649203,"201051344000983","219011344069620",28.61,27.50,0,335.44,368.50,28.8,25.8,0.230,426793.4,426793.4,32825,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649239,572794.00
05/30/2016 19:00,2,0.957,ACTIVE,213.06,346.56,59.996,1464649203,"201051344001158","219011344069620",28.15,27.80,0,335.44,368.20,27.3,24.4,0.217,421105.8,421105.8,33088,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649240,572795.00
05/30/2016 19:00,2,0.914,ACTIVE,213.74,347.46,59.991,1464649203,"201051344000576","219011344069620",28.63,26.30,0,336.64,367.60,26.6,23.7,0.212,428110.5,428110.5,32495,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649241,572796.00
05/30/2016 19:00,2,0.641,ACTIVE,211.48,342.65,59.986,1464649203,"274151322000087","219011344069620",29.10,33.50,0,331.53,354.67,18.9,16.3,0.115,657975.0,657975.0,26270,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464649242,572797.00
05/30/2016 19:15,2,0.672,ACTIVE,213.06,343.55,59.981,1464650103,"201051344000645","219011344069620",27.83,26.30,0,336.94,359.78,18.9,16.4,0.137,427651.0,427651.0,32630,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650104,572798.00
05/30/2016 19:15,2,0.537,ACTIVE,211.25,338.74,59.965,1464650103,"274151322000085","219011344069620",27.33,30.00,0,335.14,346.86,14.9,12.5,0.084,686232.6,686232.6,26179,0,0,0,L,1151911521,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650105,572799.00
05/30/2016 19:15,2,0.676,ACTIVE,212.83,344.76,59.970,1464650103,"201051344000633","219011344069620",28.41,26.80,0,334.84,361.59,19.4,16.8,0.141,418788.2,418788.2,33109,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650106,572800.00
05/30/2016 19:15,2,0.672,ACTIVE,212.61,342.95,59.991,1464650103,"201051344000469","219011344069620",28.11,26.30,0,334.84,359.48,19.1,16.5,0.146,420145.1,420145.1,33042,0,0,0,L,1122011218,0,120.65,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650107,572801.00
05/30/2016 19:15,2,0.664,ACTIVE,212.38,342.95,59.991,1464650103,"201051344000646","219011344069620",28.31,27.50,0,333.03,358.88,19.1,16.5,0.133,423613.4,423613.4,37597,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650108,572802.00
05/30/2016 19:15,2,0.578,ACTIVE,210.57,342.95,59.965,1464650103,"274151322000052","219011344069620",27.57,30.80,0,330.93,349.26,16.2,13.7,0.097,699546.5,699546.5,26411,0,0,0,L,1151911521,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650109,572803.00
05/30/2016 19:15,2,0.760,ACTIVE,213.06,344.45,59.975,1464650103,"201051344000585","219011344069620",28.53,27.50,0,333.93,360.99,22.0,19.3,0.155,430501.7,430501.7,37599,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650110,572804.00
05/30/2016 19:15,2,0.631,ACTIVE,212.61,342.05,59.975,1464650103,"201051344001230","219011344069620",27.93,27.00,0,333.93,357.08,17.9,15.3,0.124,427252.0,427252.0,37403,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650111,572805.00
05/30/2016 19:15,2,0.645,ACTIVE,213.29,343.55,59.970,1464650103,"201051344000582","219011344069620",27.99,27.80,0,335.44,358.88,18.3,15.8,0.133,420645.1,420645.1,37563,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650112,572806.00
05/30/2016 19:15,2,0.639,ACTIVE,212.38,342.05,59.965,1464650103,"201051344000955","219011344069620",28.19,28.30,0,333.93,356.78,18.3,15.7,0.128,433008.5,433008.5,37501,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650113,572807.00
05/30/2016 19:15,2,0.344,ACTIVE,211.03,406.37,59.970,1464650103,"274151322000094","219011344069620",38.25,32.00,0,336.64,418.39,13.4,11.0,0.084,565221.9,565221.9,27460,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650114,572808.00
05/30/2016 19:15,2,0.713,ACTIVE,212.38,342.65,59.970,1464650103,"201051344000579","219011344069620",28.35,28.30,0,335.74,360.08,20.5,17.8,0.146,434198.1,434198.1,13114,0,0,0,L,1122011218,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650115,572809.00
05/30/2016 19:15,2,0.662,ACTIVE,212.61,342.35,60.002,1464650103,"201051344000890","219011344069620",27.99,27.80,0,333.93,358.88,18.8,16.2,0.128,430178.9,430178.9,37515,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650116,572810.00
05/30/2016 19:15,2,0.639,ACTIVE,212.83,342.95,59.959,1464650103,"201051344000438","219011344069620",28.03,27.80,0,334.84,358.88,18.2,15.6,0.133,432192.5,432192.5,37522,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650116,572811.00
05/30/2016 19:15,2,0.660,ACTIVE,212.83,343.25,59.970,1464650103,"201051344000417","219011344069620",28.29,28.00,0,333.93,357.98,19.0,16.4,0.133,424662.7,424662.7,37682,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650117,572812.00
05/30/2016 19:15,2,0.580,ACTIVE,210.80,337.84,59.938,1464650103,"274151322000083","219011344069620",27.75,31.00,0,331.53,349.86,16.3,13.8,0.093,693252.1,693252.1,26481,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650118,572813.00
05/30/2016 19:15,2,0.574,ACTIVE,211.48,340.85,59.975,1464650103,"274151322000076","219011344069620",28.39,30.50,0,335.44,349.86,16.5,14.0,0.102,738235.5,738235.5,26481,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650119,572814.00
05/30/2016 19:15,2,0.686,ACTIVE,212.38,342.95,59.975,1464650103,"201051344000868","219011344069620",27.97,25.80,0,334.24,358.88,19.5,16.9,0.133,419259.0,419259.0,32763,0,0,0,L,1122011218,0,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650120,572815.00
05/30/2016 19:15,2,0.602,ACTIVE,210.80,341.15,59.970,1464650103,"274151322000095","219011344069620",27.75,30.80,0,334.54,350.17,16.9,14.4,0.106,730637.1,730637.1,26396,0,0,0,L,1151911521,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650121,572816.00
05/30/2016 19:15,2,0.662,ACTIVE,212.38,343.85,59.959,1464650103,"201051344000988","219011344069620",27.87,27.00,0,334.54,361.89,18.7,16.2,0.141,416325.6,416325.6,33060,0,0,0,L,1122011218,0,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650122,572817.00
05/30/2016 19:15,2,0.684,ACTIVE,212.61,342.65,59.981,1464650103,"201051344000458","219011344069620",28.17,27.30,0,335.74,360.08,19.6,16.9,0.150,427150.0,427150.0,32984,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650124,572818.00
05/30/2016 19:15,2,0.676,ACTIVE,213.06,344.15,59.965,1464650103,"201051344000853","219011344069620",28.05,26.50,0,336.04,361.89,19.2,16.6,0.141,425807.4,425807.4,32583,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650125,572819.00
05/30/2016 19:15,2,0.625,ACTIVE,213.06,343.85,59.986,1464650103,"201051344000685","219011344069620",27.93,27.00,0,334.24,359.78,17.7,15.2,0.133,431667.6,431667.6,37414,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650126,572820.00
05/30/2016 19:15,2,0.648,ACTIVE,212.83,344.15,59.975,1464650103,"201051344000917","219011344069620",28.37,28.50,0,334.54,358.88,18.7,16.1,0.137,428526.6,428526.6,37416,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650127,572821.00
05/30/2016 19:15,2,0.600,ACTIVE,213.06,342.95,59.986,1464650103,"201051344001145","219011344069620",29.56,26.30,0,335.44,359.48,17.9,15.4,0.124,433724.8,433724.8,37266,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650128,572822.00
05/30/2016 19:15,2,0.639,ACTIVE,212.83,343.55,59.965,1464650103,"201051344000651","219011344069620",28.27,27.00,0,335.14,358.88,18.3,15.8,0.133,426059.5,426059.5,37624,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650129,572823.00
05/30/2016 19:15,2,0.516,ACTIVE,210.57,338.44,59.981,1464650103,"274151322000088","219011344069620",27.25,29.50,0,334.24,348.06,14.2,11.8,0.088,670081.3,670081.3,26144,0,0,0,L,1151911521,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650129,572824.00
05/30/2016 19:15,2,0.377,ACTIVE,211.48,400.36,59.975,1464650103,"274151322000068","219011344069620",37.63,32.40,0,336.64,419.30,14.4,12.0,0.080,565024.6,565024.6,27670,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650130,572825.00
05/30/2016 19:15,2,0.682,ACTIVE,212.38,341.15,59.965,1464650103,"201051344001135","219011344069620",28.09,27.00,0,333.63,357.98,19.4,16.8,0.133,422120.0,422120.0,37560,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650131,572826.00
05/30/2016 19:15,2,0.674,ACTIVE,212.16,342.35,59.986,1464650103,"201051344000594","219011344069620",28.65,28.30,0,334.24,358.88,19.6,16.9,0.141,430992.6,430992.6,33020,0,0,0,L,1122011218,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650132,572827.00
05/30/2016 19:15,2,0.639,ACTIVE,212.61,341.75,59.970,1464650103,"201051344001203","219011344069620",28.15,27.50,0,334.54,359.18,18.2,15.7,0.133,429129.6,429129.6,37597,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650133,572828.00
05/30/2016 19:15,2,0.535,ACTIVE,210.57,340.85,59.949,1464650103,"274151322000054","219011344069620",27.59,30.00,0,333.93,348.66,15.0,12.5,0.093,684434.7,684434.7,26173,0,0,0,L,1151911521,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650134,572829.00
05/30/2016 19:15,2,0.678,ACTIVE,212.61,342.35,59.975,1464650103,"201051344000867","219011344069620",28.33,26.50,0,334.24,360.08,19.5,16.9,0.141,418496.8,418496.8,33028,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650135,572830.00
05/30/2016 19:15,2,0.598,ACTIVE,212.83,342.95,59.975,1464650103,"201051344001093","219011344069620",28.21,27.00,0,334.54,356.48,17.1,14.6,0.115,427659.3,427659.3,37466,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650136,572831.00
05/30/2016 19:15,2,0.643,ACTIVE,212.16,342.95,59.981,1464650103,"201051344000900","219011344069620",28.51,25.80,0,334.54,360.08,18.6,16.0,0.133,434191.2,434191.2,32421,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650137,572832.00
05/30/2016 19:15,2,0.662,ACTIVE,212.61,342.65,60.012,1464650103,"201051344000648","219011344069620",28.27,25.50,0,336.34,358.88,19.0,16.4,0.141,425983.0,425983.0,32707,0,0,0,L,1122011218,0,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650138,572833.00
05/30/2016 19:15,2,0.674,ACTIVE,212.61,343.25,59.981,1464650103,"201051344000569","219011344069620",28.31,27.00,0,335.44,359.48,19.4,16.8,0.141,435276.1,435276.1,32340,0,0,0,L,1122011218,0,120.65,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650139,572834.00
05/30/2016 19:15,2,0.703,ACTIVE,212.38,342.35,59.975,1464650103,"201051344000983","219011344069620",28.23,26.80,0,334.84,360.38,20.1,17.5,0.137,426798.8,426798.8,32826,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650140,572835.00
05/30/2016 19:15,2,0.656,ACTIVE,212.38,342.65,59.970,1464650103,"201051344001158","219011344069620",28.25,27.30,0,334.84,359.48,18.8,16.2,0.141,421110.8,421110.8,33089,0,0,0,L,1122011218,0,120.65,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650141,572836.00
05/30/2016 19:15,2,0.652,ACTIVE,212.83,343.85,59.981,1464650103,"201051344000576","219011344069620",27.97,25.30,0,336.34,360.69,18.5,15.9,0.137,428115.3,428115.3,32496,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650142,572837.00
05/30/2016 19:15,2,0.551,ACTIVE,211.25,341.15,59.970,1464650103,"274151322000087","219011344069620",27.21,32.00,0,334.54,347.76,15.2,12.7,0.088,657978.6,657978.6,26271,0,0,0,L,1151911521,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650143,572838.00
05/30/2016 19:15,2,0.672,ACTIVE,212.61,342.35,59.986,1464650103,"201051344001025","219011344069620",28.29,27.00,0,334.24,359.48,19.2,16.7,0.133,430183.6,430183.6,37570,0,0,0,L,1122011218,1,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464650144,572839.00
05/30/2016 19:30,2,0.541,ACTIVE,213.06,342.65,59.975,1464651003,"201051344000645","219011344069620",27.87,25.30,0,335.14,353.77,15.3,12.9,0.097,427654.5,427654.5,32631,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651004,572840.00
05/30/2016 19:30,2,0.486,ACTIVE,211.48,337.84,59.986,1464651003,"274151322000085","219011344069620",27.21,28.50,0,334.24,345.96,13.4,11.0,0.075,686235.4,686235.4,26180,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651005,572841.00
05/30/2016 19:30,2,0.535,ACTIVE,212.83,343.25,59.965,1464651003,"201051344000633","219011344069620",28.57,25.80,0,333.63,355.28,15.5,13.0,0.106,418791.9,418791.9,33110,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651006,572842.00
05/30/2016 19:30,2,0.541,ACTIVE,212.61,341.75,60.018,1464651003,"201051344000469","219011344069620",28.21,25.80,0,333.03,352.57,15.5,13.0,0.110,420148.6,420148.6,33043,0,0,0,L,1122011218,0,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651007,572843.00
05/30/2016 19:30,2,0.537,ACTIVE,212.38,341.45,59.965,1464651003,"201051344000646","219011344069620",28.33,26.00,0,333.33,351.97,15.4,13.0,0.102,423616.9,423616.9,37598,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651008,572844.00
05/30/2016 19:30,2,0.523,ACTIVE,211.03,340.55,59.970,1464651003,"274151322000052","219011344069620",27.39,28.80,0,333.63,345.96,14.5,12.1,0.088,699549.7,699549.7,26412,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651009,572845.00
05/30/2016 19:30,2,0.586,ACTIVE,212.83,342.05,60.007,1464651003,"201051344000585","219011344069620",28.05,26.30,0,333.93,354.07,16.6,14.1,0.106,430505.7,430505.7,37600,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651010,572846.00
05/30/2016 19:30,2,0.502,ACTIVE,212.61,340.25,59.986,1464651003,"201051344001230","219011344069620",28.51,25.50,0,333.03,351.07,14.6,12.1,0.088,427255.4,427255.4,37404,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651011,572847.00
05/30/2016 19:30,2,0.516,ACTIVE,213.29,342.05,59.996,1464651003,"201051344000582","219011344069620",28.01,26.30,0,334.54,352.27,14.6,12.2,0.093,420648.5,420648.5,37564,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651012,572848.00
05/30/2016 19:30,2,0.545,ACTIVE,212.38,341.15,59.965,1464651003,"201051344000955","219011344069620",28.57,26.50,0,333.03,351.37,15.8,13.3,0.097,433012.0,433012.0,37502,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651013,572849.00
05/30/2016 19:30,2,0.314,ACTIVE,211.25,398.26,60.002,1464651003,"274151322000094","219011344069620",37.31,30.50,0,334.84,413.59,11.9,9.6,0.075,565224.4,565224.4,27461,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651013,572850.00
05/30/2016 19:30,2,0.568,ACTIVE,212.38,341.15,59.996,1464651003,"201051344000579","219011344069620",28.41,27.50,0,333.33,352.57,16.4,13.9,0.106,434201.9,434201.9,13115,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651014,572851.00
05/30/2016 19:30,2,0.537,ACTIVE,212.83,340.55,60.018,1464651003,"201051344000890","219011344069620",28.39,26.30,0,333.93,352.27,15.5,13.0,0.097,430182.5,430182.5,37516,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651015,572852.00
05/30/2016 19:30,2,0.533,ACTIVE,212.83,341.15,60.007,1464651003,"201051344000438","219011344069620",28.21,26.00,0,334.24,352.57,15.3,12.8,0.102,432196.0,432196.0,37523,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651016,572853.00
05/30/2016 19:30,2,0.551,ACTIVE,212.83,341.45,59.959,1464651003,"201051344000417","219011344069620",28.33,26.30,0,333.03,352.27,15.8,13.3,0.097,424666.3,424666.3,37683,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651017,572854.00
05/30/2016 19:30,2,0.482,ACTIVE,211.48,338.44,59.981,1464651003,"274151322000083","219011344069620",28.05,29.30,0,333.63,346.26,13.7,11.3,0.084,693255.2,693255.2,26482,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651018,572855.00
05/30/2016 19:30,2,0.523,ACTIVE,212.16,343.25,59.986,1464651003,"274151322000076","219011344069620",28.25,28.50,0,335.14,346.56,15.0,12.5,0.093,738238.7,738238.7,26482,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651019,572856.00
05/30/2016 19:30,2,0.564,ACTIVE,212.38,342.05,60.002,1464651003,"201051344000868","219011344069620",27.41,24.80,0,334.24,352.27,15.7,13.2,0.102,419262.6,419262.6,32764,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651020,572857.00
05/30/2016 19:30,2,0.514,ACTIVE,211.48,340.55,60.018,1464651003,"274151322000095","219011344069620",27.79,29.00,0,334.24,346.26,14.4,12.0,0.084,730640.3,730640.3,26397,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651021,572858.00
