ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 19:30,2,0.533,ACTIVE,212.61,343.25,59.928,1464651003,"201051344000988","219011344069620",27.51,26.50,0,333.93,354.97,14.9,12.5,0.115,416329.1,416329.1,33061,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651022,572859.00
05/30/2016 19:30,2,0.533,ACTIVE,212.61,340.55,60.007,1464651003,"201051344001025","219011344069620",28.09,25.80,0,333.93,352.87,15.2,12.7,0.106,430187.1,430187.1,37571,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651023,572860.00
05/30/2016 19:30,2,0.549,ACTIVE,212.61,341.15,59.954,1464651003,"201051344000458","219011344069620",28.09,26.50,0,334.24,352.87,15.7,13.2,0.110,427153.6,427153.6,32985,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651024,572861.00
05/30/2016 19:30,2,0.523,ACTIVE,213.29,342.95,59.996,1464651003,"201051344000853","219011344069620",28.98,26.00,0,335.44,354.37,15.4,12.9,0.097,425811.0,425811.0,32584,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651025,572862.00
05/30/2016 19:30,2,0.504,ACTIVE,213.06,342.05,59.965,1464651003,"201051344000685","219011344069620",28.13,25.50,0,333.63,352.87,14.4,12.0,0.102,431670.9,431670.9,37415,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651026,572863.00
05/30/2016 19:30,2,0.516,ACTIVE,212.61,341.75,60.002,1464651003,"201051344000917","219011344069620",28.13,27.00,0,333.33,352.57,14.7,12.3,0.093,428530.1,428530.1,37417,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651027,572864.00
05/30/2016 19:30,2,0.516,ACTIVE,212.83,341.45,59.975,1464651003,"201051344001145","219011344069620",28.37,24.80,0,334.54,352.57,14.8,12.4,0.093,433728.2,433728.2,37267,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651028,572865.00
05/30/2016 19:30,2,0.527,ACTIVE,213.06,341.75,59.991,1464651003,"201051344000651","219011344069620",27.71,25.80,0,334.84,352.57,14.8,12.4,0.097,426062.9,426062.9,37625,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651029,572866.00
05/30/2016 19:30,2,0.469,ACTIVE,211.25,340.25,59.996,1464651003,"274151322000088","219011344069620",27.08,27.80,0,333.33,345.06,12.9,10.5,0.084,670084.0,670084.0,26145,0,0,0,L,1151911521,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651029,572867.00
05/30/2016 19:30,2,0.332,ACTIVE,211.93,400.36,59.986,1464651003,"274151322000068","219011344069620",37.53,30.50,0,335.74,422.60,12.8,10.4,0.071,565027.3,565027.3,27671,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651030,572868.00
05/30/2016 19:30,2,0.564,ACTIVE,212.61,339.95,59.981,1464651003,"201051344001135","219011344069620",27.77,25.50,0,333.03,351.67,15.9,13.4,0.102,422123.6,422123.6,37561,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651031,572869.00
05/30/2016 19:30,2,0.553,ACTIVE,212.38,341.75,59.965,1464651003,"201051344000594","219011344069620",28.05,27.00,0,333.33,352.57,15.7,13.2,0.106,430996.3,430996.3,33021,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651032,572870.00
05/30/2016 19:30,2,0.537,ACTIVE,212.83,340.85,60.002,1464651003,"201051344001203","219011344069620",27.61,26.30,0,333.63,352.87,15.0,12.6,0.097,429133.0,429133.0,37598,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651033,572871.00
05/30/2016 19:30,2,0.480,ACTIVE,211.48,341.45,59.986,1464651003,"274151322000054","219011344069620",27.81,28.30,0,333.63,345.96,13.5,11.1,0.084,684437.6,684437.6,26174,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651034,572872.00
05/30/2016 19:30,2,0.549,ACTIVE,212.83,341.45,59.975,1464651003,"201051344000867","219011344069620",28.01,25.50,0,332.43,352.27,15.6,13.1,0.102,418500.4,418500.4,33029,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651035,572873.00
05/30/2016 19:30,2,0.514,ACTIVE,212.83,341.75,60.028,1464651003,"201051344001093","219011344069620",28.31,26.00,0,333.93,351.37,14.7,12.3,0.093,427662.6,427662.6,37467,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651036,572874.00
05/30/2016 19:30,2,0.529,ACTIVE,212.61,342.35,59.965,1464651003,"201051344000900","219011344069620",27.49,25.00,0,333.63,351.97,14.8,12.4,0.102,434194.7,434194.7,32422,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651037,572875.00
05/30/2016 19:30,2,0.553,ACTIVE,213.06,342.35,59.996,1464651003,"201051344000648","219011344069620",28.15,24.80,0,334.54,352.27,15.8,13.3,0.106,425986.6,425986.6,32708,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651038,572876.00
05/30/2016 19:30,2,0.553,ACTIVE,212.61,341.75,59.959,1464651003,"201051344000569","219011344069620",27.85,26.30,0,333.93,352.27,15.6,13.2,0.102,435279.7,435279.7,32341,0,0,0,L,1122011218,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651039,572877.00
05/30/2016 19:30,2,0.559,ACTIVE,212.61,341.45,59.938,1464651003,"201051344000983","219011344069620",28.63,26.30,0,333.93,352.57,16.2,13.7,0.106,426802.5,426802.5,32827,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651040,572878.00
05/30/2016 19:30,2,0.529,ACTIVE,212.83,341.75,59.970,1464651003,"201051344001158","219011344069620",27.99,26.80,0,333.93,352.27,15.0,12.6,0.102,421114.3,421114.3,33090,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651041,572879.00
05/30/2016 19:30,2,0.525,ACTIVE,213.06,342.95,59.965,1464651003,"201051344000576","219011344069620",28.61,24.50,0,334.24,353.47,15.2,12.8,0.102,428118.8,428118.8,32497,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651042,572880.00
05/30/2016 19:30,2,0.480,ACTIVE,211.48,340.85,59.986,1464651003,"274151322000087","219011344069620",27.49,30.30,0,333.93,345.66,13.4,11.0,0.075,657981.5,657981.5,26272,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651043,572881.00
05/30/2016 19:45,2,0.514,ACTIVE,212.38,341.15,59.954,1464651903,"201051344000645","219011344069620",27.61,25.00,0,333.93,350.17,14.4,12.0,0.093,427657.6,427657.6,32632,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651904,572882.00
05/30/2016 19:45,2,0.439,ACTIVE,211.25,338.14,59.970,1464651903,"274151322000085","219011344069620",27.23,27.50,0,334.54,345.66,12.1,9.8,0.071,686238.1,686238.1,26181,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651905,572883.00
05/30/2016 19:45,2,0.516,ACTIVE,212.61,342.95,60.018,1464651903,"201051344000633","219011344069620",28.03,25.30,0,332.73,351.67,14.6,12.2,0.097,418795.0,418795.0,33111,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651906,572884.00
05/30/2016 19:45,2,0.516,ACTIVE,212.16,340.85,59.975,1464651903,"201051344000469","219011344069620",27.89,26.30,0,332.73,349.86,14.6,12.2,0.102,420151.8,420151.8,33044,0,0,0,L,1122011218,0,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651907,572885.00
05/30/2016 19:45,2,0.514,ACTIVE,212.16,340.55,59.970,1464651903,"201051344000646","219011344069620",28.03,25.00,0,333.03,349.56,14.6,12.2,0.093,423620.0,423620.0,37599,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651908,572886.00
05/30/2016 19:45,2,0.480,ACTIVE,210.80,340.85,59.970,1464651903,"274151322000052","219011344069620",27.65,27.80,0,333.93,345.66,13.5,11.1,0.084,699552.6,699552.6,26413,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651909,572887.00
05/30/2016 19:45,2,0.537,ACTIVE,212.61,341.45,59.975,1464651903,"201051344000585","219011344069620",28.27,25.50,0,333.33,350.17,15.4,12.9,0.093,430509.1,430509.1,37601,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651910,572888.00
05/30/2016 19:45,2,0.486,ACTIVE,212.38,339.95,59.970,1464651903,"201051344001230","219011344069620",27.55,24.50,0,331.83,347.76,13.6,11.2,0.080,427258.3,427258.3,37405,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651911,572889.00
05/30/2016 19:45,2,0.486,ACTIVE,213.06,341.15,59.959,1464651903,"201051344000582","219011344069620",27.75,25.30,0,333.03,349.86,13.7,11.3,0.084,420651.5,420651.5,37565,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651912,572890.00
05/30/2016 19:45,2,0.525,ACTIVE,212.38,340.55,59.975,1464651903,"201051344000955","219011344069620",28.17,25.30,0,332.43,348.06,15.0,12.6,0.097,433015.3,433015.3,37503,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651913,572891.00
05/30/2016 19:45,2,0.291,ACTIVE,211.25,387.14,59.954,1464651903,"274151322000094","219011344069620",36.40,29.50,0,335.74,416.59,10.8,8.5,0.062,565226.7,565226.7,27462,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651913,572892.00
05/30/2016 19:45,2,0.535,ACTIVE,212.38,340.85,59.965,1464651903,"201051344000579","219011344069620",28.59,27.50,0,333.33,350.47,15.5,13.0,0.093,434205.3,434205.3,13116,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651914,572893.00
05/30/2016 19:45,2,0.525,ACTIVE,212.38,340.25,59.928,1464651903,"201051344000890","219011344069620",26.82,25.00,0,333.03,348.96,14.3,11.9,0.088,430185.6,430185.6,37517,0,0,0,L,1122011218,0,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651915,572894.00
05/30/2016 19:45,2,0.500,ACTIVE,212.61,341.45,59.970,1464651903,"201051344000438","219011344069620",28.59,25.00,0,333.93,349.56,14.4,12.0,0.088,432199.1,432199.1,37524,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651916,572895.00
05/30/2016 19:45,2,0.531,ACTIVE,212.61,341.15,59.949,1464651903,"201051344000417","219011344069620",27.55,25.30,0,332.43,349.56,14.9,12.4,0.093,424669.5,424669.5,37684,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651917,572896.00
05/30/2016 19:45,2,0.453,ACTIVE,211.03,338.74,59.944,1464651903,"274151322000083","219011344069620",27.55,27.80,0,334.24,345.96,12.6,10.3,0.071,693257.9,693257.9,26483,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651918,572897.00
05/30/2016 19:45,2,0.492,ACTIVE,211.70,338.74,59.965,1464651903,"274151322000076","219011344069620",27.71,27.50,0,335.44,346.26,13.8,11.4,0.084,738241.7,738241.7,26483,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651919,572898.00
05/30/2016 19:45,2,0.521,ACTIVE,212.16,340.55,59.970,1464651903,"201051344000868","219011344069620",27.95,24.30,0,333.63,349.86,14.8,12.3,0.093,419265.8,419265.8,32765,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651920,572899.00
05/30/2016 19:45,2,0.467,ACTIVE,211.03,338.44,59.965,1464651903,"274151322000095","219011344069620",27.73,27.80,0,334.24,345.66,13.1,10.8,0.075,730643.2,730643.2,26398,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651921,572900.00
05/30/2016 19:45,2,0.488,ACTIVE,212.16,342.05,59.965,1464651903,"201051344000988","219011344069620",27.97,27.00,0,333.63,351.97,13.8,11.4,0.097,416332.1,416332.1,33062,0,0,0,L,1122011218,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651922,572901.00
05/30/2016 19:45,2,0.486,ACTIVE,212.16,339.34,59.975,1464651903,"201051344001025","219011344069620",28.71,24.80,0,333.63,349.26,14.2,11.7,0.088,430190.1,430190.1,37572,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651922,572902.00
05/30/2016 19:45,2,0.514,ACTIVE,212.38,340.85,59.975,1464651903,"201051344000458","219011344069620",28.27,27.00,0,333.63,350.17,14.7,12.3,0.102,427156.8,427156.8,32986,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651923,572903.00
05/30/2016 19:45,2,0.506,ACTIVE,212.83,342.05,59.970,1464651903,"201051344000853","219011344069620",28.27,26.50,0,333.93,351.97,14.5,12.1,0.093,425814.1,425814.1,32585,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651924,572904.00
05/30/2016 19:45,2,0.480,ACTIVE,212.61,341.15,59.965,1464651903,"201051344000685","219011344069620",27.65,24.50,0,333.93,349.86,13.4,11.1,0.093,431673.7,431673.7,37416,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651925,572905.00
05/30/2016 19:45,2,0.488,ACTIVE,212.38,340.25,59.965,1464651903,"201051344000917","219011344069620",27.51,26.00,0,332.43,348.96,13.6,11.2,0.084,428533.0,428533.0,37418,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651926,572906.00
05/30/2016 19:45,2,0.496,ACTIVE,212.61,340.55,59.970,1464651903,"201051344001145","219011344069620",27.12,23.80,0,333.93,350.17,13.6,11.2,0.084,433731.2,433731.2,37268,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651927,572907.00
05/30/2016 19:45,2,0.494,ACTIVE,212.38,340.55,59.944,1464651903,"201051344000651","219011344069620",27.89,25.00,0,334.54,348.96,13.9,11.5,0.084,426065.9,426065.9,37626,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651928,572908.00
05/30/2016 19:45,2,0.430,ACTIVE,210.80,338.44,59.954,1464651903,"274151322000088","219011344069620",27.08,27.00,0,333.63,345.06,11.8,9.5,0.075,670086.5,670086.5,26146,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651929,572909.00
05/30/2016 19:45,2,0.312,ACTIVE,211.70,394.05,59.965,1464651903,"274151322000068","219011344069620",36.88,29.50,0,336.34,414.79,11.7,9.3,0.057,565029.8,565029.8,27672,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651930,572910.00
05/30/2016 19:45,2,0.541,ACTIVE,211.93,339.65,59.954,1464651903,"201051344001135","219011344069620",27.14,24.80,0,333.03,348.36,14.9,12.5,0.093,422126.9,422126.9,37562,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651931,572911.00
05/30/2016 19:45,2,0.518,ACTIVE,211.93,340.55,59.991,1464651903,"201051344000594","219011344069620",28.21,26.30,0,332.73,350.47,14.8,12.3,0.097,430999.5,430999.5,33022,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651932,572912.00
05/30/2016 19:45,2,0.473,ACTIVE,212.38,340.25,59.970,1464651903,"201051344001203","219011344069620",29.02,25.00,0,333.63,350.47,13.9,11.5,0.080,429136.0,429136.0,37599,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651933,572913.00
05/30/2016 19:45,2,0.455,ACTIVE,210.80,339.95,59.959,1464651903,"274151322000054","219011344069620",26.96,27.50,0,333.93,345.36,12.4,10.1,0.075,684440.3,684440.3,26175,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651933,572914.00
05/30/2016 19:45,2,0.516,ACTIVE,212.61,340.55,59.981,1464651903,"201051344000867","219011344069620",28.17,25.50,0,333.93,350.47,14.8,12.3,0.088,418503.6,418503.6,33030,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651934,572915.00
05/30/2016 19:45,2,0.484,ACTIVE,212.38,341.15,59.965,1464651903,"201051344001093","219011344069620",28.27,25.00,0,332.73,349.26,13.9,11.5,0.084,427665.5,427665.5,37468,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651935,572916.00
05/30/2016 19:45,2,0.494,ACTIVE,212.16,341.15,59.959,1464651903,"201051344000900","219011344069620",27.81,25.50,0,333.93,350.47,13.9,11.5,0.088,434197.6,434197.6,32423,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651936,572917.00
05/30/2016 19:45,2,0.529,ACTIVE,212.38,340.55,59.991,1464651903,"201051344000648","219011344069620",27.71,24.30,0,333.93,350.77,14.9,12.5,0.102,425989.8,425989.8,32709,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651938,572918.00
05/30/2016 19:45,2,0.523,ACTIVE,212.16,341.15,59.965,1464651903,"201051344000569","219011344069620",27.65,26.80,0,334.24,350.77,14.7,12.3,0.097,435282.9,435282.9,32342,0,0,0,L,1122011218,0,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651939,572919.00
05/30/2016 19:45,2,0.539,ACTIVE,212.16,340.85,59.959,1464651903,"201051344000983","219011344069620",27.97,26.80,0,334.24,350.17,15.3,12.8,0.097,426805.8,426805.8,32828,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651939,572920.00
05/30/2016 19:45,2,0.502,ACTIVE,212.16,340.85,59.970,1464651903,"201051344001158","219011344069620",27.75,27.00,0,333.33,349.86,14.1,11.7,0.097,421117.3,421117.3,33091,0,0,0,L,1122011218,0,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651940,572921.00
05/30/2016 19:45,2,0.510,ACTIVE,212.61,341.75,59.954,1464651903,"201051344000576","219011344069620",27.83,24.50,0,335.14,350.47,14.4,12.0,0.093,428121.9,428121.9,32498,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651941,572922.00
05/30/2016 19:45,2,0.441,ACTIVE,211.25,338.44,59.965,1464651903,"274151322000087","219011344069620",27.33,29.00,0,333.93,345.66,12.2,9.9,0.071,657984.1,657984.1,26273,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464651943,572923.00
05/30/2016 20:00,2,0.477,ACTIVE,212.83,341.75,59.944,1464652803,"201051344000645","219011344069620",27.73,25.30,0,333.93,349.26,13.4,11.1,0.084,427660.5,427660.5,32633,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652804,572924.00
05/30/2016 20:00,2,0.391,ACTIVE,211.48,339.04,60.007,1464652803,"274151322000085","219011344069620",27.15,26.50,0,334.54,344.15,10.7,8.4,0.049,686240.3,686240.3,26182,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652805,572925.00
05/30/2016 20:00,2,0.486,ACTIVE,212.83,342.95,59.949,1464652803,"201051344000633","219011344069620",27.95,25.00,0,333.03,350.47,13.8,11.3,0.093,418797.9,418797.9,33112,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652806,572926.00
05/30/2016 20:00,2,0.479,ACTIVE,212.38,341.15,59.970,1464652803,"201051344000469","219011344069620",27.97,27.00,0,332.73,348.06,13.6,11.2,0.084,420154.7,420154.7,33045,0,0,0,L,1122011218,0,120.42,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652807,572927.00
05/30/2016 20:00,2,0.480,ACTIVE,212.16,340.85,59.996,1464652803,"201051344000646","219011344069620",28.09,24.80,0,333.03,348.36,13.7,11.3,0.084,423623.0,423623.0,37600,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652808,572928.00
05/30/2016 20:00,2,0.438,ACTIVE,210.80,339.34,59.986,1464652803,"274151322000052","219011344069620",27.31,27.00,0,333.63,344.76,12.1,9.8,0.075,699555.2,699555.2,26414,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652809,572929.00
05/30/2016 20:00,2,0.506,ACTIVE,212.38,340.85,59.938,1464652803,"201051344000585","219011344069620",28.01,25.00,0,333.33,348.96,14.4,12.0,0.080,430512.2,430512.2,37602,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652810,572930.00
05/30/2016 20:00,2,0.445,ACTIVE,212.38,339.34,59.981,1464652803,"201051344001230","219011344069620",27.61,23.50,0,332.43,346.86,12.5,10.1,0.071,427260.9,427260.9,37406,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652811,572931.00
05/30/2016 20:00,2,0.449,ACTIVE,212.83,340.85,59.933,1464652803,"201051344000582","219011344069620",27.85,24.50,0,334.24,348.06,12.7,10.3,0.075,420654.2,420654.2,37566,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652812,572932.00
05/30/2016 20:00,2,0.480,ACTIVE,212.16,339.95,59.933,1464652803,"201051344000955","219011344069620",28.67,24.80,0,332.43,347.76,14.0,11.6,0.084,433018.3,433018.3,37504,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652813,572933.00
05/30/2016 20:00,2,0.248,ACTIVE,211.03,396.45,59.965,1464652803,"274151322000094","219011344069620",37.27,28.50,0,335.74,413.29,9.4,7.1,0.053,565228.6,565228.6,27463,0,0,0,L,1151911521,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652814,572934.00
05/30/2016 20:00,2,0.520,ACTIVE,212.38,340.55,59.970,1464652803,"201051344000579","219011344069620",27.53,27.50,0,333.93,348.96,14.5,12.0,0.088,434208.4,434208.4,13117,0,0,0,L,1122011218,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652815,572935.00
05/30/2016 20:00,2,0.502,ACTIVE,212.38,339.34,59.975,1464652803,"201051344000890","219011344069620",23.84,24.30,0,333.33,348.06,12.2,9.8,0.071,430188.3,430188.3,37518,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652816,572936.00
05/30/2016 20:00,2,0.461,ACTIVE,212.61,340.85,59.986,1464652803,"201051344000438","219011344069620",28.80,24.30,0,332.73,348.36,13.4,11.0,0.080,432202.0,432202.0,37525,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652817,572937.00
05/30/2016 20:00,2,0.484,ACTIVE,212.38,340.55,59.986,1464652803,"201051344000417","219011344069620",28.47,24.30,0,332.73,348.36,14.0,11.6,0.084,424672.5,424672.5,37685,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652818,572938.00
05/30/2016 20:00,2,0.398,ACTIVE,210.80,339.34,59.970,1464652803,"274151322000083","219011344069620",27.37,26.80,0,333.93,344.45,11.1,8.8,0.062,693260.2,693260.2,26484,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652819,572939.00
05/30/2016 20:00,2,0.439,ACTIVE,211.48,338.74,59.944,1464652803,"274151322000076","219011344069620",27.85,27.00,0,335.14,345.36,12.3,10.0,0.075,738244.4,738244.4,26484,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652820,572940.00
05/30/2016 20:00,2,0.484,ACTIVE,212.16,340.25,59.944,1464652803,"201051344000868","219011344069620",28.13,24.30,0,333.03,348.96,13.8,11.4,0.084,419268.8,419268.8,32766,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652821,572941.00
05/30/2016 20:00,2,0.408,ACTIVE,211.03,337.84,59.975,1464652803,"274151322000095","219011344069620",27.81,26.50,0,334.24,344.15,11.5,9.2,0.062,730645.7,730645.7,26399,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652821,572942.00
05/30/2016 20:00,2,0.457,ACTIVE,212.16,342.65,59.949,1464652803,"201051344000988","219011344069620",27.59,27.30,0,333.33,350.17,12.8,10.4,0.093,416334.8,416334.8,33063,0,0,0,L,1122011218,0,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652822,572943.00
05/30/2016 20:00,2,0.496,ACTIVE,212.16,339.34,59.949,1464652803,"201051344001025","219011344069620",24.31,24.00,0,333.33,347.46,12.2,9.9,0.075,430192.9,430192.9,37573,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652823,572944.00
05/30/2016 20:00,2,0.490,ACTIVE,212.16,340.85,59.981,1464652803,"201051344000458","219011344069620",27.51,27.50,0,333.63,348.06,13.7,11.3,0.088,427159.8,427159.8,32987,0,0,0,L,1122011218,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652824,572945.00
05/30/2016 20:00,2,0.484,ACTIVE,212.83,342.35,59.981,1464652803,"201051344000853","219011344069620",27.37,27.30,0,334.84,350.17,13.4,11.1,0.093,425817.0,425817.0,32586,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652825,572946.00
05/30/2016 20:00,2,0.467,ACTIVE,212.61,341.15,59.986,1464652803,"201051344000685","219011344069620",24.23,23.50,0,333.03,348.96,11.5,9.1,0.071,431676.4,431676.4,37417,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652826,572947.00
05/30/2016 20:00,2,0.477,ACTIVE,212.38,340.25,59.986,1464652803,"201051344000917","219011344069620",22.66,25.00,0,332.13,348.36,10.9,8.6,0.066,428535.4,428535.4,37419,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652827,572948.00
05/30/2016 20:00,2,0.443,ACTIVE,212.83,340.55,59.970,1464652803,"201051344001145","219011344069620",28.21,23.00,0,334.24,348.96,12.7,10.3,0.075,433733.9,433733.9,37269,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652828,572949.00
05/30/2016 20:00,2,0.469,ACTIVE,212.61,340.85,59.907,1464652803,"201051344000651","219011344069620",27.53,24.00,0,332.73,347.46,13.1,10.7,0.084,426068.7,426068.7,37627,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652829,572950.00
05/30/2016 20:00,2,0.385,ACTIVE,210.35,339.04,59.970,1464652803,"274151322000088","219011344069620",26.94,26.50,0,333.33,343.85,10.5,8.2,0.057,670088.7,670088.7,26147,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652830,572951.00
05/30/2016 20:00,2,0.273,ACTIVE,211.70,398.56,59.949,1464652803,"274151322000068","219011344069620",37.55,28.80,0,336.04,415.69,10.4,8.1,0.053,565032.0,565032.0,27673,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652830,572952.00
05/30/2016 20:00,2,0.490,ACTIVE,211.93,339.34,59.965,1464652803,"201051344001135","219011344069620",28.11,24.00,0,333.33,346.56,14.0,11.6,0.084,422129.9,422129.9,37563,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652831,572953.00
05/30/2016 20:00,2,0.480,ACTIVE,211.93,340.25,59.954,1464652803,"201051344000594","219011344069620",28.19,25.80,0,332.13,348.06,13.7,11.3,0.084,431002.4,431002.4,33023,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652832,572954.00
05/30/2016 20:00,2,0.473,ACTIVE,212.61,339.65,59.944,1464652803,"201051344001203","219011344069620",27.35,24.50,0,332.73,348.96,13.1,10.7,0.084,429138.8,429138.8,37600,0,0,0,L,1122011218,0,122.46,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652833,572955.00
05/30/2016 20:00,2,0.398,ACTIVE,210.80,339.95,59.959,1464652803,"274151322000054","219011344069620",27.57,27.00,0,333.63,344.45,11.2,8.8,0.066,684442.6,684442.6,26176,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652834,572956.00
05/30/2016 20:00,2,0.471,ACTIVE,212.38,339.95,59.949,1464652803,"201051344000867","219011344069620",28.71,25.30,0,333.33,348.36,13.7,11.3,0.075,418506.6,418506.6,33031,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652835,572957.00
05/30/2016 20:00,2,0.465,ACTIVE,212.38,340.25,59.922,1464652803,"201051344001093","219011344069620",27.35,24.30,0,332.73,348.36,12.9,10.5,0.071,427668.3,427668.3,37469,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652836,572958.00
05/30/2016 20:00,2,0.461,ACTIVE,212.16,340.85,59.970,1464652803,"201051344000900","219011344069620",27.79,26.30,0,333.03,348.66,13.0,10.6,0.084,434200.4,434200.4,32424,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652837,572959.00
05/30/2016 20:00,2,0.504,ACTIVE,212.61,340.85,59.981,1464652803,"201051344000648","219011344069620",27.19,24.80,0,333.93,349.26,13.8,11.4,0.084,425992.8,425992.8,32710,0,0,0,L,1122011218,0,120.65,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652838,572960.00
05/30/2016 20:00,2,0.492,ACTIVE,212.16,340.85,59.954,1464652803,"201051344000569","219011344069620",27.43,27.50,0,333.33,348.96,13.7,11.3,0.084,435285.9,435285.9,32343,0,0,0,L,1122011218,0,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652839,572961.00
05/30/2016 20:00,2,0.500,ACTIVE,212.38,340.85,59.970,1464652803,"201051344000983","219011344069620",28.15,27.30,0,333.33,348.36,14.3,11.9,0.088,426808.9,426808.9,32829,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652840,572962.00
05/30/2016 20:00,2,0.494,ACTIVE,212.38,340.55,59.965,1464652803,"201051344001158","219011344069620",25.01,27.00,0,333.33,348.36,12.5,10.2,0.084,421120.1,421120.1,33092,0,0,0,L,1122011218,0,120.65,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652841,572963.00
05/30/2016 20:00,2,0.482,ACTIVE,212.61,342.05,59.975,1464652803,"201051344000576","219011344069620",27.47,24.80,0,333.93,349.26,13.4,11.1,0.084,428124.8,428124.8,32499,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652842,572964.00
05/30/2016 20:00,2,0.398,ACTIVE,211.03,339.04,59.959,1464652803,"274151322000087","219011344069620",26.62,27.80,0,333.93,344.15,10.8,8.5,0.049,657986.4,657986.4,26274,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464652843,572965.00
05/30/2016 20:15,2,0.455,ACTIVE,213.06,340.85,59.986,1464653703,"201051344000645","219011344069620",24.69,25.30,0,334.54,349.26,11.4,9.1,0.071,427663.1,427663.1,32634,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653705,572966.00
05/30/2016 20:15,2,0.338,ACTIVE,211.25,339.65,59.991,1464653703,"274151322000085","219011344069620",26.82,25.50,0,334.54,343.55,9.2,7.0,0.053,686242.3,686242.3,26183,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653705,572967.00
05/30/2016 20:15,2,0.447,ACTIVE,213.06,342.95,59.970,1464653703,"201051344000633","219011344069620",26.88,24.30,0,334.54,349.86,12.2,9.9,0.066,418800.6,418800.6,33113,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653706,572968.00
05/30/2016 20:15,2,0.439,ACTIVE,212.38,341.15,59.970,1464653703,"201051344000469","219011344069620",27.57,26.30,0,333.03,348.06,12.3,9.9,0.080,420157.3,420157.3,33046,0,0,0,L,1122011218,0,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653707,572969.00
05/30/2016 20:15,2,0.471,ACTIVE,212.16,339.95,60.012,1464653703,"201051344000646","219011344069620",23.66,23.30,0,332.13,347.46,11.3,9.0,0.062,423625.5,423625.5,37601,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653708,572970.00
05/30/2016 20:15,2,0.381,ACTIVE,210.80,337.84,59.991,1464653703,"274151322000052","219011344069620",27.00,26.00,0,333.63,343.85,10.4,8.1,0.062,699557.4,699557.4,26415,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653709,572971.00
05/30/2016 20:15,2,0.486,ACTIVE,212.61,340.55,59.954,1464653703,"201051344000585","219011344069620",23.00,23.80,0,333.93,347.46,11.3,9.0,0.057,430514.8,430514.8,37603,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653710,572972.00
05/30/2016 20:15,2,0.395,ACTIVE,212.38,339.34,59.986,1464653703,"201051344001230","219011344069620",27.53,22.80,0,331.83,346.26,11.0,8.7,0.057,427263.3,427263.3,37407,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653711,572973.00
05/30/2016 20:15,2,0.438,ACTIVE,212.83,340.25,60.002,1464653703,"201051344000582","219011344069620",22.30,23.30,0,333.93,348.06,9.9,7.6,0.049,420656.4,420656.4,37567,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653712,572974.00
05/30/2016 20:15,2,0.449,ACTIVE,212.16,340.25,59.949,1464653703,"201051344000955","219011344069620",27.53,23.30,0,331.83,346.56,12.6,10.2,0.066,433021.0,433021.0,37505,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653713,572975.00
05/30/2016 20:15,2,0.213,ACTIVE,211.25,389.54,59.965,1464653703,"274151322000094","219011344069620",36.56,27.00,0,335.74,407.57,7.9,5.7,0.044,565230.2,565230.2,27464,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653714,572976.00
05/30/2016 20:15,2,0.496,ACTIVE,212.38,340.25,59.981,1464653703,"201051344000579","219011344069620",23.58,26.00,0,333.63,348.66,11.8,9.5,0.066,434211.2,434211.2,13118,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653715,572977.00
05/30/2016 20:15,2,0.455,ACTIVE,212.38,339.04,59.981,1464653703,"201051344000890","219011344069620",23.08,23.30,0,332.73,347.16,10.7,8.4,0.057,430190.5,430190.5,37519,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653716,572978.00
05/30/2016 20:15,2,0.441,ACTIVE,212.61,340.55,60.002,1464653703,"201051344000438","219011344069620",26.38,23.00,0,333.33,347.76,11.8,9.5,0.066,432204.6,432204.6,37526,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653716,572979.00
05/30/2016 20:15,2,0.482,ACTIVE,212.61,340.25,59.975,1464653703,"201051344000417","219011344069620",22.48,23.30,0,332.13,347.76,11.0,8.7,0.062,424675.0,424675.0,37686,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653717,572980.00
05/30/2016 20:15,2,0.340,ACTIVE,211.48,339.34,59.986,1464653703,"274151322000083","219011344069620",27.31,25.80,0,333.33,343.55,9.4,7.2,0.044,693262.2,693262.2,26485,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653718,572981.00
05/30/2016 20:15,2,0.377,ACTIVE,211.70,340.55,59.959,1464653703,"274151322000076","219011344069620",27.83,25.80,0,335.14,344.76,10.6,8.3,0.066,738246.7,738246.7,26485,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653719,572982.00
05/30/2016 20:15,2,0.445,ACTIVE,212.61,340.85,59.975,1464653703,"201051344000868","219011344069620",27.43,24.30,0,332.43,348.66,12.4,10.0,0.075,419271.3,419271.3,32767,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653720,572983.00
05/30/2016 20:15,2,0.350,ACTIVE,211.25,338.44,59.975,1464653703,"274151322000095","219011344069620",27.33,25.50,0,333.93,343.55,9.7,7.4,0.053,730647.7,730647.7,26400,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653721,572984.00
05/30/2016 20:15,2,0.439,ACTIVE,212.38,341.45,60.007,1464653703,"201051344000988","219011344069620",23.46,26.50,0,332.43,350.47,10.5,8.2,0.066,416337.1,416337.1,33064,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653722,572985.00
05/30/2016 20:15,2,0.449,ACTIVE,212.38,339.34,60.018,1464653703,"201051344001025","219011344069620",22.58,23.00,0,332.73,347.16,10.2,8.0,0.057,430195.2,430195.2,37574,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653723,572986.00
05/30/2016 20:15,2,0.465,ACTIVE,212.61,339.95,59.981,1464653703,"201051344000458","219011344069620",23.70,26.80,0,333.63,347.16,11.2,8.9,0.071,427162.3,427162.3,32988,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653724,572987.00
05/30/2016 20:15,2,0.424,ACTIVE,213.29,342.05,60.007,1464653703,"201051344000853","219011344069620",27.91,27.00,0,334.84,350.17,12.0,9.7,0.080,425819.6,425819.6,32587,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653725,572988.00
05/30/2016 20:15,2,0.400,ACTIVE,212.61,340.85,59.996,1464653703,"201051344000685","219011344069620",26.76,22.50,0,333.03,347.76,10.9,8.6,0.071,431678.5,431678.5,37418,0,0,0,L,1122011218,0,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653726,572989.00
05/30/2016 20:15,2,0.396,ACTIVE,212.61,340.55,59.970,1464653703,"201051344000917","219011344069620",27.65,24.00,0,332.43,346.86,11.1,8.8,0.062,428537.7,428537.7,37420,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653727,572990.00
05/30/2016 20:15,2,0.393,ACTIVE,212.83,340.25,59.986,1464653703,"201051344001145","219011344069620",28.21,22.30,0,333.63,348.36,11.2,8.9,0.062,433736.3,433736.3,37270,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653728,572991.00
05/30/2016 20:15,2,0.424,ACTIVE,212.61,340.25,59.981,1464653703,"201051344000651","219011344069620",27.15,22.80,0,333.93,348.06,11.7,9.4,0.071,426071.2,426071.2,37628,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653729,572992.00
05/30/2016 20:15,2,0.336,ACTIVE,210.80,339.34,59.970,1464653703,"274151322000088","219011344069620",26.40,25.50,0,333.03,343.25,9.0,6.7,0.053,670090.6,670090.6,26148,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653730,572993.00
05/30/2016 20:15,2,0.242,ACTIVE,211.93,384.13,59.970,1464653703,"274151322000068","219011344069620",36.12,27.80,0,336.34,409.38,8.9,6.6,0.040,565033.8,565033.8,27674,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653731,572994.00
05/30/2016 20:15,2,0.451,ACTIVE,212.16,339.04,59.991,1464653703,"201051344001135","219011344069620",27.29,23.00,0,332.43,347.46,12.5,10.1,0.071,422132.6,422132.6,37564,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653732,572995.00
05/30/2016 20:15,2,0.441,ACTIVE,212.38,340.85,59.996,1464653703,"201051344000594","219011344069620",27.41,25.00,0,331.83,348.66,12.3,10.0,0.075,431005.1,431005.1,33024,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653733,572996.00
05/30/2016 20:15,2,0.416,ACTIVE,212.38,339.04,59.959,1464653703,"201051344001203","219011344069620",27.77,23.50,0,332.43,348.06,11.7,9.4,0.066,429141.3,429141.3,37601,0,0,0,L,1122011218,0,122.46,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653734,572997.00
05/30/2016 20:15,2,0.346,ACTIVE,211.03,337.24,59.981,1464653703,"274151322000054","219011344069620",27.27,26.00,0,333.33,343.85,9.6,7.3,0.053,684444.6,684444.6,26177,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653735,572998.00
05/30/2016 20:15,2,0.469,ACTIVE,212.83,340.55,59.970,1464653703,"201051344000867","219011344069620",23.62,25.30,0,332.73,347.76,11.2,8.9,0.062,418509.0,418509.0,33032,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653736,572999.00
05/30/2016 20:15,2,0.400,ACTIVE,212.16,339.95,59.954,1464653703,"201051344001093","219011344069620",28.33,23.30,0,333.03,347.16,11.5,9.2,0.062,427670.7,427670.7,37470,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653736,573000.00
05/30/2016 20:15,2,0.420,ACTIVE,212.83,341.15,60.002,1464653703,"201051344000900","219011344069620",26.88,26.80,0,332.43,347.16,11.4,9.1,0.075,434202.9,434202.9,32425,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653737,573001.00
