ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 20:15,2,0.438,ACTIVE,213.06,341.15,59.970,1464653703,"201051344000648","219011344069620",27.99,24.50,0,334.24,348.36,12.4,10.1,0.071,425995.5,425995.5,32711,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653738,573002.00
05/30/2016 20:15,2,0.434,ACTIVE,212.83,340.85,60.007,1464653703,"201051344000569","219011344069620",27.97,27.80,0,333.93,348.36,12.3,9.9,0.075,435288.5,435288.5,32344,0,0,0,L,1122011218,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653739,573003.00
05/30/2016 20:15,2,0.457,ACTIVE,212.61,340.55,59.938,1464653703,"201051344000983","219011344069620",27.83,26.80,0,333.03,347.76,12.9,10.5,0.075,426811.7,426811.7,32830,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653740,573004.00
05/30/2016 20:15,2,0.451,ACTIVE,212.83,340.55,59.949,1464653703,"201051344001158","219011344069620",22.92,25.80,0,333.63,347.76,10.5,8.2,0.071,421122.4,421122.4,33093,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653741,573005.00
05/30/2016 20:15,2,0.457,ACTIVE,213.06,342.05,59.981,1464653703,"201051344000576","219011344069620",22.70,24.80,0,333.33,348.96,10.5,8.2,0.057,428127.1,428127.1,32500,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653742,573006.00
05/30/2016 20:15,2,0.344,ACTIVE,211.25,337.84,59.986,1464653703,"274151322000087","219011344069620",26.44,26.80,0,333.63,343.85,9.2,7.0,0.049,657988.4,657988.4,26275,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464653743,573007.00
05/30/2016 20:30,2,0.402,ACTIVE,212.83,340.55,59.986,1464654603,"201051344000645","219011344069620",24.13,25.30,0,334.54,347.46,9.9,7.6,0.057,427665.1,427665.1,32635,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654605,573008.00
05/30/2016 20:30,2,0.287,ACTIVE,211.48,339.65,59.975,1464654603,"274151322000085","219011344069620",27.04,24.50,0,334.54,342.65,7.8,5.7,0.040,686243.8,686243.8,26184,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654605,573009.00
05/30/2016 20:30,2,0.385,ACTIVE,212.83,342.05,59.996,1464654603,"201051344000633","219011344069620",27.61,24.30,0,333.93,350.17,10.8,8.5,0.062,418802.9,418802.9,33114,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654606,573010.00
05/30/2016 20:30,2,0.387,ACTIVE,212.61,341.15,59.965,1464654603,"201051344000469","219011344069620",27.49,25.80,0,332.73,347.76,10.8,8.5,0.062,420159.6,420159.6,33047,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654607,573011.00
05/30/2016 20:30,2,0.387,ACTIVE,211.93,339.34,60.023,1464654603,"201051344000646","219011344069620",27.67,22.50,0,332.13,346.86,10.9,8.6,0.053,423627.6,423627.6,37602,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654608,573012.00
05/30/2016 20:30,2,0.324,ACTIVE,211.03,339.04,59.959,1464654603,"274151322000052","219011344069620",27.31,25.00,0,333.63,343.25,9.0,6.7,0.049,699559.3,699559.3,26416,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654609,573013.00
05/30/2016 20:30,2,0.404,ACTIVE,212.38,340.25,59.981,1464654603,"201051344000585","219011344069620",27.99,22.80,0,333.33,346.86,11.5,9.2,0.057,430517.1,430517.1,37604,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654610,573014.00
05/30/2016 20:30,2,0.354,ACTIVE,212.16,338.74,60.002,1464654603,"201051344001230","219011344069620",27.33,22.30,0,332.13,345.66,9.8,7.6,0.049,427265.3,427265.3,37408,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654611,573015.00
05/30/2016 20:30,2,0.365,ACTIVE,212.83,339.95,59.965,1464654603,"201051344000582","219011344069620",27.15,22.50,0,333.33,345.66,10.1,7.8,0.057,420658.4,420658.4,37568,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654612,573016.00
05/30/2016 20:30,2,0.395,ACTIVE,211.93,338.74,59.991,1464654603,"201051344000955","219011344069620",28.03,22.50,0,331.23,346.26,11.2,8.9,0.057,433023.4,433023.4,37506,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654613,573017.00
05/30/2016 20:30,2,0.178,ACTIVE,211.25,384.73,59.981,1464654603,"274151322000094","219011344069620",36.16,26.30,0,335.14,403.67,6.6,4.4,0.031,565231.4,565231.4,27465,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654614,573018.00
05/30/2016 20:30,2,0.416,ACTIVE,212.38,339.65,59.959,1464654603,"201051344000579","219011344069620",27.63,24.80,0,333.63,347.16,11.7,9.4,0.057,434213.5,434213.5,13119,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654614,573019.00
05/30/2016 20:30,2,0.387,ACTIVE,211.93,338.74,60.002,1464654603,"201051344000890","219011344069620",27.73,22.80,0,332.43,346.26,10.9,8.6,0.053,430192.8,430192.8,37520,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654615,573020.00
05/30/2016 20:30,2,0.377,ACTIVE,212.38,339.34,60.012,1464654603,"201051344000438","219011344069620",28.29,22.30,0,334.24,346.86,10.8,8.5,0.049,432206.8,432206.8,37527,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654616,573021.00
05/30/2016 20:30,2,0.400,ACTIVE,212.16,339.34,59.954,1464654603,"201051344000417","219011344069620",27.73,22.80,0,332.13,346.56,11.3,9.0,0.057,424677.3,424677.3,37687,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654617,573022.00
05/30/2016 20:30,2,0.291,ACTIVE,211.48,340.25,59.965,1464654603,"274151322000083","219011344069620",27.04,24.80,0,333.93,343.25,8.0,5.8,0.044,693263.8,693263.8,26486,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654618,573023.00
05/30/2016 20:30,2,0.318,ACTIVE,211.70,339.04,59.996,1464654603,"274151322000076","219011344069620",27.85,25.00,0,334.84,343.85,9.0,6.8,0.049,738248.6,738248.6,26486,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654619,573024.00
05/30/2016 20:30,2,0.395,ACTIVE,212.16,339.65,59.970,1464654603,"201051344000868","219011344069620",27.19,24.50,0,333.03,348.06,10.9,8.6,0.062,419273.6,419273.6,32768,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654620,573025.00
05/30/2016 20:30,2,0.305,ACTIVE,211.03,337.84,59.970,1464654603,"274151322000095","219011344069620",26.66,24.50,0,333.93,342.35,8.2,6.0,0.044,730649.4,730649.4,26401,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654621,573026.00
05/30/2016 20:30,2,0.357,ACTIVE,212.16,341.15,59.986,1464654603,"201051344000988","219011344069620",27.61,26.30,0,332.73,349.26,10.0,7.7,0.057,416339.0,416339.0,33065,0,0,0,L,1122011218,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654622,573027.00
05/30/2016 20:30,2,0.377,ACTIVE,211.93,338.14,59.959,1464654603,"201051344001025","219011344069620",27.37,22.30,0,333.03,345.66,10.5,8.2,0.062,430197.2,430197.2,37575,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654623,573028.00
05/30/2016 20:30,2,0.383,ACTIVE,212.16,339.34,59.981,1464654603,"201051344000458","219011344069620",27.93,26.00,0,333.93,347.76,10.9,8.6,0.057,427164.4,427164.4,32989,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654624,573029.00
05/30/2016 20:30,2,0.375,ACTIVE,212.83,341.15,59.975,1464654603,"201051344000853","219011344069620",27.65,27.30,0,335.44,349.26,10.5,8.2,0.057,425821.8,425821.8,32588,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654625,573030.00
05/30/2016 20:30,2,0.357,ACTIVE,212.61,340.25,59.981,1464654603,"201051344000685","219011344069620",26.56,22.00,0,333.33,347.76,9.6,7.3,0.057,431680.5,431680.5,37419,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654626,573031.00
05/30/2016 20:30,2,0.350,ACTIVE,212.16,339.34,59.959,1464654603,"201051344000917","219011344069620",27.73,23.30,0,331.83,347.16,9.8,7.6,0.053,428539.7,428539.7,37421,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654627,573032.00
05/30/2016 20:30,2,0.346,ACTIVE,212.38,339.65,59.991,1464654603,"201051344001145","219011344069620",28.11,21.80,0,334.24,347.46,9.9,7.6,0.049,433738.3,433738.3,37271,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654628,573033.00
05/30/2016 20:30,2,0.371,ACTIVE,212.38,339.34,60.012,1464654603,"201051344000651","219011344069620",27.51,22.30,0,334.54,347.76,10.4,8.1,0.053,426073.3,426073.3,37629,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654628,573034.00
05/30/2016 20:30,2,0.285,ACTIVE,210.80,338.74,59.986,1464654603,"274151322000088","219011344069620",26.12,24.50,0,333.03,342.65,7.5,5.3,0.044,670092.1,670092.1,26149,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654629,573035.00
05/30/2016 20:30,2,0.199,ACTIVE,211.70,397.05,59.965,1464654603,"274151322000068","219011344069620",37.45,26.80,0,335.74,405.47,7.5,5.3,0.031,565035.3,565035.3,27675,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654630,573036.00
05/30/2016 20:30,2,0.396,ACTIVE,211.93,338.44,59.996,1464654603,"201051344001135","219011344069620",27.83,22.30,0,332.73,345.66,11.2,8.9,0.053,422135.0,422135.0,37565,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654631,573037.00
05/30/2016 20:30,2,0.385,ACTIVE,211.93,339.95,59.991,1464654603,"201051344000594","219011344069620",27.79,24.30,0,332.73,348.06,10.8,8.5,0.053,431007.4,431007.4,33025,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654632,573038.00
05/30/2016 20:30,2,0.365,ACTIVE,212.38,339.04,59.949,1464654603,"201051344001203","219011344069620",27.73,22.80,0,333.33,347.76,10.3,8.0,0.057,429143.4,429143.4,37602,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654633,573039.00
05/30/2016 20:30,2,0.303,ACTIVE,211.25,337.84,59.986,1464654603,"274151322000054","219011344069620",26.52,25.00,0,333.33,342.95,8.1,5.9,0.044,684446.3,684446.3,26178,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654634,573040.00
05/30/2016 20:30,2,0.377,ACTIVE,212.38,339.65,59.975,1464654603,"201051344000867","219011344069620",28.31,25.50,0,333.93,348.06,10.8,8.5,0.053,418511.3,418511.3,33033,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654635,573041.00
05/30/2016 20:30,2,0.367,ACTIVE,212.16,339.04,60.023,1464654603,"201051344001093","219011344069620",27.73,22.80,0,332.73,345.96,10.3,8.0,0.044,427672.9,427672.9,37471,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654636,573042.00
05/30/2016 20:30,2,0.355,ACTIVE,212.38,340.55,59.981,1464654603,"201051344000900","219011344069620",27.49,27.00,0,333.93,347.46,9.9,7.7,0.057,434205.0,434205.0,32426,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654637,573043.00
05/30/2016 20:30,2,0.400,ACTIVE,212.61,340.25,59.965,1464654603,"201051344000648","219011344069620",26.86,24.30,0,333.93,348.36,10.9,8.6,0.062,425997.9,425997.9,32712,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654638,573044.00
05/30/2016 20:30,2,0.389,ACTIVE,212.38,340.25,59.965,1464654603,"201051344000569","219011344069620",27.49,27.80,0,333.93,348.36,10.8,8.5,0.062,435290.8,435290.8,32345,0,0,0,L,1122011218,0,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654639,573045.00
05/30/2016 20:30,2,0.400,ACTIVE,212.38,339.95,59.975,1464654603,"201051344000983","219011344069620",28.01,26.30,0,333.63,347.46,11.4,9.1,0.062,426814.1,426814.1,32831,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654640,573046.00
05/30/2016 20:30,2,0.373,ACTIVE,212.38,339.95,59.981,1464654603,"201051344001158","219011344069620",27.41,25.00,0,333.93,347.76,10.4,8.1,0.057,421124.5,421124.5,33094,0,0,0,L,1122011218,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654641,573047.00
05/30/2016 20:30,2,0.365,ACTIVE,212.83,341.45,59.991,1464654603,"201051344000576","219011344069620",27.95,25.30,0,333.93,348.66,10.3,8.1,0.057,428129.3,428129.3,32501,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654642,573048.00
05/30/2016 20:30,2,0.295,ACTIVE,211.48,339.04,59.970,1464654603,"274151322000087","219011344069620",26.50,25.80,0,333.93,343.55,7.9,5.7,0.031,657989.9,657989.9,26276,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464654643,573049.00
05/30/2016 20:45,2,0.320,ACTIVE,212.61,340.25,59.986,1464655503,"201051344000645","219011344069620",26.90,25.80,0,324.62,347.16,8.8,6.5,0.044,427666.9,427666.9,32636,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655504,573050.00
05/30/2016 20:45,2,0.234,ACTIVE,211.25,338.74,59.986,1464655503,"274151322000085","219011344069620",26.54,24.30,0,322.51,342.35,6.3,4.2,0.027,686245.1,686245.1,26185,0,0,0,L,1151911521,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655505,573051.00
05/30/2016 20:45,2,0.328,ACTIVE,212.38,341.45,59.986,1464655503,"201051344000633","219011344069620",27.25,24.50,0,323.72,348.36,9.1,6.9,0.044,418804.8,418804.8,33115,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655506,573052.00
05/30/2016 20:45,2,0.330,ACTIVE,212.16,339.65,59.938,1464655503,"201051344000469","219011344069620",27.14,25.50,0,322.81,346.86,9.1,6.9,0.044,420161.5,420161.5,33048,0,0,0,L,1122011218,0,120.42,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655507,573053.00
05/30/2016 20:45,2,0.332,ACTIVE,212.16,339.34,59.986,1464655503,"201051344000646","219011344069620",27.31,22.00,0,323.41,345.36,9.2,7.0,0.049,423629.6,423629.6,37603,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655508,573054.00
05/30/2016 20:45,2,0.268,ACTIVE,211.03,336.04,59.959,1464655503,"274151322000052","219011344069620",27.08,24.50,0,322.21,342.95,7.3,5.2,0.027,699560.8,699560.8,26417,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655509,573055.00
05/30/2016 20:45,2,0.352,ACTIVE,212.61,340.25,59.975,1464655503,"201051344000585","219011344069620",27.45,22.30,0,323.41,345.96,9.8,7.6,0.040,430519.2,430519.2,37605,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655510,573056.00
05/30/2016 20:45,2,0.297,ACTIVE,212.16,338.44,60.018,1464655503,"201051344001230","219011344069620",27.65,22.00,0,322.51,345.06,8.3,6.1,0.035,427267.0,427267.0,37409,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655510,573057.00
05/30/2016 20:45,2,0.312,ACTIVE,212.83,340.25,60.002,1464655503,"201051344000582","219011344069620",26.92,22.00,0,323.41,345.66,8.6,6.3,0.040,420660.1,420660.1,37569,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655511,573058.00
05/30/2016 20:45,2,0.344,ACTIVE,211.93,339.04,60.023,1464655503,"201051344000955","219011344069620",27.15,22.00,0,322.51,345.96,9.5,7.3,0.049,433025.4,433025.4,37507,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655512,573059.00
05/30/2016 20:45,2,0.146,ACTIVE,211.03,344.45,59.986,1464655503,"274151322000094","219011344069620",31.81,25.30,0,335.44,389.24,4.7,2.6,0.027,565232.3,565232.3,27466,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655513,573060.00
05/30/2016 20:45,2,0.359,ACTIVE,212.16,339.34,59.970,1464655503,"201051344000579","219011344069620",27.41,24.30,0,324.02,347.16,10.0,7.7,0.044,434215.6,434215.6,13120,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655514,573061.00
05/30/2016 20:45,2,0.332,ACTIVE,212.38,339.04,59.981,1464655503,"201051344000890","219011344069620",27.43,22.30,0,324.32,345.36,9.3,7.0,0.035,430194.7,430194.7,37521,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655515,573062.00
05/30/2016 20:45,2,0.332,ACTIVE,212.38,339.04,59.991,1464655503,"201051344000438","219011344069620",27.00,21.80,0,323.41,346.56,9.1,6.9,0.044,432208.7,432208.7,37528,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655516,573063.00
05/30/2016 20:45,2,0.346,ACTIVE,212.61,339.65,60.007,1464655503,"201051344000417","219011344069620",27.73,22.30,0,322.81,345.36,9.7,7.5,0.040,424679.4,424679.4,37688,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655517,573064.00
05/30/2016 20:45,2,0.238,ACTIVE,211.25,339.04,60.002,1464655503,"274151322000083","219011344069620",26.62,24.30,0,322.81,342.65,6.4,4.3,0.035,693265.1,693265.1,26487,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655518,573065.00
05/30/2016 20:45,2,0.260,ACTIVE,211.48,339.04,59.981,1464655503,"274151322000076","219011344069620",27.63,24.30,0,324.02,342.95,7.3,5.1,0.031,738250.0,738250.0,26487,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655519,573066.00
05/30/2016 20:45,2,0.332,ACTIVE,212.38,339.34,59.991,1464655503,"201051344000868","219011344069620",27.25,24.50,0,324.32,347.46,9.2,7.0,0.049,419275.6,419275.6,32769,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655520,573067.00
05/30/2016 20:45,2,0.244,ACTIVE,211.03,338.14,59.991,1464655503,"274151322000095","219011344069620",26.76,24.00,0,322.51,341.75,6.6,4.4,0.035,730650.7,730650.7,26402,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655521,573068.00
05/30/2016 20:45,2,0.305,ACTIVE,212.16,341.15,60.002,1464655503,"201051344000988","219011344069620",26.66,25.80,0,323.41,347.76,8.2,6.0,0.053,416340.8,416340.8,33066,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655522,573069.00
05/30/2016 20:45,2,0.314,ACTIVE,212.16,338.44,59.970,1464655503,"201051344001025","219011344069620",27.65,21.80,0,323.41,345.06,8.8,6.6,0.040,430199.0,430199.0,37576,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655523,573070.00
05/30/2016 20:45,2,0.324,ACTIVE,212.16,339.04,59.981,1464655503,"201051344000458","219011344069620",27.65,25.80,0,324.02,346.56,9.1,6.9,0.044,427166.4,427166.4,32990,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655523,573071.00
05/30/2016 20:45,2,0.324,ACTIVE,213.06,341.15,59.996,1464655503,"201051344000853","219011344069620",26.58,27.30,0,325.22,347.76,8.8,6.5,0.049,425823.7,425823.7,32589,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655524,573072.00
05/30/2016 20:45,2,0.275,ACTIVE,212.83,340.85,59.970,1464655503,"201051344000685","219011344069620",28.09,21.80,0,323.72,346.56,7.9,5.7,0.044,431682.1,431682.1,37420,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655525,573073.00
05/30/2016 20:45,2,0.303,ACTIVE,212.61,340.25,60.002,1464655503,"201051344000917","219011344069620",26.62,22.80,0,323.11,345.66,8.2,6.0,0.035,428541.4,428541.4,37422,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655526,573074.00
05/30/2016 20:45,2,0.299,ACTIVE,212.83,339.95,59.986,1464655503,"201051344001145","219011344069620",27.17,21.30,0,325.22,345.96,8.3,6.1,0.035,433740.1,433740.1,37272,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655527,573075.00
05/30/2016 20:45,2,0.320,ACTIVE,212.61,339.95,59.981,1464655503,"201051344000651","219011344069620",27.02,21.80,0,324.32,345.66,8.8,6.6,0.035,426075.2,426075.2,37630,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655528,573076.00
05/30/2016 20:45,2,0.232,ACTIVE,210.80,338.74,59.970,1464655503,"274151322000088","219011344069620",25.17,24.00,0,321.31,342.05,6.0,3.9,0.031,670093.3,670093.3,26150,0,0,0,L,1151911521,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655529,573077.00
05/30/2016 20:45,2,0.172,ACTIVE,212.16,361.29,60.002,1464655503,"274151322000068","219011344069620",33.79,26.00,0,335.14,401.26,5.9,3.8,0.018,565036.5,565036.5,27676,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655530,573078.00
05/30/2016 20:45,2,0.340,ACTIVE,212.38,338.74,60.002,1464655503,"201051344001135","219011344069620",27.73,21.80,0,323.11,344.15,9.6,7.3,0.044,422137.0,422137.0,37566,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655531,573079.00
05/30/2016 20:45,2,0.328,ACTIVE,212.16,340.25,59.975,1464655503,"201051344000594","219011344069620",27.63,24.30,0,322.81,346.86,9.2,7.0,0.044,431009.3,431009.3,33026,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655531,573080.00
05/30/2016 20:45,2,0.312,ACTIVE,212.61,339.04,60.012,1464655503,"201051344001203","219011344069620",27.45,22.30,0,323.72,346.86,8.7,6.5,0.040,429145.3,429145.3,37603,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655532,573081.00
05/30/2016 20:45,2,0.242,ACTIVE,211.03,338.14,59.986,1464655503,"274151322000054","219011344069620",26.72,24.50,0,323.41,342.35,6.5,4.4,0.031,684447.6,684447.6,26179,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655533,573082.00
05/30/2016 20:45,2,0.320,ACTIVE,212.83,339.04,60.007,1464655503,"201051344000867","219011344069620",27.93,25.50,0,323.41,346.26,9.1,6.9,0.044,418513.2,418513.2,33034,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655534,573083.00
05/30/2016 20:45,2,0.318,ACTIVE,212.61,340.55,60.012,1464655503,"201051344001093","219011344069620",27.27,22.50,0,324.02,345.06,8.8,6.6,0.040,427674.7,427674.7,37472,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655535,573084.00
05/30/2016 20:45,2,0.295,ACTIVE,212.38,340.25,59.970,1464655503,"201051344000900","219011344069620",27.57,27.00,0,323.11,345.96,8.2,6.0,0.044,434206.7,434206.7,32427,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655536,573085.00
05/30/2016 20:45,2,0.332,ACTIVE,212.83,339.95,59.986,1464655503,"201051344000648","219011344069620",27.27,24.50,0,324.92,347.46,9.2,6.9,0.040,425999.8,425999.8,32713,0,0,0,L,1122011218,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655537,573086.00
05/30/2016 20:45,2,0.328,ACTIVE,212.38,340.25,60.002,1464655503,"201051344000569","219011344069620",27.25,27.80,0,323.41,346.26,9.1,6.9,0.044,435292.7,435292.7,32346,0,0,0,L,1122011218,0,120.65,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655538,573087.00
05/30/2016 20:45,2,0.348,ACTIVE,212.38,339.95,59.991,1464655503,"201051344000983","219011344069620",27.35,26.30,0,323.72,346.56,9.7,7.4,0.049,426816.2,426816.2,32832,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655539,573088.00
05/30/2016 20:45,2,0.316,ACTIVE,212.38,339.65,59.981,1464655503,"201051344001158","219011344069620",27.15,24.80,0,323.72,346.56,8.8,6.5,0.049,421126.3,421126.3,33095,0,0,0,L,1122011218,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655540,573089.00
05/30/2016 20:45,2,0.311,ACTIVE,212.83,341.15,60.007,1464655503,"201051344000576","219011344069620",27.08,25.80,0,324.32,347.16,8.6,6.3,0.040,428131.1,428131.1,32502,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655541,573090.00
05/30/2016 20:45,2,0.242,ACTIVE,211.25,338.44,59.981,1464655503,"274151322000087","219011344069620",26.04,25.00,0,322.21,343.25,6.4,4.3,0.031,657991.2,657991.2,26277,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464655542,573091.00
05/30/2016 21:00,2,0.234,ACTIVE,213.29,340.85,59.938,1464656404,"201051344000645","219011344069620",27.02,26.00,0,334.84,345.96,6.5,4.3,0.027,427668.3,427668.3,32637,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656405,573092.00
05/30/2016 21:00,2,0.176,ACTIVE,211.70,338.74,59.970,1464656404,"274151322000085","219011344069620",25.94,23.80,0,330.63,342.65,4.6,2.5,0.018,686245.9,686245.9,26186,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656406,573093.00
05/30/2016 21:00,2,0.252,ACTIVE,213.51,342.35,59.965,1464656404,"201051344000633","219011344069620",27.61,24.50,0,332.73,347.76,7.1,4.9,0.027,418806.3,418806.3,33116,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656406,573094.00
05/30/2016 21:00,2,0.262,ACTIVE,212.83,339.95,59.965,1464656404,"201051344000469","219011344069620",26.98,25.30,0,332.13,345.66,7.2,5.0,0.031,420163.0,420163.0,33049,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656407,573095.00
05/30/2016 21:00,2,0.268,ACTIVE,212.61,339.34,59.959,1464656404,"201051344000646","219011344069620",27.23,21.50,0,331.83,345.36,7.4,5.2,0.027,423631.1,423631.1,37604,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656408,573096.00
05/30/2016 21:00,2,0.207,ACTIVE,211.70,338.74,59.965,1464656404,"274151322000052","219011344069620",26.32,23.80,0,330.03,342.95,5.5,3.4,0.009,699561.8,699561.8,26418,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656409,573097.00
05/30/2016 21:00,2,0.279,ACTIVE,213.06,340.55,59.996,1464656404,"201051344000585","219011344069620",27.69,21.80,0,333.63,345.36,7.9,5.7,0.022,430520.8,430520.8,37606,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656410,573098.00
05/30/2016 21:00,2,0.246,ACTIVE,212.83,338.74,60.018,1464656404,"201051344001230","219011344069620",26.96,21.50,0,332.13,344.15,6.7,4.6,0.018,427268.3,427268.3,37410,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656411,573099.00
05/30/2016 21:00,2,0.250,ACTIVE,213.51,340.25,59.991,1464656404,"201051344000582","219011344069620",26.60,21.50,0,333.63,345.06,6.8,4.6,0.018,420661.5,420661.5,37570,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656412,573100.00
05/30/2016 21:00,2,0.273,ACTIVE,212.61,339.04,59.986,1464656404,"201051344000955","219011344069620",27.65,21.50,0,331.23,344.45,7.7,5.5,0.018,433027.0,433027.0,37508,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656413,573101.00
05/30/2016 21:00,2,0.105,ACTIVE,211.70,338.14,59.944,1464656404,"274151322000094","219011344069620",30.22,24.00,0,335.44,348.96,3.2,1.2,0.009,565232.8,565232.8,27467,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656414,573102.00
05/30/2016 21:00,2,0.293,ACTIVE,212.83,339.65,59.970,1464656404,"201051344000579","219011344069620",27.25,23.30,0,333.93,345.66,8.1,5.9,0.027,434217.3,434217.3,13121,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656415,573103.00
05/30/2016 21:00,2,0.260,ACTIVE,212.83,339.04,59.965,1464656404,"201051344000890","219011344069620",28.11,22.00,0,332.73,344.15,7.4,5.2,0.022,430196.2,430196.2,37522,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656416,573104.00
05/30/2016 21:00,2,0.264,ACTIVE,213.06,339.65,59.970,1464656404,"201051344000438","219011344069620",27.47,21.30,0,333.33,344.76,7.4,5.2,0.027,432210.2,432210.2,37529,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656417,573105.00
05/30/2016 21:00,2,0.285,ACTIVE,213.06,339.65,59.954,1464656404,"201051344000417","219011344069620",27.21,21.80,0,333.93,345.36,7.9,5.7,0.027,424681.0,424681.0,37689,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656417,573106.00
05/30/2016 21:00,2,0.180,ACTIVE,211.93,338.14,59.970,1464656404,"274151322000083","219011344069620",26.22,23.80,0,330.93,342.95,4.8,2.7,0.022,693266.0,693266.0,26488,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656418,573107.00
05/30/2016 21:00,2,0.195,ACTIVE,212.16,339.95,59.970,1464656404,"274151322000076","219011344069620",26.64,23.80,0,332.13,342.65,5.3,3.2,0.022,738251.1,738251.1,26488,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656419,573108.00
05/30/2016 21:00,2,0.260,ACTIVE,212.61,339.34,59.975,1464656404,"201051344000868","219011344069620",27.08,24.30,0,333.33,345.06,7.2,5.0,0.027,419277.0,419277.0,32770,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656420,573109.00
05/30/2016 21:00,2,0.178,ACTIVE,211.70,338.14,59.944,1464656404,"274151322000095","219011344069620",26.36,23.50,0,332.13,342.05,4.8,2.7,0.018,730651.6,730651.6,26403,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656421,573110.00
05/30/2016 21:00,2,0.225,ACTIVE,212.61,340.85,59.944,1464656404,"201051344000988","219011344069620",27.29,25.80,0,333.33,347.46,6.2,4.1,0.031,416342.0,416342.0,33067,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656422,573111.00
05/30/2016 21:00,2,0.250,ACTIVE,212.61,338.74,59.991,1464656404,"201051344001025","219011344069620",27.37,21.50,0,332.43,345.06,7.0,4.8,0.027,430200.5,430200.5,37577,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656423,573112.00
05/30/2016 21:00,2,0.254,ACTIVE,212.61,339.04,59.949,1464656404,"201051344000458","219011344069620",27.41,25.80,0,333.33,345.96,7.1,4.9,0.022,427167.8,427167.8,32991,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656424,573113.00
05/30/2016 21:00,2,0.250,ACTIVE,213.51,341.45,60.007,1464656404,"201051344000853","219011344069620",26.90,26.80,0,335.74,347.16,6.9,4.7,0.022,425825.1,425825.1,32590,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656425,573114.00
05/30/2016 21:00,2,0.227,ACTIVE,213.06,340.25,59.965,1464656404,"201051344000685","219011344069620",27.33,21.30,0,334.24,344.76,6.3,4.2,0.022,431683.3,431683.3,37421,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656426,573115.00
05/30/2016 21:00,2,0.229,ACTIVE,213.06,339.34,59.965,1464656404,"201051344000917","219011344069620",27.85,22.30,0,333.03,345.36,6.5,4.3,0.009,428542.7,428542.7,37423,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656427,573116.00
05/30/2016 21:00,2,0.227,ACTIVE,213.06,340.25,59.986,1464656404,"201051344001145","219011344069620",28.01,21.00,0,334.84,345.96,6.5,4.3,0.022,433741.3,433741.3,37273,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656428,573117.00
05/30/2016 21:00,2,0.252,ACTIVE,213.06,339.65,59.933,1464656404,"201051344000651","219011344069620",27.49,21.30,0,334.24,345.66,7.0,4.9,0.027,426076.6,426076.6,37631,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656429,573118.00
05/30/2016 21:00,2,0.168,ACTIVE,211.25,336.94,59.949,1464656404,"274151322000088","219011344069620",24.89,23.50,0,330.33,342.35,4.3,2.2,0.009,670094.0,670094.0,26151,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656430,573119.00
05/30/2016 21:00,2,0.125,ACTIVE,212.38,339.04,59.954,1464656404,"274151322000068","219011344069620",30.45,24.80,0,335.74,365.49,3.9,1.9,0.013,565037.1,565037.1,27677,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656431,573120.00
05/30/2016 21:00,2,0.273,ACTIVE,212.61,338.14,59.959,1464656404,"201051344001135","219011344069620",27.45,21.50,0,333.03,344.15,7.6,5.4,0.022,422138.6,422138.6,37567,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656432,573121.00
05/30/2016 21:00,2,0.248,ACTIVE,212.61,339.95,59.959,1464656404,"201051344000594","219011344069620",28.39,24.30,0,333.03,345.66,7.2,5.0,0.027,431010.8,431010.8,33027,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656432,573122.00
05/30/2016 21:00,2,0.246,ACTIVE,213.06,339.04,59.970,1464656404,"201051344001203","219011344069620",27.45,22.00,0,333.93,345.96,6.8,4.7,0.018,429146.7,429146.7,37604,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656433,573123.00
05/30/2016 21:00,2,0.180,ACTIVE,211.70,339.34,59.938,1464656404,"274151322000054","219011344069620",25.96,24.00,0,331.23,343.25,4.7,2.6,0.022,684448.5,684448.5,26180,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656434,573124.00
05/30/2016 21:00,2,0.256,ACTIVE,212.83,339.04,59.965,1464656404,"201051344000867","219011344069620",27.41,25.80,0,332.73,345.06,7.1,5.0,0.022,418514.7,418514.7,33035,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656435,573125.00
05/30/2016 21:00,2,0.254,ACTIVE,213.06,339.34,59.901,1464656404,"201051344001093","219011344069620",27.29,22.00,0,333.93,345.96,7.1,4.9,0.018,427676.1,427676.1,37473,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656436,573126.00
05/30/2016 21:00,2,0.219,ACTIVE,212.83,340.55,59.970,1464656404,"201051344000900","219011344069620",27.12,26.50,0,333.93,346.26,6.1,3.9,0.022,434207.9,434207.9,32428,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656437,573127.00
05/30/2016 21:00,2,0.256,ACTIVE,213.06,339.65,59.938,1464656404,"201051344000648","219011344069620",27.53,24.50,0,334.54,346.56,7.2,5.0,0.022,426001.3,426001.3,32714,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656438,573128.00
05/30/2016 21:00,2,0.256,ACTIVE,212.83,339.95,59.954,1464656404,"201051344000569","219011344069620",27.33,27.30,0,334.84,345.36,7.1,4.9,0.031,435294.2,435294.2,32347,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656439,573129.00
05/30/2016 21:00,2,0.277,ACTIVE,213.06,339.95,59.954,1464656404,"201051344000983","219011344069620",27.35,26.30,0,333.63,345.66,7.7,5.5,0.027,426817.8,426817.8,32833,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656440,573130.00
05/30/2016 21:00,2,0.244,ACTIVE,212.83,339.65,59.970,1464656404,"201051344001158","219011344069620",27.10,24.80,0,333.63,345.36,6.8,4.6,0.031,421127.7,421127.7,33096,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656441,573131.00
05/30/2016 21:00,2,0.244,ACTIVE,213.06,340.85,59.981,1464656404,"201051344000576","219011344069620",26.70,25.80,0,333.63,346.56,6.6,4.5,0.022,428132.4,428132.4,32503,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656442,573132.00
05/30/2016 21:00,2,0.182,ACTIVE,211.93,339.34,59.981,1464656404,"274151322000087","219011344069620",25.84,24.50,0,331.53,342.65,4.8,2.7,0.013,657992.0,657992.0,26278,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464656443,573133.00
05/30/2016 21:15,2,0.178,ACTIVE,213.29,339.34,59.981,1464657303,"201051344000645","219011344069620",26.94,25.00,0,335.14,346.56,4.8,2.8,0.004,427669.1,427669.1,32638,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657304,573134.00
05/30/2016 21:15,2,0.113,ACTIVE,211.70,337.24,59.944,1464657303,"274151322000085","219011344069620",25.49,23.00,0,335.74,342.05,3.0,0.9,0.004,686246.3,686246.3,26187,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657305,573135.00
05/30/2016 21:15,2,0.205,ACTIVE,213.06,340.55,59.970,1464657303,"201051344000633","219011344069620",26.44,23.50,0,333.93,347.16,5.5,3.4,0.013,418807.3,418807.3,33117,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657306,573136.00
05/30/2016 21:15,2,0.211,ACTIVE,212.83,338.74,59.949,1464657303,"201051344000469","219011344069620",26.84,23.80,0,333.63,345.06,5.7,3.6,0.009,420164.1,420164.1,33050,0,0,0,L,1122011218,0,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657307,573137.00
05/30/2016 21:15,2,0.209,ACTIVE,212.61,338.44,59.954,1464657303,"201051344000646","219011344069620",26.90,20.70,0,332.73,344.45,5.7,3.6,0.013,423632.2,423632.2,37605,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657308,573138.00
05/30/2016 21:15,2,0.145,ACTIVE,211.48,337.24,59.933,1464657303,"274151322000052","219011344069620",25.35,23.30,0,334.24,342.65,3.7,1.7,0.013,699562.5,699562.5,26419,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657309,573139.00
05/30/2016 21:15,2,0.227,ACTIVE,213.29,339.34,59.944,1464657303,"201051344000585","219011344069620",26.44,21.30,0,333.03,344.76,6.1,3.9,0.004,430522.0,430522.0,37607,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657310,573140.00
05/30/2016 21:15,2,0.199,ACTIVE,212.83,337.84,59.996,1464657303,"201051344001230","219011344069620",24.73,21.00,0,332.43,343.25,5.0,2.9,0.000,427269.3,427269.3,37411,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657310,573141.00
05/30/2016 21:15,2,0.199,ACTIVE,213.29,339.04,59.965,1464657303,"201051344000582","219011344069620",26.10,21.00,0,333.63,344.45,5.3,3.2,0.004,420662.5,420662.5,37571,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657311,573142.00
05/30/2016 21:15,2,0.225,ACTIVE,212.61,338.44,60.012,1464657303,"201051344000955","219011344069620",26.72,21.00,0,333.03,343.55,6.1,3.9,0.004,433028.2,433028.2,37509,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657312,573143.00
05/30/2016 21:15,2,0.061,ACTIVE_NO_POWER,211.93,339.04,59.954,1464657303,"274151322000094","219011344069620",28.90,23.30,0,336.04,341.75,1.8,0.0,0.000,565232.9,565232.9,27468,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657313,573144.00
05/30/2016 21:15,2,0.232,ACTIVE,212.61,339.04,59.938,1464657303,"201051344000579","219011344069620",27.15,22.30,0,334.84,344.76,6.4,4.3,0.009,434218.5,434218.5,13122,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657314,573145.00
