ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 21:15,2,0.217,ACTIVE,213.06,338.14,59.949,1464657303,"201051344000890","219011344069620",26.12,21.30,0,333.33,345.06,5.8,3.6,0.009,430197.4,430197.4,37523,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657315,573146.00
05/30/2016 21:15,2,0.211,ACTIVE,213.29,339.34,59.944,1464657303,"201051344000438","219011344069620",26.70,20.30,0,334.24,344.76,5.7,3.6,0.009,432211.3,432211.3,37530,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657316,573147.00
05/30/2016 21:15,2,0.236,ACTIVE,213.06,338.74,59.944,1464657303,"201051344000417","219011344069620",26.48,21.30,0,334.54,345.06,6.4,4.2,0.009,424682.2,424682.2,37690,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657317,573148.00
05/30/2016 21:15,2,0.117,ACTIVE,211.70,338.14,59.981,1464657303,"274151322000083","219011344069620",25.13,23.00,0,334.24,342.35,3.0,1.0,0.004,693266.4,693266.4,26489,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657318,573149.00
05/30/2016 21:15,2,0.127,ACTIVE,212.16,338.44,59.959,1464657303,"274151322000076","219011344069620",26.34,23.00,0,335.74,342.95,3.4,1.3,0.013,738251.7,738251.7,26489,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657319,573150.00
05/30/2016 21:15,2,0.203,ACTIVE,212.61,338.74,59.970,1464657303,"201051344000868","219011344069620",25.90,23.30,0,333.33,345.66,5.4,3.3,0.009,419278.1,419278.1,32771,0,0,0,L,1122011218,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657320,573151.00
05/30/2016 21:15,2,0.115,ACTIVE,211.48,337.24,59.954,1464657303,"274151322000095","219011344069620",25.60,22.80,0,335.44,341.75,3.0,1.0,0.004,730652.0,730652.0,26404,0,0,0,L,1151911521,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657321,573152.00
05/30/2016 21:15,2,0.172,ACTIVE,212.38,339.65,59.959,1464657303,"201051344000988","219011344069620",26.34,24.30,0,333.63,347.16,4.6,2.5,0.013,416342.8,416342.8,33068,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657322,573153.00
05/30/2016 21:15,2,0.195,ACTIVE,212.83,338.14,59.981,1464657303,"201051344001025","219011344069620",26.38,20.70,0,333.33,343.55,5.3,3.2,0.009,430201.4,430201.4,37578,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657323,573154.00
05/30/2016 21:15,2,0.203,ACTIVE,212.61,337.84,59.991,1464657303,"201051344000458","219011344069620",26.56,24.50,0,334.24,344.76,5.5,3.4,0.009,427168.9,427168.9,32992,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657324,573155.00
05/30/2016 21:15,2,0.180,ACTIVE,213.29,340.55,59.970,1464657303,"201051344000853","219011344069620",26.90,25.30,0,336.04,346.26,5.0,2.9,0.009,425826.0,425826.0,32591,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657325,573156.00
05/30/2016 21:15,2,0.182,ACTIVE,213.29,339.95,59.949,1464657303,"201051344000685","219011344069620",25.76,20.30,0,333.03,345.06,4.8,2.7,0.009,431684.2,431684.2,37422,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657325,573157.00
05/30/2016 21:15,2,0.199,ACTIVE,213.06,339.04,59.938,1464657303,"201051344000917","219011344069620",24.85,21.80,0,331.83,344.15,5.0,2.9,0.004,428543.6,428543.6,37424,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657326,573158.00
05/30/2016 21:15,2,0.189,ACTIVE,213.29,339.04,59.944,1464657303,"201051344001145","219011344069620",25.21,20.30,0,334.84,344.15,4.9,2.8,0.004,433742.2,433742.2,37274,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657327,573159.00
05/30/2016 21:15,2,0.207,ACTIVE,213.29,339.65,59.975,1464657303,"201051344000651","219011344069620",25.84,20.30,0,334.54,345.36,5.5,3.3,0.004,426077.6,426077.6,37632,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657328,573160.00
05/30/2016 21:15,2,0.105,ACTIVE,211.25,337.54,59.944,1464657303,"274151322000088","219011344069620",23.34,22.80,0,334.54,341.75,2.5,0.5,0.009,670094.3,670094.3,26152,0,0,0,L,1151911521,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657329,573161.00
05/30/2016 21:15,2,0.082,ACTIVE,212.38,338.74,59.954,1464657303,"274151322000068","219011344069620",29.12,23.80,0,336.04,342.65,2.4,0.4,0.004,565037.4,565037.4,27678,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657330,573162.00
05/30/2016 21:15,2,0.215,ACTIVE,212.83,337.84,59.986,1464657303,"201051344001135","219011344069620",26.38,20.70,0,333.63,342.95,5.8,3.6,0.009,422139.7,422139.7,37568,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657331,573163.00
05/30/2016 21:15,2,0.207,ACTIVE,212.61,338.74,59.959,1464657303,"201051344000594","219011344069620",26.12,23.30,0,333.03,345.06,5.5,3.4,0.009,431011.8,431011.8,33028,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657332,573164.00
05/30/2016 21:15,2,0.201,ACTIVE,213.29,338.74,59.917,1464657303,"201051344001203","219011344069620",25.90,21.30,0,334.84,345.06,5.3,3.2,0.004,429147.7,429147.7,37605,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657333,573165.00
05/30/2016 21:15,2,0.115,ACTIVE,211.48,337.84,59.970,1464657303,"274151322000054","219011344069620",24.79,23.30,0,334.54,342.05,2.9,0.9,0.000,684448.9,684448.9,26181,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657334,573166.00
05/30/2016 21:15,2,0.203,ACTIVE,212.83,338.44,59.975,1464657303,"201051344000867","219011344069620",26.24,24.80,0,333.93,344.45,5.4,3.3,0.009,418515.7,418515.7,33036,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657334,573167.00
05/30/2016 21:15,2,0.219,ACTIVE,213.29,338.74,59.954,1464657303,"201051344001093","219011344069620",25.09,21.50,0,333.63,343.85,5.6,3.5,0.009,427677.2,427677.2,37474,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657335,573168.00
05/30/2016 21:15,2,0.160,ACTIVE,212.61,339.34,59.965,1464657303,"201051344000900","219011344069620",25.96,24.80,0,333.93,345.66,4.2,2.2,0.009,434208.7,434208.7,32429,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657336,573169.00
05/30/2016 21:15,2,0.209,ACTIVE,213.06,339.34,59.986,1464657303,"201051344000648","219011344069620",26.28,23.50,0,335.14,345.66,5.6,3.5,0.009,426002.3,426002.3,32715,0,0,0,L,1122011218,0,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657337,573170.00
05/30/2016 21:15,2,0.197,ACTIVE,212.83,338.74,59.975,1464657303,"201051344000569","219011344069620",26.72,25.50,0,334.84,345.06,5.3,3.2,0.009,435295.2,435295.2,32348,0,0,0,L,1122011218,0,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657338,573171.00
05/30/2016 21:15,2,0.223,ACTIVE,212.83,338.14,59.949,1464657303,"201051344000983","219011344069620",26.02,24.80,0,333.93,344.45,5.9,3.8,0.009,426819.0,426819.0,32834,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657339,573172.00
05/30/2016 21:15,2,0.189,ACTIVE,212.61,338.74,59.901,1464657303,"201051344001158","219011344069620",26.14,23.30,0,332.73,345.36,5.0,2.9,0.009,421128.6,421128.6,33097,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657340,573173.00
05/30/2016 21:15,2,0.191,ACTIVE,213.06,340.25,59.975,1464657303,"201051344000576","219011344069620",25.62,24.50,0,334.24,345.66,5.0,2.9,0.004,428133.3,428133.3,32504,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657341,573174.00
05/30/2016 21:15,2,0.123,ACTIVE,211.70,337.54,59.954,1464657303,"274151322000087","219011344069620",24.29,23.80,0,335.14,342.05,3.0,1.0,0.000,657992.5,657992.5,26279,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464657342,573175.00
05/30/2016 21:30,2,0.109,ALERT,213.06,301.77,59.970,1464658203,"201051344000645","219011344069620",22.30,22.80,0,299.37,342.95,2.5,0.5,0.000,427669.6,427669.6,32639,0,0,0,L,1122011218,0,121.55,122.68,0002,19,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658205,573176.00
05/30/2016 21:30,2,0.057,ALERT,211.70,299.97,59.996,1464658203,"274151322000085","219011344069620",21.17,21.50,0,298.47,351.67,1.2,0.0,0.000,686246.4,686246.4,26188,0,0,0,L,1151911521,0,122.23,121.78,0002,19,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658207,573177.00
05/30/2016 21:30,2,0.129,ALERT,213.06,300.87,59.944,1464658203,"201051344000633","219011344069620",21.27,21.30,0,297.26,344.45,2.8,0.8,0.000,418807.9,418807.9,33118,0,0,0,L,1122011218,0,121.55,122.46,0002,21,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658209,573178.00
05/30/2016 21:30,2,0.143,ALERT,212.38,301.17,59.917,1464658203,"201051344000469","219011344069620",21.65,21.00,0,298.47,342.95,3.2,1.1,0.000,420164.7,420164.7,33051,0,0,0,L,1122011218,0,120.65,122.68,0002,18,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658211,573179.00
05/30/2016 21:30,2,0.137,ALERT,212.38,300.87,59.965,1464658203,"201051344000646","219011344069620",20.83,19.30,0,298.77,342.35,2.9,0.9,0.000,423632.8,423632.8,37606,0,0,0,L,1122011218,0,122.23,121.33,0002,16,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658212,573180.00
05/30/2016 21:30,2,0.082,ALERT,211.48,300.27,59.954,1464658203,"274151322000052","219011344069620",20.83,21.50,0,298.17,341.15,1.8,0.0,0.000,699562.6,699562.6,26420,0,0,0,L,1151911521,0,121.33,122.23,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658214,573181.00
05/30/2016 21:30,2,0.148,ALERT,213.06,301.77,59.959,1464658203,"201051344000585","219011344069620",21.07,19.50,0,299.07,341.45,3.2,1.2,0.000,430522.7,430522.7,37608,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658216,573182.00
05/30/2016 21:30,2,0.133,ALERT,212.61,301.17,59.917,1464658203,"201051344001230","219011344069620",18.51,19.30,0,299.67,341.75,2.5,0.5,0.000,427269.7,427269.7,37412,0,0,0,L,1122011218,0,122.23,121.33,0002,16,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658218,573183.00
05/30/2016 21:30,2,0.127,ALERT,213.29,302.37,59.965,1464658203,"201051344000582","219011344069620",21.31,19.50,0,300.27,341.75,2.8,0.7,0.000,420663.0,420663.0,37572,0,0,0,L,1122011218,0,122.23,122.01,0002,17,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658220,573184.00
05/30/2016 21:30,2,0.150,ALERT,212.38,301.47,59.938,1464658203,"201051344000955","219011344069620",20.54,19.30,0,299.37,340.55,3.2,1.1,0.000,433028.9,433028.9,37510,0,0,0,L,1122011218,0,121.55,121.55,0002,17,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658222,573185.00
05/30/2016 21:30,2,0.000,ALERT,211.70,299.37,59.954,1464658203,"274151322000094","219011344069620",38.72,21.30,0,297.57,391.04,0.0,0.0,0.000,565232.9,565232.9,27469,0,0,0,L,1151911521,0,121.33,122.46,0100,18,0,0,0,0,0,0,217,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1464658223,573186.00
05/30/2016 21:30,2,0.158,ALERT,212.83,302.37,59.991,1464658203,"201051344000579","219011344069620",21.01,20.30,0,299.97,342.65,3.4,1.3,0.000,434219.3,434219.3,13123,0,0,0,L,1122011218,0,121.33,122.23,0002,16,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658225,573187.00
05/30/2016 21:30,2,0.146,ALERT,212.83,302.07,59.965,1464658203,"201051344000890","219011344069620",21.07,19.80,0,300.57,341.45,3.1,1.1,0.000,430198.0,430198.0,37524,0,0,0,L,1122011218,0,122.23,121.10,0002,19,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658227,573188.00
05/30/2016 21:30,2,0.143,ALERT,212.83,301.47,59.954,1464658203,"201051344000438","219011344069620",20.77,19.00,0,300.27,341.75,3.0,1.0,0.000,432211.9,432211.9,37531,0,0,0,L,1122011218,0,122.23,121.78,0002,18,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658229,573189.00
05/30/2016 21:30,2,0.164,ALERT,213.06,300.57,59.965,1464658203,"201051344000417","219011344069620",20.40,19.80,0,299.07,341.45,3.4,1.4,0.000,424683.0,424683.0,37691,0,0,0,L,1122011218,0,122.01,121.78,0002,17,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658231,573190.00
05/30/2016 21:30,2,0.059,ALERT,211.48,299.37,59.922,1464658203,"274151322000083","219011344069620",20.34,21.30,0,298.77,354.37,1.2,0.0,0.000,693266.5,693266.5,26490,0,0,0,L,1151911521,0,121.55,122.23,0002,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658233,573191.00
05/30/2016 21:30,2,0.061,ALERT,212.38,300.57,59.959,1464658203,"274151322000076","219011344069620",21.45,21.30,0,298.47,341.45,1.3,0.0,0.000,738251.8,738251.8,26490,0,0,0,L,1151911521,0,122.01,122.68,0002,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658235,573192.00
05/30/2016 21:30,2,0.135,ALERT,212.83,302.07,59.922,1464658203,"201051344000868","219011344069620",20.34,21.30,0,299.67,342.05,2.8,0.8,0.000,419278.6,419278.6,32772,0,0,0,L,1122011218,0,121.10,122.68,0002,18,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658237,573193.00
05/30/2016 21:30,2,0.053,ALERT,211.70,300.87,59.938,1464658203,"274151322000095","219011344069620",21.03,21.00,0,299.67,348.96,1.1,0.0,0.000,730652.1,730652.1,26405,0,0,0,L,1151911521,0,122.01,122.01,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658238,573194.00
05/30/2016 21:30,2,0.104,ALERT,212.83,301.77,59.975,1464658203,"201051344000988","219011344069620",21.05,21.80,0,297.26,343.25,2.2,0.2,0.000,416343.2,416343.2,33069,0,0,0,L,1122011218,0,121.10,122.68,0002,19,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658240,573195.00
05/30/2016 21:30,2,0.119,ALERT,212.61,300.57,59.954,1464658203,"201051344001025","219011344069620",21.13,19.30,0,299.67,342.65,2.6,0.6,0.000,430201.9,430201.9,37579,0,0,0,L,1122011218,0,121.78,121.78,0002,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658242,573196.00
05/30/2016 21:30,2,0.125,ALERT,212.83,302.07,59.981,1464658203,"201051344000458","219011344069620",20.91,22.50,0,299.37,342.65,2.7,0.6,0.000,427169.4,427169.4,32993,0,0,0,L,1122011218,0,121.33,122.46,0002,19,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658244,573197.00
05/30/2016 21:30,2,0.117,ALERT,213.51,301.77,59.981,1464658203,"201051344000853","219011344069620",19.72,22.30,0,300.57,343.55,2.3,0.3,0.000,425826.5,425826.5,32592,0,0,0,L,1122011218,0,122.01,122.68,0002,21,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658246,573198.00
05/30/2016 21:30,2,0.102,ALERT,213.06,301.47,59.975,1464658203,"201051344000685","219011344069620",20.04,19.30,0,299.67,342.05,2.1,0.1,0.000,431684.6,431684.6,37423,0,0,0,L,1122011218,0,122.91,121.55,0002,16,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658248,573199.00
05/30/2016 21:30,2,0.121,ALERT,212.83,300.87,59.975,1464658203,"201051344000917","219011344069620",18.79,20.00,0,298.47,342.05,2.3,0.3,0.000,428544.1,428544.1,37425,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658249,573200.00
05/30/2016 21:30,2,0.121,ALERT,213.06,301.47,59.981,1464658203,"201051344001145","219011344069620",19.58,18.70,0,300.27,342.65,2.4,0.4,0.000,433742.7,433742.7,37275,0,0,0,L,1122011218,0,122.01,121.78,0002,18,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658251,573201.00
05/30/2016 21:30,2,0.127,ALERT,212.83,300.27,60.007,1464658203,"201051344000651","219011344069620",20.40,19.00,0,299.37,342.65,2.6,0.6,0.000,426078.2,426078.2,37633,0,0,0,L,1122011218,0,122.46,121.33,0002,16,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658253,573202.00
05/30/2016 21:30,2,0.043,ALERT,211.48,299.97,59.981,1464658203,"274151322000088","219011344069620",19.44,21.00,0,298.17,348.66,0.8,0.0,0.000,670094.4,670094.4,26153,0,0,0,L,1151911521,0,122.23,122.01,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658255,573203.00
05/30/2016 21:30,2,0.008,ALERT,212.38,312.59,59.965,1464658203,"274151322000068","219011344069620",38.88,21.80,0,297.57,385.93,0.0,0.0,0.000,565037.4,565037.4,27679,0,0,0,L,1151911521,0,122.01,122.46,0100,20,0,0,0,0,0,0,208,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1464658257,573204.00
05/30/2016 21:30,2,0.143,ALERT,212.38,300.87,60.002,1464658203,"201051344001135","219011344069620",20.63,19.30,0,299.97,340.25,3.0,1.0,0.000,422140.4,422140.4,37569,0,0,0,L,1122011218,0,121.78,121.55,0002,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658258,573205.00
05/30/2016 21:30,2,0.127,ALERT,212.61,302.68,59.981,1464658203,"201051344000594","219011344069620",20.77,21.50,0,298.47,341.75,2.7,0.7,0.000,431012.4,431012.4,33029,0,0,0,L,1122011218,0,121.10,122.01,0002,18,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658260,573206.00
05/30/2016 21:30,2,0.129,ALERT,213.06,301.17,59.986,1464658203,"201051344001203","219011344069620",19.48,19.80,0,299.67,342.65,2.6,0.6,0.000,429148.2,429148.2,37606,0,0,0,L,1122011218,0,122.46,121.55,0002,16,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658262,573207.00
05/30/2016 21:30,2,0.053,ALERT,211.70,300.27,59.970,1464658203,"274151322000054","219011344069620",20.26,21.50,0,298.47,344.15,1.1,0.0,0.000,684449.0,684449.0,26182,0,0,0,L,1151911521,0,121.78,122.01,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658264,573208.00
05/30/2016 21:30,2,0.127,ALERT,213.06,301.77,59.975,1464658203,"201051344000867","219011344069620",20.22,22.50,0,299.07,342.65,2.6,0.6,0.000,418516.2,418516.2,33037,0,0,0,L,1122011218,0,121.55,122.23,0002,19,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658266,573209.00
05/30/2016 21:30,2,0.152,ALERT,212.83,301.47,59.975,1464658203,"201051344001093","219011344069620",18.55,19.80,0,299.07,340.85,2.9,0.9,0.000,427677.8,427677.8,37475,0,0,0,L,1122011218,0,122.01,121.55,0002,19,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658267,573210.00
05/30/2016 21:30,2,0.088,ALERT,212.61,301.47,59.970,1464658203,"201051344000900","219011344069620",19.58,22.30,0,299.37,342.05,1.8,0.0,0.000,434209.0,434209.0,32430,0,0,0,L,1122011218,0,121.33,122.23,0002,18,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658269,573211.00
05/30/2016 21:30,2,0.133,ALERT,213.06,301.47,59.981,1464658203,"201051344000648","219011344069620",20.50,21.50,0,299.07,342.65,2.8,0.7,0.000,426002.9,426002.9,32716,0,0,0,L,1122011218,0,121.10,122.91,0002,18,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658271,573212.00
05/30/2016 21:30,2,0.129,ALERT,212.83,302.07,59.981,1464658203,"201051344000569","219011344069620",20.34,22.80,0,300.27,342.65,2.7,0.6,0.000,435295.7,435295.7,32349,0,0,0,L,1122011218,0,120.88,122.68,0002,19,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658273,573213.00
05/30/2016 21:30,2,0.145,ALERT,212.83,302.07,59.975,1464658203,"201051344000983","219011344069620",20.16,22.30,0,300.27,342.65,3.0,1.0,0.000,426819.6,426819.6,32835,0,0,0,L,1122011218,0,121.33,122.23,0002,20,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658275,573214.00
05/30/2016 21:30,2,0.121,ALERT,212.61,301.17,59.986,1464658203,"201051344001158","219011344069620",17.93,21.00,0,298.77,342.65,2.2,0.2,0.000,421129.1,421129.1,33098,0,0,0,L,1122011218,0,120.88,122.01,0002,20,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658277,573215.00
05/30/2016 21:30,2,0.113,ALERT,213.29,302.37,59.981,1464658203,"201051344000576","219011344069620",19.30,22.30,0,299.67,342.95,2.2,0.2,0.000,428133.8,428133.8,32505,0,0,0,L,1122011218,0,121.55,122.23,0002,18,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658279,573216.00
05/30/2016 21:30,2,0.066,ALERT,211.93,299.37,60.018,1464658203,"274151322000087","219011344069620",18.11,22.00,0,297.87,355.28,1.2,0.0,0.000,657992.5,657992.5,26280,0,0,0,L,1151911521,0,122.01,122.23,0002,19,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464658281,573217.00
05/30/2016 21:45,2,0.000,ALERT,212.83,301.17,59.986,1464659103,"201051344000645","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,427669.6,427669.6,32641,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1464659105,573218.00
05/30/2016 21:45,2,0.000,ALERT,211.70,299.67,59.975,1464659103,"274151322000085","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,686246.4,686246.4,26190,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1464659107,573219.00
05/30/2016 21:45,2,0.000,ALERT,212.83,301.17,59.981,1464659103,"201051344000633","219011344069620",0.00,19.00,0,297.57,302.98,0.0,0.0,0.000,418807.9,418807.9,33120,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1464659109,573220.00
05/30/2016 21:45,2,0.000,ALERT,212.16,300.87,59.986,1464659103,"201051344000469","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,420164.7,420164.7,33053,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1464659111,573221.00
05/30/2016 21:45,2,0.000,ALERT,212.38,301.47,59.975,1464659103,"201051344000646","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,423632.8,423632.8,37608,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1464659112,573222.00
05/30/2016 21:45,2,0.000,ALERT,211.25,299.97,59.965,1464659103,"274151322000052","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,699562.6,699562.6,26422,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1464659114,573223.00
05/30/2016 21:45,2,0.000,ALERT,212.83,301.77,59.986,1464659103,"201051344000585","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,430522.8,430522.8,37610,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1464659116,573224.00
05/30/2016 21:45,2,0.000,ALERT,212.83,302.07,59.975,1464659103,"201051344001230","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,427269.7,427269.7,37414,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464659118,573225.00
05/30/2016 21:45,2,0.000,ALERT,213.06,302.07,59.975,1464659103,"201051344000582","219011344069620",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,420663.0,420663.0,37574,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1464659120,573226.00
05/30/2016 21:45,2,0.000,ALERT,212.38,301.77,59.970,1464659103,"201051344000955","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,433028.9,433028.9,37512,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1464659121,573227.00
05/30/2016 21:45,2,0.000,ALERT,211.70,299.37,59.944,1464659103,"274151322000094","219011344069620",0.00,19.30,0,297.57,368.50,0.0,0.0,0.000,565232.9,565232.9,27471,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1464659123,573228.00
05/30/2016 21:45,2,0.000,ALERT,212.38,302.07,59.965,1464659103,"201051344000579","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,434219.4,434219.4,13125,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1464659125,573229.00
05/30/2016 21:45,2,0.000,ALERT,212.83,302.07,59.965,1464659103,"201051344000890","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,430198.1,430198.1,37526,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1464659127,573230.00
05/30/2016 21:45,2,0.000,ALERT,212.83,301.47,59.970,1464659103,"201051344000438","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,432212.0,432212.0,37533,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1464659129,573231.00
05/30/2016 21:45,2,0.000,ALERT,212.83,300.87,59.917,1464659103,"201051344000417","219011344069620",0.00,17.80,0,299.07,302.07,0.0,0.0,0.000,424683.2,424683.2,37693,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1464659131,573232.00
05/30/2016 21:45,2,0.000,ALERT,211.70,300.57,59.949,1464659103,"274151322000083","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,693266.5,693266.5,26492,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1464659133,573233.00
05/30/2016 21:45,2,0.000,ALERT,212.16,299.37,59.959,1464659103,"274151322000076","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,738251.8,738251.8,26492,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1464659134,573234.00
05/30/2016 21:45,2,0.000,ALERT,212.38,301.77,59.970,1464659103,"201051344000868","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,419278.6,419278.6,32774,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1464659136,573235.00
05/30/2016 21:45,2,0.000,ALERT,211.48,300.57,59.959,1464659103,"274151322000095","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,730652.1,730652.1,26407,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1464659138,573236.00
05/30/2016 21:45,2,0.000,ALERT,211.93,300.87,59.959,1464659103,"201051344000988","219011344069620",0.00,19.30,0,297.26,303.28,0.0,0.0,0.000,416343.2,416343.2,33071,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1464659140,573237.00
05/30/2016 21:45,2,0.000,ALERT,212.61,300.57,59.959,1464659103,"201051344001025","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,430201.9,430201.9,37581,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1464659142,573238.00
05/30/2016 21:45,2,0.000,ALERT,212.38,301.17,59.959,1464659103,"201051344000458","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,427169.4,427169.4,32995,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1464659144,573239.00
05/30/2016 21:45,2,0.000,ALERT,212.83,300.87,59.954,1464659103,"201051344000853","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,425826.5,425826.5,32594,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1464659146,573240.00
05/30/2016 21:45,2,0.000,ALERT,213.06,301.47,59.959,1464659103,"201051344000685","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,431684.6,431684.6,37425,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1464659147,573241.00
05/30/2016 21:45,2,0.000,ALERT,212.61,300.87,59.970,1464659103,"201051344000917","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,428544.1,428544.1,37427,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1464659149,573242.00
05/30/2016 21:45,2,0.000,ALERT,212.83,301.17,59.938,1464659103,"201051344001145","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,433742.7,433742.7,37277,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1464659151,573243.00
05/30/2016 21:45,2,0.000,ALERT,212.83,300.57,59.970,1464659103,"201051344000651","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,426078.2,426078.2,37635,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1464659153,573244.00
05/30/2016 21:45,2,0.000,ALERT,211.03,299.37,59.970,1464659103,"274151322000088","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,670094.4,670094.4,26155,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1464659155,573245.00
05/30/2016 21:45,2,0.000,ALERT,212.16,299.07,59.975,1464659103,"274151322000068","219011344069620",0.00,19.50,0,297.57,369.40,0.0,0.0,0.000,565037.4,565037.4,27681,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1464659156,573246.00
05/30/2016 21:45,2,0.000,ALERT,212.38,301.17,60.012,1464659103,"201051344001135","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,422140.4,422140.4,37571,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1464659158,573247.00
05/30/2016 21:45,2,0.000,ALERT,211.93,301.77,59.959,1464659103,"201051344000594","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,431012.4,431012.4,33031,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1464659160,573248.00
05/30/2016 21:45,2,0.000,ALERT,212.61,301.17,59.975,1464659103,"201051344001203","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,429148.2,429148.2,37608,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1464659162,573249.00
05/30/2016 21:45,2,0.000,ALERT,211.48,300.57,59.975,1464659103,"274151322000054","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,684449.0,684449.0,26184,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1464659164,573250.00
05/30/2016 21:45,2,0.000,ALERT,212.61,300.87,59.981,1464659103,"201051344000867","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,418516.3,418516.3,33039,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1464659165,573251.00
05/30/2016 21:45,2,0.000,ALERT,212.61,301.17,60.007,1464659103,"201051344001093","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,427677.9,427677.9,37477,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1464659167,573252.00
05/30/2016 21:45,2,0.000,ALERT,212.38,301.17,59.991,1464659103,"201051344000900","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,434209.0,434209.0,32432,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1464659169,573253.00
05/30/2016 21:45,2,0.000,ALERT,212.61,300.57,59.986,1464659103,"201051344000648","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,426002.9,426002.9,32718,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1464659171,573254.00
05/30/2016 21:45,2,0.000,ALERT,212.61,301.77,59.975,1464659103,"201051344000569","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,435295.8,435295.8,32351,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1464659173,573255.00
05/30/2016 21:45,2,0.000,ALERT,212.38,301.77,59.986,1464659103,"201051344000983","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,426819.7,426819.7,32837,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1464659174,573256.00
05/30/2016 21:45,2,0.000,ALERT,212.38,301.17,59.970,1464659103,"201051344001158","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,421129.1,421129.1,33100,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1464659176,573257.00
05/30/2016 21:45,2,0.000,ALERT,212.83,301.77,59.944,1464659103,"201051344000576","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,428133.8,428133.8,32507,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1464659178,573258.00
05/30/2016 21:45,2,0.000,ALERT,211.48,298.47,59.970,1464659103,"274151322000087","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,657992.5,657992.5,26282,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1464659180,573259.00
05/30/2016 22:00,2,0.000,ALERT,212.38,300.57,60.034,1464660003,"201051344000645","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,427669.6,427669.6,32643,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660005,573260.00
05/30/2016 22:00,2,0.000,ALERT,211.25,299.07,60.007,1464660003,"274151322000085","219011344069620",0.00,17.80,0,296.66,303.28,0.0,0.0,0.000,686246.4,686246.4,26192,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660007,573261.00
05/30/2016 22:00,2,0.000,ALERT,212.61,299.97,60.002,1464660003,"201051344000633","219011344069620",0.00,17.00,0,297.57,304.18,0.0,0.0,0.000,418807.9,418807.9,33122,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660009,573262.00
05/30/2016 22:00,2,0.000,ALERT,211.93,300.87,59.996,1464660003,"201051344000469","219011344069620",0.00,16.30,0,298.47,304.18,0.0,0.0,0.000,420164.7,420164.7,33055,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464660011,573263.00
05/30/2016 22:00,2,0.000,ALERT,212.16,300.87,60.018,1464660003,"201051344000646","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,423632.8,423632.8,37610,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660012,573264.00
05/30/2016 22:00,2,0.000,ALERT,210.80,299.67,60.007,1464660003,"274151322000052","219011344069620",0.00,17.80,0,296.66,303.58,0.0,0.0,0.000,699562.6,699562.6,26424,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660014,573265.00
05/30/2016 22:00,2,0.000,ALERT,212.38,300.87,59.991,1464660003,"201051344000585","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,430522.8,430522.8,37612,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464660016,573266.00
05/30/2016 22:00,2,0.000,ALERT,212.38,300.87,60.034,1464660003,"201051344001230","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,427269.7,427269.7,37416,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660018,573267.00
05/30/2016 22:00,2,0.000,ALERT,212.61,301.17,60.007,1464660003,"201051344000582","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,420663.0,420663.0,37576,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660020,573268.00
05/30/2016 22:00,2,0.000,ALERT,211.93,300.57,59.986,1464660003,"201051344000955","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,433028.9,433028.9,37514,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660022,573269.00
05/30/2016 22:00,2,0.000,ALERT,211.25,298.77,60.018,1464660003,"274151322000094","219011344069620",0.00,17.30,0,296.36,302.37,0.0,0.0,0.000,565232.9,565232.9,27473,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660023,573270.00
05/30/2016 22:00,2,0.000,ALERT,212.16,302.07,60.018,1464660003,"201051344000579","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,434219.4,434219.4,13127,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660025,573271.00
05/30/2016 22:00,2,0.000,ALERT,212.38,301.47,60.012,1464660003,"201051344000890","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,430198.1,430198.1,37528,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660027,573272.00
05/30/2016 22:00,2,0.000,ALERT,212.61,301.17,60.039,1464660003,"201051344000438","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,432212.0,432212.0,37535,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660029,573273.00
05/30/2016 22:00,2,0.000,ALERT,212.61,300.57,60.012,1464660003,"201051344000417","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,424683.2,424683.2,37695,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660030,573274.00
05/30/2016 22:00,2,0.000,ALERT,211.25,299.67,60.012,1464660003,"274151322000083","219011344069620",0.00,17.50,0,297.26,303.58,0.0,0.0,0.000,693266.5,693266.5,26494,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464660032,573275.00
05/30/2016 22:00,2,0.000,ALERT,211.93,299.37,60.028,1464660003,"274151322000076","219011344069620",0.00,17.50,0,296.66,303.28,0.0,0.0,0.000,738251.8,738251.8,26494,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660034,573276.00
05/30/2016 22:00,2,0.000,ALERT,212.16,301.77,59.991,1464660003,"201051344000868","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,419278.6,419278.6,32776,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660036,573277.00
05/30/2016 22:00,2,0.000,ALERT,211.03,300.27,60.012,1464660003,"274151322000095","219011344069620",0.00,17.30,0,297.87,303.88,0.0,0.0,0.000,730652.1,730652.1,26409,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660038,573278.00
05/30/2016 22:00,2,0.000,ALERT,211.93,300.87,60.007,1464660003,"201051344000988","219011344069620",0.00,17.00,0,296.36,304.18,0.0,0.0,0.000,416343.2,416343.2,33073,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660040,573279.00
05/30/2016 22:00,2,0.000,ALERT,212.16,300.27,60.012,1464660003,"201051344001025","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,430201.9,430201.9,37583,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660042,573280.00
05/30/2016 22:00,2,0.000,ALERT,212.16,301.47,60.018,1464660003,"201051344000458","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,427169.4,427169.4,32997,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464660043,573281.00
05/30/2016 22:00,2,0.000,ALERT,212.83,300.87,60.018,1464660003,"201051344000853","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,425826.5,425826.5,32596,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660045,573282.00
05/30/2016 22:00,2,0.000,ALERT,212.83,301.17,60.012,1464660003,"201051344000685","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,431684.6,431684.6,37427,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660047,573283.00
05/30/2016 22:00,2,0.000,ALERT,212.61,300.57,60.023,1464660003,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,428544.1,428544.1,37429,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464660049,573284.00
05/30/2016 22:00,2,0.000,ALERT,212.61,301.17,60.018,1464660003,"201051344001145","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,433742.7,433742.7,37279,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464660051,573285.00
05/30/2016 22:00,2,0.000,ALERT,212.61,300.27,60.018,1464660003,"201051344000651","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,426078.2,426078.2,37637,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660053,573286.00
05/30/2016 22:00,2,0.000,ALERT,210.80,299.67,60.012,1464660003,"274151322000088","219011344069620",0.00,17.80,0,296.66,302.98,0.0,0.0,0.000,670094.4,670094.4,26157,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660055,573287.00
05/30/2016 22:00,2,0.000,ALERT,211.93,298.77,60.018,1464660003,"274151322000068","219011344069620",0.00,17.80,0,296.06,302.37,0.0,0.0,0.000,565037.4,565037.4,27683,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660057,573288.00
05/30/2016 22:00,2,0.000,ALERT,212.16,300.87,60.039,1464660003,"201051344001135","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,422140.4,422140.4,37573,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660059,573289.00
