ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 22:00,2,0.000,ALERT,211.93,301.77,60.028,1464660003,"201051344000594","219011344069620",0.00,17.30,0,298.77,305.08,0.0,0.0,0.000,431012.4,431012.4,33033,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660060,573290.00
05/30/2016 22:00,2,0.000,ALERT,212.61,300.87,59.986,1464660003,"201051344001203","219011344069620",0.00,16.30,0,299.07,304.48,0.0,0.0,0.000,429148.2,429148.2,37610,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660062,573291.00
05/30/2016 22:00,2,0.000,ALERT,211.03,299.07,60.023,1464660003,"274151322000054","219011344069620",0.00,17.80,0,296.66,303.58,0.0,0.0,0.000,684449.0,684449.0,26186,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660064,573292.00
05/30/2016 22:00,2,0.000,ALERT,212.61,300.87,60.039,1464660003,"201051344000867","219011344069620",0.00,18.00,0,299.07,304.48,0.0,0.0,0.000,418516.3,418516.3,33041,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464660066,573293.00
05/30/2016 22:00,2,0.000,ALERT,212.61,300.87,60.023,1464660003,"201051344001093","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,427677.9,427677.9,37479,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660068,573294.00
05/30/2016 22:00,2,0.000,ALERT,211.93,300.87,60.018,1464660003,"201051344000900","219011344069620",0.00,17.50,0,299.07,304.48,0.0,0.0,0.000,434209.0,434209.0,32434,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660069,573295.00
05/30/2016 22:00,2,0.000,ALERT,212.38,300.57,59.991,1464660003,"201051344000648","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,426002.9,426002.9,32720,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660071,573296.00
05/30/2016 22:00,2,0.000,ALERT,212.38,301.77,60.012,1464660003,"201051344000569","219011344069620",0.00,17.80,0,300.27,305.08,0.0,0.0,0.000,435295.8,435295.8,32353,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464660073,573297.00
05/30/2016 22:00,2,0.000,ALERT,212.16,301.17,60.012,1464660003,"201051344000983","219011344069620",0.00,17.30,0,299.97,304.78,0.0,0.0,0.000,426819.7,426819.7,32839,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660075,573298.00
05/30/2016 22:00,2,0.000,ALERT,212.16,301.17,60.007,1464660003,"201051344001158","219011344069620",0.00,16.30,0,299.07,304.18,0.0,0.0,0.000,421129.1,421129.1,33102,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660077,573299.00
05/30/2016 22:00,2,0.000,ALERT,212.61,301.47,59.981,1464660003,"201051344000576","219011344069620",0.00,17.50,0,299.67,304.78,0.0,0.0,0.000,428133.8,428133.8,32509,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660079,573300.00
05/30/2016 22:00,2,0.000,ALERT,211.25,298.47,60.012,1464660003,"274151322000087","219011344069620",0.00,18.30,0,296.36,302.68,0.0,0.0,0.000,657992.5,657992.5,26284,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660080,573301.00
05/30/2016 22:15,2,0.000,ALERT,213.51,302.68,59.965,1464660903,"201051344000645","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,427669.6,427669.6,32645,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660905,573302.00
05/30/2016 22:15,2,0.000,ALERT,212.16,300.87,59.981,1464660903,"274151322000085","219011344069620",0.00,16.70,0,297.57,317.10,0.0,0.0,0.000,686246.4,686246.4,26194,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660907,573303.00
05/30/2016 22:15,2,0.000,ALERT,213.74,302.37,60.002,1464660903,"201051344000633","219011344069620",0.00,15.50,0,296.66,303.28,0.0,0.0,0.000,418807.9,418807.9,33124,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660909,573304.00
05/30/2016 22:15,2,0.000,ALERT,213.06,302.68,60.018,1464660903,"201051344000469","219011344069620",0.00,15.00,0,297.87,303.58,0.0,0.0,0.000,420164.7,420164.7,33057,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464660910,573305.00
05/30/2016 22:15,2,0.000,ALERT,212.83,302.07,59.996,1464660903,"201051344000646","219011344069620",0.00,15.00,0,298.17,308.39,0.0,0.0,0.000,423632.8,423632.8,37612,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660912,573306.00
05/30/2016 22:15,2,0.000,ALERT,211.93,300.87,60.002,1464660903,"274151322000052","219011344069620",0.00,16.30,0,297.26,316.80,0.0,0.0,0.000,699562.6,699562.6,26426,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660914,573307.00
05/30/2016 22:15,2,0.000,ALERT,213.29,302.37,59.996,1464660903,"201051344000585","219011344069620",0.00,15.50,0,298.17,308.09,0.0,0.0,0.000,430522.8,430522.8,37614,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660916,573308.00
05/30/2016 22:15,2,0.000,ALERT,213.06,302.37,59.991,1464660903,"201051344001230","219011344069620",0.00,15.30,0,298.77,308.99,0.0,0.0,0.000,427269.7,427269.7,37418,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660918,573309.00
05/30/2016 22:15,2,0.000,ALERT,213.51,302.98,60.002,1464660903,"201051344000582","219011344069620",0.00,15.30,0,299.67,308.99,0.0,0.0,0.000,420663.0,420663.0,37578,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464660920,573310.00
05/30/2016 22:15,2,0.000,ALERT,212.61,302.07,60.002,1464660903,"201051344000955","219011344069620",0.00,15.30,0,298.77,308.09,0.0,0.0,0.000,433028.9,433028.9,37516,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660921,573311.00
05/30/2016 22:15,2,0.000,ALERT,212.16,300.57,59.996,1464660903,"274151322000094","219011344069620",0.00,16.00,0,297.57,316.50,0.0,0.0,0.000,565232.9,565232.9,27475,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660923,573312.00
05/30/2016 22:15,2,0.000,ALERT,212.83,302.98,59.991,1464660903,"201051344000579","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,434219.4,434219.4,13129,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660925,573313.00
05/30/2016 22:15,2,0.000,ALERT,212.83,302.68,59.996,1464660903,"201051344000890","219011344069620",0.00,15.50,0,299.67,309.29,0.0,0.0,0.000,430198.1,430198.1,37530,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660927,573314.00
05/30/2016 22:15,2,0.000,ALERT,213.06,302.07,59.991,1464660903,"201051344000438","219011344069620",0.00,14.70,0,299.37,308.39,0.0,0.0,0.000,432212.0,432212.0,37537,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660929,573315.00
05/30/2016 22:15,2,0.000,ALERT,213.29,301.47,59.975,1464660903,"201051344000417","219011344069620",0.00,15.50,0,298.47,307.78,0.0,0.0,0.000,424683.2,424683.2,37697,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660930,573316.00
05/30/2016 22:15,2,0.000,ALERT,211.93,301.47,60.002,1464660903,"274151322000083","219011344069620",0.00,16.30,0,297.87,317.70,0.0,0.0,0.000,693266.5,693266.5,26496,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660932,573317.00
05/30/2016 22:15,2,0.000,ALERT,212.61,300.87,60.028,1464660903,"274151322000076","219011344069620",0.00,16.30,0,297.87,316.80,0.0,0.0,0.000,738251.8,738251.8,26496,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660934,573318.00
05/30/2016 22:15,2,0.000,ALERT,213.06,303.28,59.981,1464660903,"201051344000868","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,419278.6,419278.6,32778,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660936,573319.00
05/30/2016 22:15,2,0.000,ALERT,211.93,301.77,59.975,1464660903,"274151322000095","219011344069620",0.00,16.00,0,299.07,318.00,0.0,0.0,0.000,730652.1,730652.1,26411,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464660938,573320.00
05/30/2016 22:15,2,0.000,ALERT,212.83,302.37,59.996,1464660903,"201051344000988","219011344069620",0.00,15.80,0,296.36,303.58,0.0,0.0,0.000,416343.2,416343.2,33075,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660939,573321.00
05/30/2016 22:15,2,0.000,ALERT,212.83,301.17,59.996,1464660903,"201051344001025","219011344069620",0.00,15.00,0,298.47,308.09,0.0,0.0,0.000,430201.9,430201.9,37585,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660941,573322.00
05/30/2016 22:15,2,0.000,ALERT,212.83,302.68,59.986,1464660903,"201051344000458","219011344069620",0.00,16.70,0,299.37,304.78,0.0,0.0,0.000,427169.4,427169.4,32999,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660943,573323.00
05/30/2016 22:15,2,0.000,ALERT,213.74,302.98,60.002,1464660903,"201051344000853","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,425826.5,425826.5,32598,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464660945,573324.00
05/30/2016 22:15,2,0.000,ALERT,213.06,301.17,59.991,1464660903,"201051344000917","219011344069620",0.00,16.00,0,297.57,307.48,0.0,0.0,0.000,428544.1,428544.1,37431,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660948,573325.00
05/30/2016 22:15,2,0.000,ALERT,213.29,302.07,60.023,1464660903,"201051344001145","219011344069620",0.00,15.00,0,299.67,308.99,0.0,0.0,0.000,433742.7,433742.7,37281,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660950,573326.00
05/30/2016 22:15,2,0.000,ALERT,213.29,301.47,60.002,1464660903,"201051344000651","219011344069620",0.00,14.70,0,298.47,307.18,0.0,0.0,0.000,426078.2,426078.2,37639,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660951,573327.00
05/30/2016 22:15,2,0.000,ALERT,211.48,300.87,59.981,1464660903,"274151322000088","219011344069620",0.00,16.30,0,297.87,316.20,0.0,0.0,0.000,670094.4,670094.4,26159,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660953,573328.00
05/30/2016 22:15,2,0.000,ALERT,212.83,300.27,59.991,1464660903,"274151322000068","219011344069620",0.00,16.70,0,297.26,315.60,0.0,0.0,0.000,565037.4,565037.4,27685,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660955,573329.00
05/30/2016 22:15,2,0.000,ALERT,212.83,302.07,59.991,1464660903,"201051344001135","219011344069620",0.00,15.00,0,299.37,308.09,0.0,0.0,0.000,422140.4,422140.4,37575,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660957,573330.00
05/30/2016 22:15,2,0.000,ALERT,212.83,303.58,59.991,1464660903,"201051344000594","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,431012.4,431012.4,33035,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660959,573331.00
05/30/2016 22:15,2,0.000,ALERT,213.06,301.77,59.996,1464660903,"201051344001203","219011344069620",0.00,15.50,0,299.07,308.99,0.0,0.0,0.000,429148.2,429148.2,37612,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464660960,573332.00
05/30/2016 22:15,2,0.000,ALERT,211.93,301.17,59.991,1464660903,"274151322000054","219011344069620",0.00,16.70,0,297.87,316.80,0.0,0.0,0.000,684449.0,684449.0,26188,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660962,573333.00
05/30/2016 22:15,2,0.000,ALERT,213.29,302.68,59.986,1464660903,"201051344000867","219011344069620",0.00,16.70,0,298.77,304.48,0.0,0.0,0.000,418516.3,418516.3,33043,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464660964,573334.00
05/30/2016 22:15,2,0.000,ALERT,213.06,301.77,59.991,1464660903,"201051344001093","219011344069620",0.00,15.80,0,299.07,308.09,0.0,0.0,0.000,427677.9,427677.9,37481,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660966,573335.00
05/30/2016 22:15,2,0.000,ALERT,213.06,302.68,59.991,1464660903,"201051344000900","219011344069620",0.00,16.30,0,298.77,303.88,0.0,0.0,0.000,434209.0,434209.0,32436,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660968,573336.00
05/30/2016 22:15,2,0.000,ALERT,213.06,302.07,59.991,1464660903,"201051344000648","219011344069620",0.00,15.80,0,298.77,304.18,0.0,0.0,0.000,426002.9,426002.9,32722,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464660969,573337.00
05/30/2016 22:15,2,0.000,ALERT,213.06,302.98,60.023,1464660903,"201051344000569","219011344069620",0.00,16.30,0,299.97,305.08,0.0,0.0,0.000,435295.8,435295.8,32355,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464660971,573338.00
05/30/2016 22:15,2,0.000,ALERT,213.06,302.98,60.023,1464660903,"201051344000983","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,426819.7,426819.7,32841,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660973,573339.00
05/30/2016 22:15,2,0.000,ALERT,212.83,302.07,59.954,1464660903,"201051344001158","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,421129.1,421129.1,33104,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464660975,573340.00
05/30/2016 22:15,2,0.000,ALERT,213.29,302.98,59.991,1464660903,"201051344000576","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,428133.8,428133.8,32511,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660977,573341.00
05/30/2016 22:15,2,0.000,ALERT,211.93,300.57,59.981,1464660903,"274151322000087","219011344069620",0.00,17.30,0,297.26,316.50,0.0,0.0,0.000,657992.5,657992.5,26286,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660979,573342.00
05/30/2016 22:15,2,0.000,ALERT,213.06,301.47,59.991,1464660903,"201051344000685","219011344069620",0.00,15.00,0,299.07,309.29,0.0,0.0,0.000,431684.6,431684.6,37429,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464660980,573343.00
05/30/2016 22:30,2,0.000,ALERT,213.51,302.68,59.986,1464661804,"201051344000645","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,427669.6,427669.6,32647,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464661806,573344.00
05/30/2016 22:30,2,0.000,ALERT,212.38,300.87,59.975,1464661804,"274151322000085","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,686246.4,686246.4,26196,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661808,573345.00
05/30/2016 22:30,2,0.000,ALERT,213.51,302.37,59.981,1464661804,"201051344000633","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,418807.9,418807.9,33126,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464661810,573346.00
05/30/2016 22:30,2,0.000,ALERT,213.06,302.98,59.986,1464661804,"201051344000469","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,420164.7,420164.7,33059,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464661811,573347.00
05/30/2016 22:30,2,0.000,ALERT,212.83,302.07,59.975,1464661804,"201051344000646","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,423632.8,423632.8,37614,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661813,573348.00
05/30/2016 22:30,2,0.000,ALERT,212.16,301.17,59.970,1464661804,"274151322000052","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,699562.6,699562.6,26428,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661815,573349.00
05/30/2016 22:30,2,0.000,ALERT,213.29,302.68,59.991,1464661804,"201051344000585","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,430522.8,430522.8,37616,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661817,573350.00
05/30/2016 22:30,2,0.000,ALERT,213.29,302.98,59.965,1464661804,"201051344001230","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,427269.7,427269.7,37420,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661819,573351.00
05/30/2016 22:30,2,0.000,ALERT,213.74,303.28,59.975,1464661804,"201051344000582","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,420663.0,420663.0,37580,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661820,573352.00
05/30/2016 22:30,2,0.000,ALERT,212.83,302.37,59.975,1464661804,"201051344000955","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,433028.9,433028.9,37518,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464661822,573353.00
05/30/2016 22:30,2,0.000,ALERT,212.16,301.17,59.975,1464661804,"274151322000094","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,565232.9,565232.9,27477,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661824,573354.00
05/30/2016 22:30,2,0.000,ALERT,213.06,303.58,59.944,1464661804,"201051344000579","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,434219.4,434219.4,13131,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661826,573355.00
05/30/2016 22:30,2,0.000,ALERT,213.06,302.98,59.986,1464661804,"201051344000890","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,430198.1,430198.1,37532,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464661828,573356.00
05/30/2016 22:30,2,0.000,ALERT,213.29,302.07,59.981,1464661804,"201051344000438","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,432212.0,432212.0,37539,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661829,573357.00
05/30/2016 22:30,2,0.000,ALERT,213.29,301.47,59.944,1464661804,"201051344000417","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,424683.2,424683.2,37699,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661831,573358.00
05/30/2016 22:30,2,0.000,ALERT,212.38,301.17,59.981,1464661804,"274151322000083","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,693266.5,693266.5,26498,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661833,573359.00
05/30/2016 22:30,2,0.000,ALERT,212.61,301.47,59.981,1464661804,"274151322000076","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,738251.8,738251.8,26498,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661835,573360.00
05/30/2016 22:30,2,0.000,ALERT,213.06,303.58,59.975,1464661804,"201051344000868","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,419278.6,419278.6,32780,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464661837,573361.00
05/30/2016 22:30,2,0.000,ALERT,212.16,302.37,59.965,1464661804,"274151322000095","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,730652.1,730652.1,26413,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661839,573362.00
05/30/2016 22:30,2,0.000,ALERT,212.83,302.68,59.975,1464661804,"201051344000988","219011344069620",0.00,14.70,0,298.17,304.18,0.0,0.0,0.000,416343.2,416343.2,33077,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661841,573363.00
05/30/2016 22:30,2,0.000,ALERT,213.06,301.77,59.970,1464661804,"201051344001025","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,430201.9,430201.9,37587,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464661843,573364.00
05/30/2016 22:30,2,0.000,ALERT,212.61,302.37,59.986,1464661804,"201051344000458","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,427169.4,427169.4,33001,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661845,573365.00
05/30/2016 22:30,2,0.000,ALERT,213.74,302.98,59.975,1464661804,"201051344000853","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,425826.5,425826.5,32600,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464661846,573366.00
05/30/2016 22:30,2,0.000,ALERT,213.51,302.68,59.981,1464661804,"201051344000685","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,431684.6,431684.6,37431,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661848,573367.00
05/30/2016 22:30,2,0.000,ALERT,213.29,302.07,59.970,1464661804,"201051344000917","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,428544.1,428544.1,37433,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464661850,573368.00
05/30/2016 22:30,2,0.000,ALERT,213.74,302.98,59.965,1464661804,"201051344001145","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,433742.7,433742.7,37283,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661852,573369.00
05/30/2016 22:30,2,0.000,ALERT,213.29,301.77,59.986,1464661804,"201051344000651","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,426078.2,426078.2,37641,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464661854,573370.00
05/30/2016 22:30,2,0.000,ALERT,211.93,301.17,59.981,1464661804,"274151322000088","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,670094.4,670094.4,26161,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661855,573371.00
05/30/2016 22:30,2,0.000,ALERT,212.83,300.57,59.959,1464661804,"274151322000068","219011344069620",0.00,15.80,0,299.07,302.07,0.0,0.0,0.000,565037.4,565037.4,27687,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464661857,573372.00
05/30/2016 22:30,2,0.000,ALERT,212.83,302.68,59.981,1464661804,"201051344001135","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,422140.4,422140.4,37577,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661859,573373.00
05/30/2016 22:30,2,0.000,ALERT,212.83,303.88,60.023,1464661804,"201051344000594","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,431012.4,431012.4,33037,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661861,573374.00
05/30/2016 22:30,2,0.000,ALERT,213.51,302.37,59.991,1464661804,"201051344001203","219011344069620",0.00,14.70,0,300.27,305.68,0.0,0.0,0.000,429148.2,429148.2,37614,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464661863,573375.00
05/30/2016 22:30,2,0.000,ALERT,212.16,301.77,59.986,1464661804,"274151322000054","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,684449.0,684449.0,26190,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661865,573376.00
05/30/2016 22:30,2,0.000,ALERT,213.51,302.98,59.986,1464661804,"201051344000867","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,418516.3,418516.3,33045,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661866,573377.00
05/30/2016 22:30,2,0.000,ALERT,213.06,302.37,59.986,1464661804,"201051344001093","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,427677.9,427677.9,37483,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464661868,573378.00
05/30/2016 22:30,2,0.000,ALERT,213.06,303.28,59.996,1464661804,"201051344000900","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,434209.0,434209.0,32438,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661870,573379.00
05/30/2016 22:30,2,0.000,ALERT,213.29,302.37,59.975,1464661804,"201051344000648","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,426002.9,426002.9,32724,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661872,573380.00
05/30/2016 22:30,2,0.000,ALERT,213.06,303.58,59.949,1464661804,"201051344000569","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,435295.8,435295.8,32357,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464661874,573381.00
05/30/2016 22:30,2,0.000,ALERT,213.29,303.28,59.996,1464661804,"201051344000983","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,426819.7,426819.7,32843,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661875,573382.00
05/30/2016 22:30,2,0.000,ALERT,213.29,302.98,59.991,1464661804,"201051344001158","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,421129.1,421129.1,33106,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661877,573383.00
05/30/2016 22:30,2,0.000,ALERT,213.51,303.58,60.034,1464661804,"201051344000576","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,428133.8,428133.8,32513,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661879,573384.00
05/30/2016 22:30,2,0.000,ALERT,212.38,300.57,59.981,1464661804,"274151322000087","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,657992.5,657992.5,26288,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464661881,573385.00
05/30/2016 22:45,2,0.000,ALERT,213.74,302.68,59.975,1464662703,"201051344000645","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,427669.6,427669.6,32649,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662705,573386.00
05/30/2016 22:45,2,0.000,ALERT,212.38,300.57,60.012,1464662703,"274151322000085","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,686246.4,686246.4,26198,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464662707,573387.00
05/30/2016 22:45,2,0.000,ALERT,213.74,302.37,59.975,1464662703,"201051344000633","219011344069620",0.00,13.70,0,299.07,304.48,0.0,0.0,0.000,418807.9,418807.9,33128,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464662709,573388.00
05/30/2016 22:45,2,0.000,ALERT,213.29,302.68,59.986,1464662703,"201051344000469","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,420164.7,420164.7,33061,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662711,573389.00
05/30/2016 22:45,2,0.000,ALERT,213.06,302.07,59.975,1464662703,"201051344000646","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,423632.8,423632.8,37616,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662713,573390.00
05/30/2016 22:45,2,0.000,ALERT,212.16,300.57,59.965,1464662703,"274151322000052","219011344069620",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,699562.6,699562.6,26430,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662715,573391.00
05/30/2016 22:45,2,0.000,ALERT,213.51,302.37,59.965,1464662703,"201051344000585","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,430522.8,430522.8,37618,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464662716,573392.00
05/30/2016 22:45,2,0.000,ALERT,213.51,302.68,59.991,1464662703,"201051344001230","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,427269.7,427269.7,37422,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464662718,573393.00
05/30/2016 22:45,2,0.000,ALERT,213.96,302.98,59.970,1464662703,"201051344000582","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,420663.0,420663.0,37582,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464662720,573394.00
05/30/2016 22:45,2,0.000,ALERT,213.06,302.37,59.965,1464662703,"201051344000955","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,433028.9,433028.9,37520,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464662722,573395.00
05/30/2016 22:45,2,0.000,ALERT,212.38,300.57,59.991,1464662703,"274151322000094","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,565232.9,565232.9,27479,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662724,573396.00
05/30/2016 22:45,2,0.000,ALERT,213.29,303.58,59.981,1464662703,"201051344000579","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,434219.4,434219.4,13133,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662725,573397.00
05/30/2016 22:45,2,0.000,ALERT,213.29,302.68,59.970,1464662703,"201051344000890","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,430198.1,430198.1,37534,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662727,573398.00
05/30/2016 22:45,2,0.000,ALERT,213.74,302.37,59.981,1464662703,"201051344000438","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,432212.0,432212.0,37541,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464662729,573399.00
05/30/2016 22:45,2,0.000,ALERT,213.74,301.77,59.975,1464662703,"201051344000417","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,424683.2,424683.2,37701,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662731,573400.00
05/30/2016 22:45,2,0.000,ALERT,212.38,301.47,59.981,1464662703,"274151322000083","219011344069620",0.00,14.70,0,298.47,303.58,0.0,0.0,0.000,693266.5,693266.5,26500,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464662733,573401.00
05/30/2016 22:45,2,0.000,ALERT,213.06,301.47,59.970,1464662703,"274151322000076","219011344069620",0.00,14.70,0,298.47,303.58,0.0,0.0,0.000,738251.8,738251.8,26500,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662735,573402.00
05/30/2016 22:45,2,0.000,ALERT,213.29,303.58,59.986,1464662703,"201051344000868","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,419278.6,419278.6,32782,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662737,573403.00
05/30/2016 22:45,2,0.000,ALERT,212.38,301.77,59.981,1464662703,"274151322000095","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,730652.1,730652.1,26415,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662738,573404.00
05/30/2016 22:45,2,0.000,ALERT,213.06,302.68,60.023,1464662703,"201051344000988","219011344069620",0.00,14.00,0,298.17,304.78,0.0,0.0,0.000,416343.2,416343.2,33079,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464662741,573405.00
05/30/2016 22:45,2,0.000,ALERT,213.29,301.77,59.986,1464662703,"201051344001025","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,430201.9,430201.9,37589,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662742,573406.00
05/30/2016 22:45,2,0.000,ALERT,213.29,303.28,59.986,1464662703,"201051344000458","219011344069620",0.00,15.00,0,301.17,305.98,0.0,0.0,0.000,427169.4,427169.4,33003,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464662744,573407.00
05/30/2016 22:45,2,0.000,ALERT,213.74,302.68,59.981,1464662703,"201051344000853","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,425826.5,425826.5,32602,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662746,573408.00
05/30/2016 22:45,2,0.000,ALERT,213.96,302.68,59.981,1464662703,"201051344000685","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,431684.6,431684.6,37433,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662748,573409.00
05/30/2016 22:45,2,0.000,ALERT,213.74,301.77,60.012,1464662703,"201051344000917","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,428544.1,428544.1,37435,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662750,573410.00
05/30/2016 22:45,2,0.000,ALERT,213.74,302.68,59.996,1464662703,"201051344001145","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,433742.7,433742.7,37285,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464662752,573411.00
05/30/2016 22:45,2,0.000,ALERT,213.74,301.47,59.996,1464662703,"201051344000651","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,426078.2,426078.2,37643,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662753,573412.00
05/30/2016 22:45,2,0.000,ALERT,212.16,301.47,59.996,1464662703,"274151322000088","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,670094.4,670094.4,26163,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464662755,573413.00
05/30/2016 22:45,2,0.000,ALERT,213.06,300.57,60.007,1464662703,"274151322000068","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,565037.4,565037.4,27689,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464662757,573414.00
05/30/2016 22:45,2,0.000,ALERT,213.29,302.07,59.959,1464662703,"201051344001135","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,422140.4,422140.4,37579,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662759,573415.00
05/30/2016 22:45,2,0.000,ALERT,213.06,303.58,59.996,1464662703,"201051344000594","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,431012.4,431012.4,33039,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464662761,573416.00
05/30/2016 22:45,2,0.000,ALERT,213.74,301.77,60.007,1464662703,"201051344001203","219011344069620",0.00,14.00,0,300.27,305.98,0.0,0.0,0.000,429148.2,429148.2,37616,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662763,573417.00
05/30/2016 22:45,2,0.000,ALERT,212.38,302.07,59.959,1464662703,"274151322000054","219011344069620",0.00,15.30,0,298.17,303.88,0.0,0.0,0.000,684449.0,684449.0,26192,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662765,573418.00
05/30/2016 22:45,2,0.000,ALERT,213.51,302.98,59.991,1464662703,"201051344000867","219011344069620",0.00,14.70,0,300.87,305.68,0.0,0.0,0.000,418516.3,418516.3,33047,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662766,573419.00
05/30/2016 22:45,2,0.000,ALERT,213.51,302.07,59.986,1464662703,"201051344001093","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,427677.9,427677.9,37485,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662768,573420.00
05/30/2016 22:45,2,0.000,ALERT,213.29,302.98,59.991,1464662703,"201051344000900","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,434209.0,434209.0,32440,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662770,573421.00
05/30/2016 22:45,2,0.000,ALERT,213.51,302.37,59.996,1464662703,"201051344000648","219011344069620",0.00,13.70,0,300.57,305.38,0.0,0.0,0.000,426002.9,426002.9,32726,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464662772,573422.00
05/30/2016 22:45,2,0.000,ALERT,213.29,303.58,60.034,1464662703,"201051344000569","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,435295.8,435295.8,32359,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662774,573423.00
05/30/2016 22:45,2,0.000,ALERT,213.29,303.28,59.986,1464662703,"201051344000983","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,426819.7,426819.7,32845,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662776,573424.00
05/30/2016 22:45,2,0.000,ALERT,213.51,302.98,59.991,1464662703,"201051344001158","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,421129.1,421129.1,33108,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464662778,573425.00
05/30/2016 22:45,2,0.000,ALERT,213.74,303.28,59.996,1464662703,"201051344000576","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,428133.8,428133.8,32515,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662779,573426.00
05/30/2016 22:45,2,0.000,ALERT,212.61,301.17,59.996,1464662703,"274151322000087","219011344069620",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,657992.5,657992.5,26290,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464662781,573427.00
05/30/2016 23:00,2,0.000,ALERT,214.64,304.48,59.986,1464663603,"201051344000645","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,427669.6,427669.6,32651,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663605,573428.00
05/30/2016 23:00,2,0.000,ALERT,213.51,302.68,59.975,1464663603,"274151322000085","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,686246.4,686246.4,26200,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464663607,573429.00
05/30/2016 23:00,2,0.000,ALERT,214.64,303.88,60.002,1464663603,"201051344000633","219011344069620",0.00,13.00,0,299.07,305.08,0.0,0.0,0.000,418807.9,418807.9,33130,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663609,573430.00
05/30/2016 23:00,2,0.000,ALERT,214.19,304.48,59.981,1464663603,"201051344000469","219011344069620",0.00,12.70,0,299.97,305.38,0.0,0.0,0.000,420164.7,420164.7,33063,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663610,573431.00
05/30/2016 23:00,2,0.000,ALERT,213.74,302.98,59.991,1464663603,"201051344000646","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,423632.8,423632.8,37618,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663612,573432.00
05/30/2016 23:00,2,0.000,ALERT,213.06,303.28,59.991,1464663603,"274151322000052","219011344069620",0.00,14.30,0,299.07,304.18,0.0,0.0,0.000,699562.6,699562.6,26432,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464663614,573433.00
05/30/2016 23:00,2,0.000,ALERT,214.19,303.58,59.996,1464663603,"201051344000585","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,430522.8,430522.8,37620,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663616,573434.00
