ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2016 23:00,2,0.000,ALERT,213.96,303.58,60.034,1464663603,"201051344001230","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,427269.7,427269.7,37424,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663618,573435.00
05/30/2016 23:00,2,0.000,ALERT,214.64,304.18,60.002,1464663603,"201051344000582","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,420663.0,420663.0,37584,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663620,573436.00
05/30/2016 23:00,2,0.000,ALERT,213.74,302.98,60.002,1464663603,"201051344000955","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,433028.9,433028.9,37522,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663622,573437.00
05/30/2016 23:00,2,0.000,ALERT,213.29,302.37,59.996,1464663603,"274151322000094","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,565232.9,565232.9,27481,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663623,573438.00
05/30/2016 23:00,2,0.000,ALERT,214.19,305.08,60.002,1464663603,"201051344000579","219011344069620",0.00,13.70,0,301.77,306.58,0.0,0.0,0.000,434219.4,434219.4,13135,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464663625,573439.00
05/30/2016 23:00,2,0.000,ALERT,213.96,303.28,60.002,1464663603,"201051344000890","219011344069620",0.00,13.70,0,300.57,305.38,0.0,0.0,0.000,430198.1,430198.1,37536,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663627,573440.00
05/30/2016 23:00,2,0.000,ALERT,214.19,302.98,60.028,1464663603,"201051344000438","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,432212.0,432212.0,37543,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663629,573441.00
05/30/2016 23:00,2,0.000,ALERT,214.19,302.68,60.007,1464663603,"201051344000417","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,424683.2,424683.2,37703,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464663631,573442.00
05/30/2016 23:00,2,0.000,ALERT,213.51,303.28,60.018,1464663603,"274151322000083","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,693266.5,693266.5,26502,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663632,573443.00
05/30/2016 23:00,2,0.000,ALERT,213.96,302.98,60.028,1464663603,"274151322000076","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,738251.8,738251.8,26502,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663634,573444.00
05/30/2016 23:00,2,0.000,ALERT,214.19,305.38,60.023,1464663603,"201051344000868","219011344069620",0.00,13.30,0,301.17,306.58,0.0,0.0,0.000,419278.6,419278.6,32784,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663636,573445.00
05/30/2016 23:00,2,0.000,ALERT,213.29,303.88,60.002,1464663603,"274151322000095","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,730652.1,730652.1,26417,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464663638,573446.00
05/30/2016 23:00,2,0.000,ALERT,213.74,304.48,59.986,1464663603,"201051344000988","219011344069620",0.00,13.30,0,298.47,305.68,0.0,0.0,0.000,416343.2,416343.2,33081,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663640,573447.00
05/30/2016 23:00,2,0.000,ALERT,213.74,302.37,60.007,1464663603,"201051344001025","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,430201.9,430201.9,37591,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464663642,573448.00
05/30/2016 23:00,2,0.000,ALERT,213.96,304.48,60.002,1464663603,"201051344000458","219011344069620",0.00,14.30,0,301.17,306.58,0.0,0.0,0.000,427169.4,427169.4,33005,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663643,573449.00
05/30/2016 23:00,2,0.000,ALERT,214.64,304.48,59.991,1464663603,"201051344000853","219011344069620",0.00,13.30,0,301.17,305.98,0.0,0.0,0.000,425826.5,425826.5,32604,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663645,573450.00
05/30/2016 23:00,2,0.000,ALERT,214.41,303.28,59.996,1464663603,"201051344000685","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,431684.6,431684.6,37435,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663647,573451.00
05/30/2016 23:00,2,0.000,ALERT,214.19,302.68,60.028,1464663603,"201051344000917","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,428544.1,428544.1,37437,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464663649,573452.00
05/30/2016 23:00,2,0.000,ALERT,214.41,303.58,60.007,1464663603,"201051344001145","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,433742.7,433742.7,37287,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663651,573453.00
05/30/2016 23:00,2,0.000,ALERT,214.19,302.37,59.996,1464663603,"201051344000651","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,426078.2,426078.2,37645,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663652,573454.00
05/30/2016 23:00,2,0.000,ALERT,212.83,302.37,59.996,1464663603,"274151322000088","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,670094.4,670094.4,26165,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663654,573455.00
05/30/2016 23:00,2,0.000,ALERT,213.96,301.77,59.996,1464663603,"274151322000068","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,565037.4,565037.4,27691,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663656,573456.00
05/30/2016 23:00,2,0.000,ALERT,213.74,303.28,60.007,1464663603,"201051344001135","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,422140.4,422140.4,37581,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464663658,573457.00
05/30/2016 23:00,2,0.000,ALERT,213.74,305.08,60.007,1464663603,"201051344000594","219011344069620",0.00,13.70,0,301.17,306.28,0.0,0.0,0.000,431012.4,431012.4,33041,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464663660,573458.00
05/30/2016 23:00,2,0.000,ALERT,214.19,302.98,60.012,1464663603,"201051344001203","219011344069620",0.00,13.30,0,299.97,305.98,0.0,0.0,0.000,429148.2,429148.2,37618,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663661,573459.00
05/30/2016 23:00,2,0.000,ALERT,213.06,303.28,60.012,1464663603,"274151322000054","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,684449.0,684449.0,26194,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663663,573460.00
05/30/2016 23:00,2,0.000,ALERT,214.19,304.48,60.012,1464663603,"201051344000867","219011344069620",0.00,14.00,0,300.87,306.28,0.0,0.0,0.000,418516.3,418516.3,33049,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464663665,573461.00
05/30/2016 23:00,2,0.000,ALERT,213.96,303.28,60.002,1464663603,"201051344001093","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,427677.9,427677.9,37487,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663667,573462.00
05/30/2016 23:00,2,0.000,ALERT,213.96,304.48,60.007,1464663603,"201051344000900","219011344069620",0.00,13.70,0,300.87,305.68,0.0,0.0,0.000,434209.0,434209.0,32442,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663669,573463.00
05/30/2016 23:00,2,0.000,ALERT,214.19,303.88,60.049,1464663603,"201051344000648","219011344069620",0.00,13.00,0,300.87,305.98,0.0,0.0,0.000,426002.9,426002.9,32728,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464663670,573464.00
05/30/2016 23:00,2,0.000,ALERT,214.19,305.38,60.007,1464663603,"201051344000569","219011344069620",0.00,13.70,0,301.77,306.58,0.0,0.0,0.000,435295.8,435295.8,32361,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663672,573465.00
05/30/2016 23:00,2,0.000,ALERT,213.96,304.78,59.996,1464663603,"201051344000983","219011344069620",0.00,13.70,0,301.47,306.28,0.0,0.0,0.000,426819.7,426819.7,32847,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663674,573466.00
05/30/2016 23:00,2,0.000,ALERT,214.19,304.48,60.002,1464663603,"201051344001158","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,421129.1,421129.1,33110,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663676,573467.00
05/30/2016 23:00,2,0.000,ALERT,214.64,305.08,60.002,1464663603,"201051344000576","219011344069620",0.00,13.70,0,301.17,305.98,0.0,0.0,0.000,428133.8,428133.8,32517,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464663678,573468.00
05/30/2016 23:00,2,0.000,ALERT,213.51,302.37,60.002,1464663603,"274151322000087","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,657992.5,657992.5,26292,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464663680,573469.00
05/30/2016 23:15,2,0.000,ALERT,214.64,305.08,59.975,1464664503,"201051344000645","219011344069620",0.00,13.70,0,302.98,306.58,0.0,0.0,0.000,427669.6,427669.6,32653,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664505,573470.00
05/30/2016 23:15,2,0.000,ALERT,213.51,302.98,59.981,1464664503,"274151322000085","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,686246.4,686246.4,26202,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664507,573471.00
05/30/2016 23:15,2,0.000,ALERT,214.41,304.18,60.018,1464664503,"201051344000633","219011344069620",0.00,12.70,0,300.87,305.98,0.0,0.0,0.000,418807.9,418807.9,33132,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664509,573472.00
05/30/2016 23:15,2,0.000,ALERT,214.19,304.78,59.981,1464664503,"201051344000469","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,420164.7,420164.7,33065,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664511,573473.00
05/30/2016 23:15,2,0.000,ALERT,213.51,303.28,59.986,1464664503,"201051344000646","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,423632.8,423632.8,37620,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664513,573474.00
05/30/2016 23:15,2,0.000,ALERT,212.83,303.58,59.965,1464664503,"274151322000052","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,699562.6,699562.6,26434,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664514,573475.00
05/30/2016 23:15,2,0.000,ALERT,213.96,303.58,60.018,1464664503,"201051344000585","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,430522.8,430522.8,37622,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664516,573476.00
05/30/2016 23:15,2,0.000,ALERT,213.74,303.58,59.991,1464664503,"201051344001230","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,427269.7,427269.7,37426,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664518,573477.00
05/30/2016 23:15,2,0.000,ALERT,214.41,304.48,59.991,1464664503,"201051344000582","219011344069620",0.00,12.70,0,302.37,305.38,0.0,0.0,0.000,420663.0,420663.0,37586,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664520,573478.00
05/30/2016 23:15,2,0.000,ALERT,213.51,303.58,60.002,1464664503,"201051344000955","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,433028.9,433028.9,37524,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664522,573479.00
05/30/2016 23:15,2,0.000,ALERT,213.29,302.68,59.986,1464664503,"274151322000094","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,565232.9,565232.9,27483,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664523,573480.00
05/30/2016 23:15,2,0.000,ALERT,213.96,305.08,59.986,1464664503,"201051344000579","219011344069620",0.00,13.30,0,303.28,307.18,0.0,0.0,0.000,434219.4,434219.4,13137,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464664525,573481.00
05/30/2016 23:15,2,0.000,ALERT,213.51,303.88,59.991,1464664503,"201051344000890","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,430198.1,430198.1,37538,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664527,573482.00
05/30/2016 23:15,2,0.000,ALERT,213.96,303.58,59.981,1464664503,"201051344000438","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,432212.0,432212.0,37545,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664529,573483.00
05/30/2016 23:15,2,0.000,ALERT,213.74,302.68,60.018,1464664503,"201051344000417","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,424683.2,424683.2,37705,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664531,573484.00
05/30/2016 23:15,2,0.000,ALERT,213.51,303.58,59.986,1464664503,"274151322000083","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,693266.5,693266.5,26504,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664532,573485.00
05/30/2016 23:15,2,0.000,ALERT,213.96,302.98,59.975,1464664503,"274151322000076","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,738251.8,738251.8,26504,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464664534,573486.00
05/30/2016 23:15,2,0.000,ALERT,213.96,305.68,60.007,1464664503,"201051344000868","219011344069620",0.00,13.00,0,303.58,307.18,0.0,0.0,0.000,419278.6,419278.6,32786,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664536,573487.00
05/30/2016 23:15,2,0.000,ALERT,213.29,304.48,59.981,1464664503,"274151322000095","219011344069620",0.00,13.00,0,302.37,305.68,0.0,0.0,0.000,730652.1,730652.1,26419,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664538,573488.00
05/30/2016 23:15,2,0.000,ALERT,213.96,304.78,59.986,1464664503,"201051344000988","219011344069620",0.00,13.00,0,300.27,306.28,0.0,0.0,0.000,416343.2,416343.2,33083,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664540,573489.00
05/30/2016 23:15,2,0.000,ALERT,213.74,302.98,59.986,1464664503,"201051344001025","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,430201.9,430201.9,37593,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664542,573490.00
05/30/2016 23:15,2,0.000,ALERT,213.96,305.08,59.981,1464664503,"201051344000458","219011344069620",0.00,13.70,0,302.68,307.18,0.0,0.0,0.000,427169.4,427169.4,33007,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464664544,573491.00
05/30/2016 23:15,2,0.000,ALERT,214.64,305.08,59.991,1464664503,"201051344000853","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,425826.5,425826.5,32606,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464664546,573492.00
05/30/2016 23:15,2,0.000,ALERT,214.41,303.88,59.981,1464664503,"201051344000685","219011344069620",0.00,12.70,0,301.47,304.78,0.0,0.0,0.000,431684.6,431684.6,37437,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664547,573493.00
05/30/2016 23:15,2,0.000,ALERT,213.96,302.98,59.981,1464664503,"201051344000917","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,428544.1,428544.1,37439,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664549,573494.00
05/30/2016 23:15,2,0.000,ALERT,214.19,303.88,59.991,1464664503,"201051344001145","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,433742.7,433742.7,37289,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664551,573495.00
05/30/2016 23:15,2,0.000,ALERT,214.19,302.98,59.991,1464664503,"201051344000651","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,426078.2,426078.2,37647,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464664553,573496.00
05/30/2016 23:15,2,0.000,ALERT,212.83,303.28,59.981,1464664503,"274151322000088","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,670094.4,670094.4,26167,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664554,573497.00
05/30/2016 23:15,2,0.000,ALERT,214.19,302.68,59.986,1464664503,"274151322000068","219011344069620",0.00,14.30,0,300.87,303.88,0.0,0.0,0.000,565037.4,565037.4,27693,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664556,573498.00
05/30/2016 23:15,2,0.000,ALERT,213.74,303.58,59.981,1464664503,"201051344001135","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,422140.4,422140.4,37583,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664558,573499.00
05/30/2016 23:15,2,0.000,ALERT,213.74,305.38,59.959,1464664503,"201051344000594","219011344069620",0.00,13.00,0,302.37,306.88,0.0,0.0,0.000,431012.4,431012.4,33043,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464664560,573500.00
05/30/2016 23:15,2,0.000,ALERT,213.96,303.28,59.975,1464664503,"201051344001203","219011344069620",0.00,12.70,0,300.87,306.58,0.0,0.0,0.000,429148.2,429148.2,37620,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664562,573501.00
05/30/2016 23:15,2,0.000,ALERT,213.29,303.28,59.986,1464664503,"274151322000054","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,684449.0,684449.0,26196,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664563,573502.00
05/30/2016 23:15,2,0.000,ALERT,214.41,304.78,60.028,1464664503,"201051344000867","219011344069620",0.00,13.70,0,302.37,306.88,0.0,0.0,0.000,418516.3,418516.3,33051,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664565,573503.00
05/30/2016 23:15,2,0.000,ALERT,213.96,303.58,59.986,1464664503,"201051344001093","219011344069620",0.00,13.70,0,301.17,304.48,0.0,0.0,0.000,427677.9,427677.9,37489,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664567,573504.00
05/30/2016 23:15,2,0.000,ALERT,213.96,304.78,59.986,1464664503,"201051344000900","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,434209.0,434209.0,32444,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664569,573505.00
05/30/2016 23:15,2,0.000,ALERT,214.41,304.18,60.007,1464664503,"201051344000648","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,426002.9,426002.9,32730,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664571,573506.00
05/30/2016 23:15,2,0.000,ALERT,214.19,305.68,59.986,1464664503,"201051344000569","219011344069620",0.00,13.00,0,303.58,307.18,0.0,0.0,0.000,435295.8,435295.8,32363,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664572,573507.00
05/30/2016 23:15,2,0.000,ALERT,214.19,305.38,60.002,1464664503,"201051344000983","219011344069620",0.00,13.00,0,302.98,306.88,0.0,0.0,0.000,426819.7,426819.7,32849,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664574,573508.00
05/30/2016 23:15,2,0.000,ALERT,214.19,304.78,59.981,1464664503,"201051344001158","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,421129.1,421129.1,33112,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464664576,573509.00
05/30/2016 23:15,2,0.000,ALERT,214.64,305.38,59.991,1464664503,"201051344000576","219011344069620",0.00,13.00,0,302.68,306.58,0.0,0.0,0.000,428133.8,428133.8,32519,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664578,573510.00
05/30/2016 23:15,2,0.000,ALERT,213.51,302.07,59.975,1464664503,"274151322000087","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,657992.5,657992.5,26294,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464664579,573511.00
05/30/2016 23:30,2,0.000,ALERT,213.51,303.58,59.996,1464665403,"201051344000645","219011344069620",0.00,13.00,0,302.98,306.88,0.0,0.0,0.000,427669.6,427669.6,32655,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464665405,573512.00
05/30/2016 23:30,2,0.000,ALERT,212.61,302.37,60.007,1464665403,"274151322000085","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,686246.4,686246.4,26204,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665407,573513.00
05/30/2016 23:30,2,0.000,ALERT,213.74,303.28,60.023,1464665403,"201051344000633","219011344069620",0.00,12.30,0,301.17,306.28,0.0,0.0,0.000,418807.9,418807.9,33134,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665409,573514.00
05/30/2016 23:30,2,0.000,ALERT,213.29,303.58,60.002,1464665403,"201051344000469","219011344069620",0.00,11.70,0,301.77,306.28,0.0,0.0,0.000,420164.7,420164.7,33067,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665410,573515.00
05/30/2016 23:30,2,0.000,ALERT,212.83,302.07,60.012,1464665403,"201051344000646","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,423632.8,423632.8,37622,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464665412,573516.00
05/30/2016 23:30,2,0.000,ALERT,212.16,302.98,60.007,1464665403,"274151322000052","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,699562.6,699562.6,26436,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665414,573517.00
05/30/2016 23:30,2,0.000,ALERT,213.29,302.07,59.996,1464665403,"201051344000585","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,430522.8,430522.8,37624,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665416,573518.00
05/30/2016 23:30,2,0.000,ALERT,213.06,302.37,59.975,1464665403,"201051344001230","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,427269.7,427269.7,37428,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665418,573519.00
05/30/2016 23:30,2,0.000,ALERT,213.51,302.98,60.007,1464665403,"201051344000582","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,420663.0,420663.0,37588,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665419,573520.00
05/30/2016 23:30,2,0.000,ALERT,212.61,302.07,59.991,1464665403,"201051344000955","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,433028.9,433028.9,37526,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665421,573521.00
05/30/2016 23:30,2,0.000,ALERT,212.61,301.77,60.002,1464665403,"274151322000094","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,565232.9,565232.9,27485,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665423,573522.00
05/30/2016 23:30,2,0.000,ALERT,213.06,304.18,59.965,1464665403,"201051344000579","219011344069620",0.00,12.70,0,303.58,307.48,0.0,0.0,0.000,434219.4,434219.4,13139,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665425,573523.00
05/30/2016 23:30,2,0.000,ALERT,213.06,302.37,60.034,1464665403,"201051344000890","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,430198.1,430198.1,37540,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665427,573524.00
05/30/2016 23:30,2,0.000,ALERT,213.29,302.07,60.012,1464665403,"201051344000438","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,432212.0,432212.0,37547,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665428,573525.00
05/30/2016 23:30,2,0.000,ALERT,213.29,301.17,59.996,1464665403,"201051344000417","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,424683.2,424683.2,37707,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464665430,573526.00
05/30/2016 23:30,2,0.000,ALERT,212.61,302.68,59.991,1464665403,"274151322000083","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,693266.5,693266.5,26506,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464665432,573527.00
05/30/2016 23:30,2,0.000,ALERT,213.06,302.07,60.002,1464665403,"274151322000076","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,738251.8,738251.8,26506,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665434,573528.00
05/30/2016 23:30,2,0.000,ALERT,213.06,304.18,60.002,1464665403,"201051344000868","219011344069620",0.00,12.70,0,303.58,307.48,0.0,0.0,0.000,419278.6,419278.6,32788,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464665436,573529.00
05/30/2016 23:30,2,0.000,ALERT,212.38,302.68,59.986,1464665403,"274151322000095","219011344069620",0.00,12.70,0,302.07,305.68,0.0,0.0,0.000,730652.1,730652.1,26421,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464665437,573530.00
05/30/2016 23:30,2,0.000,ALERT,213.06,303.58,60.007,1464665403,"201051344000988","219011344069620",0.00,12.70,0,300.27,306.58,0.0,0.0,0.000,416343.2,416343.2,33085,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665439,573531.00
05/30/2016 23:30,2,0.000,ALERT,212.83,301.17,60.002,1464665403,"201051344001025","219011344069620",0.00,12.00,0,300.57,305.68,0.0,0.0,0.000,430201.9,430201.9,37595,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665441,573532.00
05/30/2016 23:30,2,0.000,ALERT,213.06,303.88,60.007,1464665403,"201051344000458","219011344069620",0.00,13.30,0,302.98,307.48,0.0,0.0,0.000,427169.4,427169.4,33009,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665443,573533.00
05/30/2016 23:30,2,0.000,ALERT,213.74,303.58,60.007,1464665403,"201051344000853","219011344069620",0.00,12.30,0,302.68,307.18,0.0,0.0,0.000,425826.5,425826.5,32608,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665445,573534.00
05/30/2016 23:30,2,0.000,ALERT,213.29,302.07,60.007,1464665403,"201051344000685","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,431684.6,431684.6,37439,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665447,573535.00
05/30/2016 23:30,2,0.000,ALERT,213.29,301.47,60.049,1464665403,"201051344000917","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,428544.1,428544.1,37441,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665449,573536.00
05/30/2016 23:30,2,0.000,ALERT,213.29,302.07,60.018,1464665403,"201051344001145","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,433742.7,433742.7,37291,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665450,573537.00
05/30/2016 23:30,2,0.000,ALERT,213.29,300.87,60.007,1464665403,"201051344000651","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,426078.2,426078.2,37649,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464665452,573538.00
05/30/2016 23:30,2,0.000,ALERT,212.16,302.07,59.991,1464665403,"274151322000088","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,670094.4,670094.4,26169,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464665454,573539.00
05/30/2016 23:30,2,0.000,ALERT,213.29,301.47,59.991,1464665403,"274151322000068","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,565037.4,565037.4,27695,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464665456,573540.00
05/30/2016 23:30,2,0.000,ALERT,212.83,301.77,60.002,1464665403,"201051344001135","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,422140.4,422140.4,37585,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665458,573541.00
05/30/2016 23:30,2,0.000,ALERT,213.06,304.48,60.007,1464665403,"201051344000594","219011344069620",0.00,12.70,0,302.37,307.18,0.0,0.0,0.000,431012.4,431012.4,33045,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665460,573542.00
05/30/2016 23:30,2,0.000,ALERT,213.29,301.77,60.002,1464665403,"201051344001203","219011344069620",0.00,12.30,0,300.87,306.58,0.0,0.0,0.000,429148.2,429148.2,37622,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665462,573543.00
05/30/2016 23:30,2,0.000,ALERT,212.38,302.98,60.002,1464665403,"274151322000054","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,684449.0,684449.0,26198,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665463,573544.00
05/30/2016 23:30,2,0.000,ALERT,213.51,303.58,59.991,1464665403,"201051344000867","219011344069620",0.00,13.00,0,302.68,307.18,0.0,0.0,0.000,418516.3,418516.3,33053,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665465,573545.00
05/30/2016 23:30,2,0.000,ALERT,213.06,302.07,60.002,1464665403,"201051344001093","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,427677.9,427677.9,37491,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665467,573546.00
05/30/2016 23:30,2,0.000,ALERT,213.29,304.18,60.002,1464665403,"201051344000900","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,434209.0,434209.0,32446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665469,573547.00
05/30/2016 23:30,2,0.000,ALERT,213.51,303.28,59.996,1464665403,"201051344000648","219011344069620",0.00,12.00,0,302.07,306.88,0.0,0.0,0.000,426002.9,426002.9,32732,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665471,573548.00
05/30/2016 23:30,2,0.000,ALERT,213.29,304.48,60.002,1464665403,"201051344000569","219011344069620",0.00,12.70,0,303.58,307.78,0.0,0.0,0.000,435295.8,435295.8,32365,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665473,573549.00
05/30/2016 23:30,2,0.000,ALERT,213.29,304.18,59.996,1464665403,"201051344000983","219011344069620",0.00,12.70,0,302.98,307.18,0.0,0.0,0.000,426819.7,426819.7,32851,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464665474,573550.00
05/30/2016 23:30,2,0.000,ALERT,213.29,303.58,60.039,1464665403,"201051344001158","219011344069620",0.00,11.70,0,302.07,306.28,0.0,0.0,0.000,421129.1,421129.1,33114,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464665476,573551.00
05/30/2016 23:30,2,0.000,ALERT,213.74,304.48,60.012,1464665403,"201051344000576","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,428133.8,428133.8,32521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464665478,573552.00
05/30/2016 23:30,2,0.000,ALERT,212.83,301.77,59.986,1464665403,"274151322000087","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,657992.5,657992.5,26296,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464665480,573553.00
05/30/2016 23:45,2,0.000,ALERT,213.96,304.18,60.007,1464666303,"201051344000645","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,427669.6,427669.6,32657,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666305,573554.00
05/30/2016 23:45,2,0.000,ALERT,212.83,302.07,59.981,1464666303,"274151322000085","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,686246.4,686246.4,26206,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666307,573555.00
05/30/2016 23:45,2,0.000,ALERT,213.96,303.88,59.996,1464666303,"201051344000633","219011344069620",0.00,11.70,0,299.37,305.08,0.0,0.0,0.000,418807.9,418807.9,33136,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464666308,573556.00
05/30/2016 23:45,2,0.000,ALERT,213.51,304.18,60.007,1464666303,"201051344000469","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,420164.7,420164.7,33069,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666310,573557.00
05/30/2016 23:45,2,0.000,ALERT,213.06,302.07,59.996,1464666303,"201051344000646","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,423632.8,423632.8,37624,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464666312,573558.00
05/30/2016 23:45,2,0.000,ALERT,212.61,302.98,59.986,1464666303,"274151322000052","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,699562.6,699562.6,26438,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666314,573559.00
05/30/2016 23:45,2,0.000,ALERT,213.51,302.98,60.018,1464666303,"201051344000585","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,430522.8,430522.8,37626,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464666316,573560.00
05/30/2016 23:45,2,0.000,ALERT,213.29,302.68,59.991,1464666303,"201051344001230","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,427269.7,427269.7,37430,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666317,573561.00
05/30/2016 23:45,2,0.000,ALERT,213.96,303.28,59.996,1464666303,"201051344000582","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,420663.0,420663.0,37590,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666319,573562.00
05/30/2016 23:45,2,0.000,ALERT,213.06,302.68,59.970,1464666303,"201051344000955","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,433028.9,433028.9,37528,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666321,573563.00
05/30/2016 23:45,2,0.000,ALERT,212.83,301.77,60.023,1464666303,"274151322000094","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,565232.9,565232.9,27487,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666323,573564.00
05/30/2016 23:45,2,0.000,ALERT,213.51,304.78,59.996,1464666303,"201051344000579","219011344069620",0.00,12.30,0,301.77,306.28,0.0,0.0,0.000,434219.4,434219.4,13141,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464666325,573565.00
05/30/2016 23:45,2,0.000,ALERT,213.06,302.68,60.002,1464666303,"201051344000890","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,430198.1,430198.1,37542,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666327,573566.00
05/30/2016 23:45,2,0.000,ALERT,213.51,302.37,59.996,1464666303,"201051344000438","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,432212.0,432212.0,37549,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666328,573567.00
05/30/2016 23:45,2,0.000,ALERT,213.51,302.07,60.002,1464666303,"201051344000417","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,424683.2,424683.2,37709,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666330,573568.00
05/30/2016 23:45,2,0.000,ACTIVE_NO_POWER,212.83,302.68,59.991,1464666303,"274151322000083","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,693266.5,693266.5,26508,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464666332,573569.00
05/30/2016 23:45,2,0.000,ALERT,213.51,302.68,59.996,1464666303,"274151322000076","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,738251.8,738251.8,26508,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666334,573570.00
05/30/2016 23:45,2,0.000,ALERT,213.51,304.78,59.996,1464666303,"201051344000868","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,419278.6,419278.6,32790,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666336,573571.00
05/30/2016 23:45,2,0.000,ALERT,212.83,303.28,60.023,1464666303,"274151322000095","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,730652.1,730652.1,26423,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666337,573572.00
05/30/2016 23:45,2,0.000,ALERT,213.29,303.88,59.954,1464666303,"201051344000988","219011344069620",0.00,12.00,0,298.47,305.08,0.0,0.0,0.000,416343.2,416343.2,33087,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666339,573573.00
05/30/2016 23:45,2,0.000,ALERT,213.06,301.47,59.991,1464666303,"201051344001025","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,430201.9,430201.9,37597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666341,573574.00
05/30/2016 23:45,2,0.000,ALERT,213.29,304.48,60.002,1464666303,"201051344000458","219011344069620",0.00,13.00,0,301.17,306.28,0.0,0.0,0.000,427169.4,427169.4,33011,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666343,573575.00
05/30/2016 23:45,2,0.000,ALERT,213.96,304.18,60.002,1464666303,"201051344000853","219011344069620",0.00,11.70,0,301.17,305.68,0.0,0.0,0.000,425826.5,425826.5,32610,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666345,573576.00
05/30/2016 23:45,2,0.000,ALERT,213.74,302.37,59.996,1464666303,"201051344000685","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,431684.6,431684.6,37441,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666347,573577.00
05/30/2016 23:45,2,0.000,ALERT,213.51,302.07,60.002,1464666303,"201051344000917","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,428544.1,428544.1,37443,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666349,573578.00
05/30/2016 23:45,2,0.000,ALERT,213.51,302.68,60.002,1464666303,"201051344001145","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,433742.7,433742.7,37293,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666350,573579.00
05/30/2016 23:45,2,0.000,ALERT,213.29,301.47,59.996,1464666303,"201051344000651","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,426078.2,426078.2,37651,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666352,573580.00
05/30/2016 23:45,2,0.000,ALERT,212.38,302.37,59.986,1464666303,"274151322000088","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,670094.4,670094.4,26171,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666354,573581.00
05/30/2016 23:45,2,0.000,ALERT,213.51,301.47,60.023,1464666303,"274151322000068","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,565037.4,565037.4,27697,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666356,573582.00
05/30/2016 23:45,2,0.000,ALERT,213.06,302.37,59.996,1464666303,"201051344001135","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,422140.4,422140.4,37587,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666358,573583.00
05/30/2016 23:45,2,0.000,ALERT,213.29,304.78,60.007,1464666303,"201051344000594","219011344069620",0.00,12.00,0,300.87,305.98,0.0,0.0,0.000,431012.4,431012.4,33047,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464666359,573584.00
05/30/2016 23:45,2,0.000,ALERT,213.51,302.07,59.996,1464666303,"201051344001203","219011344069620",0.00,12.00,0,299.67,305.38,0.0,0.0,0.000,429148.2,429148.2,37624,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666361,573585.00
05/30/2016 23:45,2,0.000,ALERT,212.61,302.98,59.996,1464666303,"274151322000054","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,684449.0,684449.0,26200,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666363,573586.00
05/30/2016 23:45,2,0.000,ALERT,213.74,303.88,59.981,1464666303,"201051344000867","219011344069620",0.00,12.70,0,300.87,305.98,0.0,0.0,0.000,418516.3,418516.3,33055,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666365,573587.00
05/30/2016 23:45,2,0.000,ALERT,213.29,302.07,59.991,1464666303,"201051344001093","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,427677.9,427677.9,37493,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666367,573588.00
05/30/2016 23:45,2,0.000,ALERT,213.29,304.18,59.991,1464666303,"201051344000900","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,434209.0,434209.0,32448,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666368,573589.00
05/30/2016 23:45,2,0.000,ALERT,213.74,303.58,59.996,1464666303,"201051344000648","219011344069620",0.00,11.70,0,300.57,305.68,0.0,0.0,0.000,426002.9,426002.9,32734,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464666370,573590.00
05/30/2016 23:45,2,0.000,ALERT,213.51,304.48,59.949,1464666303,"201051344000569","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,435295.8,435295.8,32367,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666372,573591.00
05/30/2016 23:45,2,0.000,ALERT,213.29,304.18,59.996,1464666303,"201051344000983","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,426819.7,426819.7,32853,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464666374,573592.00
05/30/2016 23:45,2,0.000,ALERT,213.51,303.88,60.007,1464666303,"201051344001158","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,421129.1,421129.1,33116,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464666376,573593.00
05/30/2016 23:45,2,0.000,ALERT,213.96,304.78,59.996,1464666303,"201051344000576","219011344069620",0.00,12.00,0,301.17,305.98,0.0,0.0,0.000,428133.8,428133.8,32523,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464666377,573594.00
05/30/2016 23:45,2,0.000,ALERT,212.83,301.77,59.996,1464666303,"274151322000087","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,657992.5,657992.5,26298,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464666379,573595.00
